ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2015 00:00,2,0.000,ALERT,211.48,295.46,60.023,1437624004,"201051344000955","174011321042388",0.00,16.00,0,281.33,296.66,0.0,0.0,0.000,191053.4,191053.4,7572,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437624081,281166.00
07/23/2015 00:00,2,0.000,ALERT,213.06,296.36,60.034,1437624004,"274151322000095","174011321042388",0.00,16.30,0,282.84,297.57,0.0,0.0,0.000,490663.8,490663.8,8470,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437624082,281167.00
07/23/2015 00:00,2,0.000,ALERT,211.25,295.16,60.018,1437624004,"201051344000868","174011321042388",0.00,16.00,0,281.94,297.57,0.0,0.0,0.000,177531.8,177531.8,7575,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437624084,281168.00
07/23/2015 00:00,2,0.000,ALERT,212.38,295.16,60.023,1437624004,"201051344000853","174011321042388",0.00,15.80,0,281.03,296.96,0.0,0.0,0.000,183883.9,183883.9,7580,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437624086,281169.00
07/23/2015 00:00,2,0.000,ALERT,212.38,296.36,60.018,1437624004,"201051344000582","174011321042388",0.00,15.80,0,282.24,297.26,0.0,0.0,0.000,183680.1,183680.1,7559,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437624088,281170.00
07/23/2015 00:00,2,0.000,ALERT,211.70,295.16,60.002,1437624004,"201051344000469","174011321042388",0.00,15.50,0,280.43,296.06,0.0,0.0,0.000,179151.4,179151.4,7571,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437624090,281171.00
07/23/2015 00:00,2,0.000,ALERT,211.48,295.16,60.012,1437624004,"201051344000988","174011321042388",0.00,16.30,0,279.53,296.36,0.0,0.0,0.000,178538.4,178538.4,7561,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437624091,281172.00
07/23/2015 00:00,2,0.000,ALERT,211.70,295.16,60.007,1437624004,"201051344001158","174011321042388",0.00,16.00,0,280.73,296.06,0.0,0.0,0.000,184461.5,184461.5,7560,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437624093,281173.00
07/23/2015 00:00,2,0.000,ALERT,211.93,294.86,60.018,1437624004,"201051344001025","174011321042388",0.00,15.50,0,280.73,297.57,0.0,0.0,0.000,188369.5,188369.5,7560,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437624095,281174.00
07/23/2015 00:00,2,0.000,ALERT,211.93,295.76,60.018,1437624004,"201051344000569","174011321042388",0.00,16.00,0,281.64,297.57,0.0,0.0,0.000,191696.2,191696.2,7580,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437624097,281175.00
07/23/2015 00:00,2,0.000,ALERT,213.29,295.46,60.012,1437624004,"274151322000094","174011321042388",0.00,16.70,0,281.03,296.36,0.0,0.0,0.000,372455.4,372455.4,8962,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437624099,281176.00
07/23/2015 00:00,2,0.000,ALERT,211.93,295.76,60.012,1437624004,"201051344000458","174011321042388",0.00,16.70,0,281.33,297.57,0.0,0.0,0.000,187495.9,187495.9,7568,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437624101,281177.00
07/23/2015 00:00,2,0.000,ALERT,213.06,295.46,59.986,1437624004,"274151322000087","174011321042388",0.00,18.30,0,281.03,296.36,0.0,0.0,0.000,443617.1,443617.1,8427,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437624103,281178.00
07/23/2015 00:00,2,0.000,ALERT,212.83,296.36,60.028,1437624004,"274151322000052","174011321042388",0.00,17.30,0,281.64,297.26,0.0,0.0,0.000,474359.8,474359.8,8837,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437624105,281179.00
07/23/2015 00:00,2,0.000,ALERT,212.16,296.06,60.012,1437624004,"201051344001145","174011321042388",0.00,15.50,0,281.64,297.57,0.0,0.0,0.000,192667.5,192667.5,7581,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437624106,281180.00
07/23/2015 00:00,2,0.000,ALERT,212.16,295.46,60.018,1437624004,"201051344000685","174011321042388",0.00,15.80,0,281.33,296.66,0.0,0.0,0.000,191556.8,191556.8,7582,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437624108,281181.00
07/23/2015 00:00,2,0.000,ALERT,212.61,295.46,60.002,1437624004,"274151322000088","174011321042388",0.00,17.30,0,281.33,296.66,0.0,0.0,0.000,454842.1,454842.1,8444,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437624110,281182.00
07/23/2015 00:00,2,0.000,ALERT,212.16,295.46,60.007,1437624004,"201051344000438","174011321042388",0.00,15.50,0,281.33,297.26,0.0,0.0,0.000,191618.4,191618.4,7559,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437624112,281183.00
07/23/2015 00:00,2,0.000,ALERT,211.70,295.46,60.002,1437624004,"201051344001135","174011321042388",0.00,15.80,0,281.33,297.57,0.0,0.0,0.000,182995.2,182995.2,7543,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437624114,281184.00
07/23/2015 00:00,2,0.000,ALERT,212.16,294.86,59.996,1437624004,"201051344000417","174011321042388",0.00,16.00,0,281.03,296.06,0.0,0.0,0.000,187018.6,187018.6,7557,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437624115,281185.00
07/23/2015 00:00,2,0.000,ALERT,211.70,295.76,60.002,1437624004,"201051344000594","174011321042388",0.00,16.70,0,281.33,297.26,0.0,0.0,0.000,188039.6,188039.6,7567,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437624117,281186.00
07/23/2015 00:00,2,0.000,ALERT,213.29,296.06,59.991,1437624004,"274151322000083","174011321042388",0.00,16.30,0,281.64,297.26,0.0,0.0,0.000,470401.5,470401.5,8865,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437624119,281187.00
07/23/2015 00:00,2,0.000,ALERT,212.16,295.76,60.012,1437624004,"201051344000585","174011321042388",0.00,16.30,0,281.03,296.96,0.0,0.0,0.000,187233.5,187233.5,7560,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437624121,281188.00
07/23/2015 00:00,2,0.000,ALERT,213.06,296.06,59.991,1437624004,"274151322000054","174011321042388",0.00,17.50,0,281.33,297.26,0.0,0.0,0.000,465313.0,465313.0,8435,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437624122,281189.00
07/23/2015 00:00,2,0.000,ALERT,212.16,295.46,60.002,1437624004,"201051344001203","174011321042388",0.00,15.80,0,281.03,298.77,0.0,0.0,0.000,188246.0,188246.0,7569,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437624124,281190.00
07/23/2015 00:00,2,0.000,ALERT,211.70,295.46,59.996,1437624004,"201051344000646","174011321042388",0.00,16.00,0,281.03,296.66,0.0,0.0,0.000,185072.0,185072.0,7554,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437624126,281191.00
07/23/2015 00:00,2,0.000,ALERT,213.74,294.86,59.991,1437624004,"274151322000068","174011321042388",0.00,17.80,0,281.03,296.06,0.0,0.0,0.000,371628.4,371628.4,8566,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437624128,281192.00
07/23/2015 00:00,2,0.000,ALERT,213.96,295.46,60.039,1437624004,"274151322000076","174011321042388",0.00,17.30,0,281.33,296.96,0.0,0.0,0.000,496609.9,496609.9,8841,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437624130,281193.00
07/23/2015 00:00,2,0.000,ALERT,211.70,295.76,59.986,1437624004,"201051344000890","174011321042388",0.00,16.30,0,281.64,297.87,0.0,0.0,0.000,189532.7,189532.7,7565,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437624131,281194.00
07/23/2015 00:00,2,0.000,ALERT,211.93,295.46,59.986,1437624004,"201051344000900","174011321042388",0.00,15.80,0,281.03,296.36,0.0,0.0,0.000,190046.8,190046.8,7583,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437624133,281195.00
07/23/2015 00:00,2,0.000,ALERT,212.38,294.56,60.023,1437624004,"201051344000633","174011321042388",0.00,15.80,0,279.83,295.76,0.0,0.0,0.000,179371.5,179371.5,7581,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437624135,281196.00
07/23/2015 00:00,2,0.000,ALERT,211.70,295.46,59.981,1437624004,"201051344000983","174011321042388",0.00,16.00,0,281.33,297.26,0.0,0.0,0.000,186985.4,186985.4,7579,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437624137,281197.00
07/23/2015 00:00,2,0.000,ALERT,212.16,295.16,59.986,1437624004,"201051344000917","174011321042388",0.00,16.70,0,280.43,296.06,0.0,0.0,0.000,190027.4,190027.4,7582,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437624139,281198.00
07/23/2015 00:00,2,0.000,ALERT,212.16,294.56,59.986,1437624004,"201051344000648","174011321042388",0.00,15.50,0,280.43,296.96,0.0,0.0,0.000,185553.8,185553.8,7575,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437624141,281199.00
07/23/2015 00:00,2,0.000,ALERT,211.70,295.16,59.986,1437624004,"201051344001093","174011321042388",0.00,16.30,0,281.33,296.66,0.0,0.0,0.000,188189.0,188189.0,7570,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437624143,281200.00
07/23/2015 00:00,2,0.000,ALERT,212.38,295.46,59.986,1437624004,"201051344000645","174011321042388",0.00,16.30,0,281.03,296.66,0.0,0.0,0.000,186281.2,186281.2,7582,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437624145,281201.00
07/23/2015 00:00,2,0.000,ALERT,213.51,295.46,60.023,1437624004,"274151322000085","174011321042388",0.00,16.70,0,281.64,297.26,0.0,0.0,0.000,467753.8,467753.8,8848,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437624146,281202.00
07/23/2015 00:00,2,0.000,ALERT,212.16,294.86,60.023,1437624004,"201051344000651","174011321042388",0.00,15.30,0,280.73,296.36,0.0,0.0,0.000,185610.1,185610.1,7563,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437624148,281203.00
07/23/2015 00:00,2,0.000,ALERT,212.16,295.16,59.991,1437624004,"201051344000867","174011321042388",0.00,16.70,0,281.03,297.26,0.0,0.0,0.000,178136.1,178136.1,7583,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437624150,281204.00
07/23/2015 00:00,2,0.000,ALERT,211.93,296.06,59.970,1437624004,"201051344001230","174011321042388",0.00,15.80,0,281.64,296.96,0.0,0.0,0.000,189195.7,189195.7,7590,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437624152,281205.00
07/23/2015 00:00,2,0.000,ALERT,212.16,295.76,59.991,1437624004,"201051344000576","174011321042388",0.00,16.00,0,281.33,296.96,0.0,0.0,0.000,185460.1,185460.1,7594,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437624154,281206.00
07/23/2015 00:00,2,0.000,ALERT,211.70,295.76,59.981,1437624004,"201051344000579","174011321042388",0.00,16.30,0,281.64,297.26,0.0,0.0,0.000,192190.3,192190.3,7559,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437624155,281207.00
07/23/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1437624004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,47869.800000012,47869.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437624884,281208.00
07/23/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1437624004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,58936.6,58936.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437624884,281209.00
07/23/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1437624004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,63835.9,63835.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437624884,281210.00
07/23/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1437624004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,54054.600000012,54054.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437624884,281211.00
07/23/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1437624004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,47593.900000034,47593.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437624884,281212.00
07/23/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1437624004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,56245.900000024,56245.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437624884,281213.00
07/23/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1437624004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,57264.900000036,57264.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437624884,281214.00
07/23/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1437624004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,56041.999999999,56041.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437624884,281215.00
07/23/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1437624004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,63953.300000012,63953.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437624884,281216.00
07/23/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1437624004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,54265.800000012,54265.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437624884,281217.00
07/23/2015 00:15,2,0.000,ALERT,211.70,296.06,59.970,1437624903,"201051344000955","174011321042388",0.00,16.00,0,291.25,297.87,0.0,0.0,0.000,191053.4,191053.4,7574,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437624980,281218.00
07/23/2015 00:15,2,0.000,ALERT,213.29,296.96,59.965,1437624903,"274151322000095","174011321042388",0.00,16.00,0,292.46,298.77,0.0,0.0,0.000,490663.8,490663.8,8472,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437624982,281219.00
07/23/2015 00:15,2,0.000,ALERT,211.93,296.36,59.975,1437624903,"201051344000868","174011321042388",0.00,15.80,0,291.85,298.77,0.0,0.0,0.000,177531.8,177531.8,7577,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437624984,281220.00
07/23/2015 00:15,2,0.000,ALERT,212.61,295.76,59.970,1437624903,"201051344000853","174011321042388",0.00,15.80,0,291.25,298.17,0.0,0.0,0.000,183883.9,183883.9,7582,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437624986,281221.00
07/23/2015 00:15,2,0.000,ALERT,212.61,296.96,59.959,1437624903,"201051344000582","174011321042388",0.00,15.50,0,292.16,298.47,0.0,0.0,0.000,183680.1,183680.1,7561,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437624988,281222.00
07/23/2015 00:15,2,0.000,ALERT,211.93,295.76,59.938,1437624903,"201051344000469","174011321042388",0.00,15.50,0,290.65,297.26,0.0,0.0,0.000,179151.4,179151.4,7573,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437624990,281223.00
07/23/2015 00:15,2,0.000,ALERT,211.93,295.76,59.959,1437624903,"201051344000988","174011321042388",0.00,16.30,0,289.15,297.26,0.0,0.0,0.000,178538.4,178538.4,7563,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437624991,281224.00
07/23/2015 00:15,2,0.000,ALERT,212.16,295.76,59.965,1437624903,"201051344001158","174011321042388",0.00,15.80,0,290.95,296.96,0.0,0.0,0.000,184461.5,184461.5,7562,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437624993,281225.00
07/23/2015 00:15,2,0.000,ALERT,211.93,295.46,59.981,1437624903,"201051344001025","174011321042388",0.00,15.30,0,290.65,298.77,0.0,0.0,0.000,188369.5,188369.5,7562,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437624995,281226.00
07/23/2015 00:15,2,0.000,ALERT,211.93,296.36,59.970,1437624903,"201051344000569","174011321042388",0.00,16.00,0,291.85,298.77,0.0,0.0,0.000,191696.2,191696.2,7582,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437624997,281227.00
07/23/2015 00:15,2,0.000,ALERT,213.29,295.46,59.959,1437624903,"274151322000094","174011321042388",0.00,16.30,0,290.95,297.26,0.0,0.0,0.000,372455.4,372455.4,8964,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437624999,281228.00
07/23/2015 00:15,2,0.000,ALERT,211.93,296.06,59.959,1437624903,"201051344000458","174011321042388",0.00,16.70,0,291.25,298.47,0.0,0.0,0.000,187495.9,187495.9,7570,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625000,281229.00
07/23/2015 00:15,2,0.000,ALERT,213.29,295.46,59.959,1437624903,"274151322000087","174011321042388",0.00,18.00,0,290.35,297.57,0.0,0.0,0.000,443617.1,443617.1,8429,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625002,281230.00
07/23/2015 00:15,2,0.000,ALERT,213.29,296.06,59.959,1437624903,"274151322000052","174011321042388",0.00,17.00,0,290.95,298.47,0.0,0.0,0.000,474359.8,474359.8,8839,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625004,281231.00
07/23/2015 00:15,2,0.000,ALERT,212.38,296.66,59.965,1437624903,"201051344001145","174011321042388",0.00,15.50,0,291.85,298.77,0.0,0.0,0.000,192667.5,192667.5,7583,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625006,281232.00
07/23/2015 00:15,2,0.000,ALERT,212.38,296.06,59.954,1437624903,"201051344000685","174011321042388",0.00,15.80,0,291.25,297.87,0.0,0.0,0.000,191556.8,191556.8,7584,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625008,281233.00
07/23/2015 00:15,2,0.000,ALERT,212.83,296.06,59.959,1437624903,"274151322000088","174011321042388",0.00,17.00,0,290.95,297.87,0.0,0.0,0.000,454842.1,454842.1,8446,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625010,281234.00
07/23/2015 00:15,2,0.000,ALERT,212.16,296.36,59.933,1437624903,"201051344000438","174011321042388",0.00,15.50,0,291.55,298.47,0.0,0.0,0.000,191618.4,191618.4,7561,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625012,281235.00
07/23/2015 00:15,2,0.000,ALERT,211.93,296.36,59.959,1437624903,"201051344001135","174011321042388",0.00,15.80,0,291.55,298.77,0.0,0.0,0.000,182995.2,182995.2,7545,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625013,281236.00
07/23/2015 00:15,2,0.000,ALERT,212.38,295.76,59.965,1437624903,"201051344000417","174011321042388",0.00,15.80,0,290.95,297.26,0.0,0.0,0.000,187018.6,187018.6,7559,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625015,281237.00
07/23/2015 00:15,2,0.000,ALERT,211.93,296.66,59.970,1437624903,"201051344000594","174011321042388",0.00,16.30,0,291.25,297.87,0.0,0.0,0.000,188039.6,188039.6,7569,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625017,281238.00
07/23/2015 00:15,2,0.000,ALERT,213.51,296.96,59.965,1437624903,"274151322000083","174011321042388",0.00,16.00,0,291.55,298.47,0.0,0.0,0.000,470401.5,470401.5,8867,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625019,281239.00
07/23/2015 00:15,2,0.000,ALERT,212.38,296.66,59.970,1437624903,"201051344000585","174011321042388",0.00,16.00,0,291.25,297.87,0.0,0.0,0.000,187233.5,187233.5,7562,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625021,281240.00
07/23/2015 00:15,2,0.000,ALERT,213.29,296.96,59.954,1437624903,"274151322000054","174011321042388",0.00,17.30,0,291.25,298.47,0.0,0.0,0.000,465313.0,465313.0,8437,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625023,281241.00
07/23/2015 00:15,2,0.000,ALERT,212.38,296.36,59.975,1437624903,"201051344001203","174011321042388",0.00,15.80,0,291.25,299.97,0.0,0.0,0.000,188246.0,188246.0,7571,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625024,281242.00
07/23/2015 00:15,2,0.000,ALERT,211.93,296.36,59.996,1437624903,"201051344000646","174011321042388",0.00,15.80,0,290.95,297.57,0.0,0.0,0.000,185072.0,185072.0,7556,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437625026,281243.00
07/23/2015 00:15,2,0.000,ALERT,213.96,295.46,59.965,1437624903,"274151322000068","174011321042388",0.00,17.50,0,290.65,296.96,0.0,0.0,0.000,371628.4,371628.4,8568,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625028,281244.00
07/23/2015 00:15,2,0.000,ALERT,213.74,296.36,59.944,1437624903,"274151322000076","174011321042388",0.00,17.00,0,291.55,298.17,0.0,0.0,0.000,496609.9,496609.9,8843,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625030,281245.00
07/23/2015 00:15,2,0.000,ALERT,211.93,296.66,59.933,1437624903,"201051344000890","174011321042388",0.00,16.00,0,291.85,299.07,0.0,0.0,0.000,189532.7,189532.7,7567,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625032,281246.00
07/23/2015 00:15,2,0.000,ALERT,211.93,295.76,59.975,1437624903,"201051344000900","174011321042388",0.00,15.80,0,291.25,297.26,0.0,0.0,0.000,190046.8,190046.8,7585,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625034,281247.00
07/23/2015 00:15,2,0.000,ALERT,212.61,295.46,59.965,1437624903,"201051344000633","174011321042388",0.00,15.80,0,289.75,296.96,0.0,0.0,0.000,179371.5,179371.5,7583,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625035,281248.00
07/23/2015 00:15,2,0.000,ALERT,211.93,296.06,59.986,1437624903,"201051344000983","174011321042388",0.00,16.00,0,291.55,298.47,0.0,0.0,0.000,186985.4,186985.4,7581,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625037,281249.00
07/23/2015 00:15,2,0.000,ALERT,212.16,295.76,59.975,1437624903,"201051344000917","174011321042388",0.00,16.30,0,290.65,297.26,0.0,0.0,0.000,190027.4,190027.4,7584,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625039,281250.00
07/23/2015 00:15,2,0.000,ALERT,212.16,295.46,59.981,1437624903,"201051344000648","174011321042388",0.00,15.50,0,290.65,298.17,0.0,0.0,0.000,185553.8,185553.8,7577,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437625041,281251.00
07/23/2015 00:15,2,0.000,ALERT,211.93,296.06,59.970,1437624903,"201051344001093","174011321042388",0.00,16.30,0,291.55,297.87,0.0,0.0,0.000,188189.0,188189.0,7572,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625043,281252.00
07/23/2015 00:15,2,0.000,ALERT,212.38,296.06,59.981,1437624903,"201051344000645","174011321042388",0.00,16.30,0,290.95,297.87,0.0,0.0,0.000,186281.2,186281.2,7584,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437625045,281253.00
07/23/2015 00:15,2,0.000,ALERT,213.29,296.36,59.981,1437624903,"274151322000085","174011321042388",0.00,16.30,0,291.55,298.17,0.0,0.0,0.000,467753.8,467753.8,8850,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625047,281254.00
07/23/2015 00:15,2,0.000,ALERT,212.16,295.76,59.981,1437624903,"201051344000651","174011321042388",0.00,15.00,0,290.95,297.57,0.0,0.0,0.000,185610.1,185610.1,7565,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437625048,281255.00
07/23/2015 00:15,2,0.000,ALERT,212.16,295.46,59.981,1437624903,"201051344000867","174011321042388",0.00,16.30,0,290.95,298.17,0.0,0.0,0.000,178136.1,178136.1,7585,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625050,281256.00
07/23/2015 00:15,2,0.000,ALERT,211.93,296.36,59.954,1437624903,"201051344001230","174011321042388",0.00,15.50,0,291.85,298.17,0.0,0.0,0.000,189195.7,189195.7,7592,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625052,281257.00
07/23/2015 00:15,2,0.000,ALERT,212.38,296.36,59.981,1437624903,"201051344000576","174011321042388",0.00,15.80,0,291.55,297.87,0.0,0.0,0.000,185460.1,185460.1,7596,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625054,281258.00
07/23/2015 00:15,2,0.000,ALERT,211.93,296.36,59.954,1437624903,"201051344000579","174011321042388",0.00,16.30,0,291.85,298.47,0.0,0.0,0.000,192190.3,192190.3,7561,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437625056,281259.00
07/23/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1437624903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,58936.6,58936.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437625783,281260.00
07/23/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1437624903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,63835.9,63835.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437625783,281261.00
07/23/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1437624903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,54054.600000012,54054.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437625783,281262.00
07/23/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1437624903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,47593.900000034,47593.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437625783,281263.00
07/23/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1437624903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,56245.900000024,56245.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437625784,281264.00
07/23/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1437624903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,57264.900000036,57264.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437625784,281265.00
07/23/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1437624903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,56041.999999999,56041.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437625784,281266.00
07/23/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1437624903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,63953.300000012,63953.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437625784,281267.00
07/23/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1437624903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,54265.800000012,54265.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437625784,281268.00
07/23/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1437624903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,47869.800000012,47869.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437625784,281269.00
07/23/2015 00:30,2,0.000,ALERT,211.93,295.76,59.981,1437625803,"201051344000955","174011321042388",0.00,15.80,0,293.66,297.87,0.0,0.0,0.000,191053.4,191053.4,7576,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625880,281270.00
07/23/2015 00:30,2,0.000,ALERT,213.29,297.26,59.970,1437625803,"274151322000095","174011321042388",0.00,15.80,0,294.86,298.77,0.0,0.0,0.000,490663.8,490663.8,8474,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625882,281271.00
07/23/2015 00:30,2,0.000,ALERT,211.93,296.36,59.986,1437625803,"201051344000868","174011321042388",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,177531.8,177531.8,7579,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437625884,281272.00
07/23/2015 00:30,2,0.000,ALERT,212.61,295.46,59.975,1437625803,"201051344000853","174011321042388",0.00,15.50,0,293.66,298.17,0.0,0.0,0.000,183883.9,183883.9,7584,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625886,281273.00
07/23/2015 00:30,2,0.000,ALERT,212.83,296.96,59.986,1437625803,"201051344000582","174011321042388",0.00,15.30,0,294.86,298.47,0.0,0.0,0.000,183680.1,183680.1,7563,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437625888,281274.00
07/23/2015 00:30,2,0.000,ALERT,212.16,295.46,59.981,1437625803,"201051344000469","174011321042388",0.00,15.30,0,292.76,297.26,0.0,0.0,0.000,179151.4,179151.4,7575,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437625889,281275.00
07/23/2015 00:30,2,0.000,ALERT,211.93,295.46,60.007,1437625803,"201051344000988","174011321042388",0.00,15.80,0,291.55,297.57,0.0,0.0,0.000,178538.4,178538.4,7565,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625891,281276.00
07/23/2015 00:30,2,0.000,ALERT,212.16,295.76,59.981,1437625803,"201051344001158","174011321042388",0.00,15.50,0,293.06,297.26,0.0,0.0,0.000,184461.5,184461.5,7564,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625893,281277.00
07/23/2015 00:30,2,0.000,ALERT,212.16,295.46,59.981,1437625803,"201051344001025","174011321042388",0.00,15.30,0,293.36,298.77,0.0,0.0,0.000,188369.5,188369.5,7564,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625895,281278.00
07/23/2015 00:30,2,0.000,ALERT,212.16,296.36,59.975,1437625803,"201051344000569","174011321042388",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,191696.2,191696.2,7584,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625897,281279.00
07/23/2015 00:30,2,0.000,ALERT,213.74,295.76,59.981,1437625803,"274151322000094","174011321042388",0.00,16.00,0,293.36,297.26,0.0,0.0,0.000,372455.4,372455.4,8966,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625899,281280.00
07/23/2015 00:30,2,0.000,ALERT,212.16,296.06,59.986,1437625803,"201051344000458","174011321042388",0.00,16.30,0,293.96,298.47,0.0,0.0,0.000,187495.9,187495.9,7572,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625901,281281.00
07/23/2015 00:30,2,0.000,ALERT,213.51,295.76,59.986,1437625803,"274151322000087","174011321042388",0.00,17.50,0,293.36,297.26,0.0,0.0,0.000,443617.1,443617.1,8431,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625903,281282.00
07/23/2015 00:30,2,0.000,ALERT,213.29,296.66,59.981,1437625803,"274151322000052","174011321042388",0.00,16.70,0,293.66,298.47,0.0,0.0,0.000,474359.8,474359.8,8841,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625904,281283.00
07/23/2015 00:30,2,0.000,ALERT,212.61,296.66,59.986,1437625803,"201051344001145","174011321042388",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,192667.5,192667.5,7585,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625906,281284.00
07/23/2015 00:30,2,0.000,ALERT,212.61,296.36,59.986,1437625803,"201051344000685","174011321042388",0.00,15.50,0,293.96,297.87,0.0,0.0,0.000,191556.8,191556.8,7586,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625908,281285.00
07/23/2015 00:30,2,0.000,ALERT,213.06,296.96,59.986,1437625803,"274151322000088","174011321042388",0.00,16.70,0,293.66,297.87,0.0,0.0,0.000,454842.1,454842.1,8448,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625910,281286.00
07/23/2015 00:30,2,0.000,ALERT,212.61,296.36,59.959,1437625803,"201051344000438","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,191618.4,191618.4,7563,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625911,281287.00
07/23/2015 00:30,2,0.000,ALERT,212.16,296.36,59.986,1437625803,"201051344001135","174011321042388",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,182995.2,182995.2,7547,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625913,281288.00
07/23/2015 00:30,2,0.000,ALERT,212.61,296.06,59.981,1437625803,"201051344000417","174011321042388",0.00,15.80,0,293.36,297.26,0.0,0.0,0.000,187018.6,187018.6,7561,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625915,281289.00
07/23/2015 00:30,2,0.000,ALERT,212.16,296.96,59.991,1437625803,"201051344000594","174011321042388",0.00,16.00,0,293.66,297.87,0.0,0.0,0.000,188039.6,188039.6,7571,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625917,281290.00
07/23/2015 00:30,2,0.000,ALERT,213.74,297.26,59.981,1437625803,"274151322000083","174011321042388",0.00,15.80,0,294.26,298.47,0.0,0.0,0.000,470401.5,470401.5,8869,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625919,281291.00
07/23/2015 00:30,2,0.000,ALERT,212.61,296.66,59.970,1437625803,"201051344000585","174011321042388",0.00,15.80,0,293.66,297.87,0.0,0.0,0.000,187233.5,187233.5,7564,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625920,281292.00
07/23/2015 00:30,2,0.000,ALERT,213.51,296.66,59.981,1437625803,"274151322000054","174011321042388",0.00,17.00,0,293.96,298.47,0.0,0.0,0.000,465313.0,465313.0,8439,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625922,281293.00
07/23/2015 00:30,2,0.000,ALERT,212.38,295.76,59.986,1437625803,"201051344001203","174011321042388",0.00,15.50,0,293.96,299.97,0.0,0.0,0.000,188246.0,188246.0,7573,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625924,281294.00
07/23/2015 00:30,2,0.000,ALERT,212.16,296.36,59.981,1437625803,"201051344000646","174011321042388",0.00,15.50,0,293.36,297.57,0.0,0.0,0.000,185072.0,185072.0,7558,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625926,281295.00
07/23/2015 00:30,2,0.000,ALERT,214.41,296.06,59.981,1437625803,"274151322000068","174011321042388",0.00,17.30,0,293.36,297.26,0.0,0.0,0.000,371628.4,371628.4,8570,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625928,281296.00
07/23/2015 00:30,2,0.000,ALERT,214.19,296.36,59.981,1437625803,"274151322000076","174011321042388",0.00,16.30,0,293.66,298.17,0.0,0.0,0.000,496609.9,496609.9,8845,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437625929,281297.00
07/23/2015 00:30,2,0.000,ALERT,212.16,296.66,60.007,1437625803,"201051344000890","174011321042388",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,189532.7,189532.7,7569,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625931,281298.00
07/23/2015 00:30,2,0.000,ALERT,212.16,295.76,60.002,1437625803,"201051344000900","174011321042388",0.00,15.50,0,293.36,297.26,0.0,0.0,0.000,190046.8,190046.8,7587,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625933,281299.00
07/23/2015 00:30,2,0.000,ALERT,212.61,295.46,59.986,1437625803,"201051344000633","174011321042388",0.00,15.50,0,291.85,296.96,0.0,0.0,0.000,179371.5,179371.5,7585,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625935,281300.00
07/23/2015 00:30,2,0.000,ALERT,212.16,296.36,59.981,1437625803,"201051344000983","174011321042388",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,186985.4,186985.4,7583,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625937,281301.00
07/23/2015 00:30,2,0.000,ALERT,212.38,295.76,59.981,1437625803,"201051344000917","174011321042388",0.00,16.00,0,292.76,297.26,0.0,0.0,0.000,190027.4,190027.4,7586,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625939,281302.00
07/23/2015 00:30,2,0.000,ALERT,212.38,295.16,59.986,1437625803,"201051344000648","174011321042388",0.00,15.30,0,293.36,298.17,0.0,0.0,0.000,185553.8,185553.8,7579,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625940,281303.00
07/23/2015 00:30,2,0.000,ALERT,212.16,296.36,59.981,1437625803,"201051344001093","174011321042388",0.00,16.00,0,293.96,297.87,0.0,0.0,0.000,188189.0,188189.0,7574,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437625942,281304.00
07/23/2015 00:30,2,0.000,ALERT,212.61,295.76,59.965,1437625803,"201051344000645","174011321042388",0.00,16.00,0,293.66,297.87,0.0,0.0,0.000,186281.2,186281.2,7586,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625944,281305.00
07/23/2015 00:30,2,0.000,ALERT,213.74,296.36,59.949,1437625803,"274151322000085","174011321042388",0.00,16.00,0,293.96,298.17,0.0,0.0,0.000,467753.8,467753.8,8852,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625946,281306.00
07/23/2015 00:30,2,0.000,ALERT,212.61,295.46,59.981,1437625803,"201051344000651","174011321042388",0.00,14.70,0,293.36,297.57,0.0,0.0,0.000,185610.1,185610.1,7567,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625948,281307.00
07/23/2015 00:30,2,0.000,ALERT,212.61,295.76,59.975,1437625803,"201051344000867","174011321042388",0.00,16.00,0,293.66,298.17,0.0,0.0,0.000,178136.1,178136.1,7587,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437625949,281308.00
07/23/2015 00:30,2,0.000,ALERT,212.38,296.66,59.970,1437625803,"201051344001230","174011321042388",0.00,15.30,0,294.26,298.17,0.0,0.0,0.000,189195.7,189195.7,7594,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625951,281309.00
07/23/2015 00:30,2,0.000,ALERT,212.83,296.96,59.981,1437625803,"201051344000576","174011321042388",0.00,15.50,0,293.66,297.87,0.0,0.0,0.000,185460.1,185460.1,7598,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625953,281310.00
07/23/2015 00:30,2,0.000,ALERT,212.16,296.96,59.981,1437625803,"201051344000579","174011321042388",0.00,16.00,0,294.56,298.47,0.0,0.0,0.000,192190.3,192190.3,7563,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437625955,281311.00
07/23/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1437625803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,54054.600000012,54054.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437626683,281312.00
07/23/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1437625803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,47593.900000034,47593.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437626683,281313.00
