ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1437625803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,56245.900000024,56245.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437626683,281314.00
07/23/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1437625803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,57264.900000036,57264.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437626683,281315.00
07/23/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1437625803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,56041.999999999,56041.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437626683,281316.00
07/23/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1437625803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,63953.300000012,63953.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437626683,281317.00
07/23/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1437625803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,54265.800000012,54265.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437626683,281318.00
07/23/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1437625803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,47869.800000012,47869.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437626683,281319.00
07/23/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1437625803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,58936.6,58936.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437626683,281320.00
07/23/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1437625803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,63835.9,63835.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437626683,281321.00
07/23/2015 00:45,2,0.000,ALERT,211.25,295.46,59.965,1437626703,"201051344000955","174011321042388",0.00,15.50,0,293.36,297.87,0.0,0.0,0.000,191053.4,191053.4,7578,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437626779,281322.00
07/23/2015 00:45,2,0.000,ALERT,212.83,296.36,59.954,1437626703,"274151322000095","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,490663.8,490663.8,8476,0,0,0,L,1151911521,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437626781,281323.00
07/23/2015 00:45,2,0.000,ALERT,211.48,295.76,59.986,1437626703,"201051344000868","174011321042388",0.00,15.80,0,294.26,299.07,0.0,0.0,0.000,177531.8,177531.8,7581,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437626783,281324.00
07/23/2015 00:45,2,0.000,ALERT,212.16,295.46,59.965,1437626703,"201051344000853","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,183883.9,183883.9,7586,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437626784,281325.00
07/23/2015 00:45,2,0.000,ALERT,212.16,296.36,59.965,1437626703,"201051344000582","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,183680.1,183680.1,7565,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437626786,281326.00
07/23/2015 00:45,2,0.000,ALERT,211.48,295.16,59.933,1437626703,"201051344000469","174011321042388",0.00,15.00,0,292.16,297.26,0.0,0.0,0.000,179151.4,179151.4,7577,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437626788,281327.00
07/23/2015 00:45,2,0.000,ALERT,211.25,295.16,59.965,1437626703,"201051344000988","174011321042388",0.00,15.80,0,290.95,297.57,0.0,0.0,0.000,178538.4,178538.4,7567,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437626790,281328.00
07/23/2015 00:45,2,0.000,ALERT,211.70,295.16,59.959,1437626703,"201051344001158","174011321042388",0.00,15.50,0,292.76,297.26,0.0,0.0,0.000,184461.5,184461.5,7566,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437626792,281329.00
07/23/2015 00:45,2,0.000,ALERT,211.48,294.86,59.965,1437626703,"201051344001025","174011321042388",0.00,15.00,0,293.06,298.77,0.0,0.0,0.000,188369.5,188369.5,7566,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437626794,281330.00
07/23/2015 00:45,2,0.000,ALERT,211.70,295.76,59.959,1437626703,"201051344000569","174011321042388",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,191696.2,191696.2,7586,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437626796,281331.00
07/23/2015 00:45,2,0.000,ALERT,213.06,295.46,59.954,1437626703,"274151322000094","174011321042388",0.00,15.80,0,293.06,297.57,0.0,0.0,0.000,372455.4,372455.4,8968,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437626797,281332.00
07/23/2015 00:45,2,0.000,ALERT,211.70,295.76,59.959,1437626703,"201051344000458","174011321042388",0.00,16.30,0,293.66,298.77,0.0,0.0,0.000,187495.9,187495.9,7574,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437626799,281333.00
07/23/2015 00:45,2,0.000,ALERT,213.06,295.16,59.959,1437626703,"274151322000087","174011321042388",0.00,17.30,0,292.76,297.57,0.0,0.0,0.000,443617.1,443617.1,8433,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437626801,281334.00
07/23/2015 00:45,2,0.000,ALERT,212.61,296.06,59.954,1437626703,"274151322000052","174011321042388",0.00,16.30,0,293.36,298.77,0.0,0.0,0.000,474359.8,474359.8,8843,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437626804,281335.00
07/23/2015 00:45,2,0.000,ALERT,212.16,295.76,59.991,1437626703,"201051344001145","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,192667.5,192667.5,7587,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437626805,281336.00
07/23/2015 00:45,2,0.000,ALERT,212.38,295.76,59.965,1437626703,"201051344000685","174011321042388",0.00,15.30,0,293.36,297.87,0.0,0.0,0.000,191556.8,191556.8,7588,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437626807,281337.00
07/23/2015 00:45,2,0.000,ALERT,212.83,296.06,59.949,1437626703,"274151322000088","174011321042388",0.00,16.30,0,293.36,298.17,0.0,0.0,0.000,454842.1,454842.1,8450,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437626809,281338.00
07/23/2015 00:45,2,0.000,ALERT,212.16,296.06,59.965,1437626703,"201051344000438","174011321042388",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,191618.4,191618.4,7565,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437626811,281339.00
07/23/2015 00:45,2,0.000,ALERT,211.48,295.46,59.965,1437626703,"201051344001135","174011321042388",0.00,15.30,0,293.66,298.77,0.0,0.0,0.000,182995.2,182995.2,7549,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437626812,281340.00
07/23/2015 00:45,2,0.000,ALERT,211.93,294.86,59.933,1437626703,"201051344000417","174011321042388",0.00,15.50,0,293.06,297.57,0.0,0.0,0.000,187018.6,187018.6,7563,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437626814,281341.00
07/23/2015 00:45,2,0.000,ALERT,211.25,295.76,59.970,1437626703,"201051344000594","174011321042388",0.00,15.80,0,293.06,298.17,0.0,0.0,0.000,188039.6,188039.6,7573,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437626816,281342.00
07/23/2015 00:45,2,0.000,ALERT,213.06,295.76,59.954,1437626703,"274151322000083","174011321042388",0.00,15.80,0,293.66,298.77,0.0,0.0,0.000,470401.5,470401.5,8871,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437626818,281343.00
07/23/2015 00:45,2,0.000,ALERT,211.93,295.76,59.965,1437626703,"201051344000585","174011321042388",0.00,15.80,0,293.06,297.87,0.0,0.0,0.000,187233.5,187233.5,7566,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437626820,281344.00
07/23/2015 00:45,2,0.000,ALERT,212.83,296.06,59.959,1437626703,"274151322000054","174011321042388",0.00,17.00,0,293.66,298.77,0.0,0.0,0.000,465313.0,465313.0,8441,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437626821,281345.00
07/23/2015 00:45,2,0.000,ALERT,211.93,295.16,59.965,1437626703,"201051344001203","174011321042388",0.00,15.30,0,293.66,299.97,0.0,0.0,0.000,188246.0,188246.0,7575,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437626823,281346.00
07/23/2015 00:45,2,0.000,ALERT,211.48,295.46,59.981,1437626703,"201051344000646","174011321042388",0.00,15.50,0,293.06,297.87,0.0,0.0,0.000,185072.0,185072.0,7560,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437626825,281347.00
07/23/2015 00:45,2,0.000,ALERT,213.74,294.86,59.959,1437626703,"274151322000068","174011321042388",0.00,17.30,0,292.76,297.26,0.0,0.0,0.000,371628.4,371628.4,8572,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437626827,281348.00
07/23/2015 00:45,2,0.000,ALERT,213.74,296.06,59.981,1437626703,"274151322000076","174011321042388",0.00,16.70,0,293.36,298.17,0.0,0.0,0.000,496609.9,496609.9,8847,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437626829,281349.00
07/23/2015 00:45,2,0.000,ALERT,211.70,295.76,59.965,1437626703,"201051344000890","174011321042388",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,189532.7,189532.7,7571,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437626831,281350.00
07/23/2015 00:45,2,0.000,ALERT,211.70,295.16,59.959,1437626703,"201051344000900","174011321042388",0.00,15.50,0,292.76,297.57,0.0,0.0,0.000,190046.8,190046.8,7589,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437626833,281351.00
07/23/2015 00:45,2,0.000,ALERT,212.38,294.86,60.002,1437626703,"201051344000633","174011321042388",0.00,15.30,0,291.55,296.96,0.0,0.0,0.000,179371.5,179371.5,7587,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437626834,281352.00
07/23/2015 00:45,2,0.000,ALERT,211.70,295.46,59.970,1437626703,"201051344000983","174011321042388",0.00,15.80,0,293.66,298.77,0.0,0.0,0.000,186985.4,186985.4,7585,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437626836,281353.00
07/23/2015 00:45,2,0.000,ALERT,211.93,295.46,59.933,1437626703,"201051344000917","174011321042388",0.00,16.00,0,292.16,297.26,0.0,0.0,0.000,190027.4,190027.4,7588,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437626838,281354.00
07/23/2015 00:45,2,0.000,ALERT,211.93,294.86,59.965,1437626703,"201051344000648","174011321042388",0.00,15.30,0,293.06,298.17,0.0,0.0,0.000,185553.8,185553.8,7581,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437626840,281355.00
07/23/2015 00:45,2,0.000,ALERT,211.93,295.76,59.965,1437626703,"201051344001093","174011321042388",0.00,15.80,0,293.36,297.87,0.0,0.0,0.000,188189.0,188189.0,7576,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437626842,281356.00
07/23/2015 00:45,2,0.000,ALERT,212.38,295.46,59.970,1437626703,"201051344000645","174011321042388",0.00,16.00,0,293.36,298.17,0.0,0.0,0.000,186281.2,186281.2,7588,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437626843,281357.00
07/23/2015 00:45,2,0.000,ALERT,213.51,296.06,59.965,1437626703,"274151322000085","174011321042388",0.00,16.00,0,293.36,298.17,0.0,0.0,0.000,467753.8,467753.8,8854,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437626845,281358.00
07/23/2015 00:45,2,0.000,ALERT,212.16,295.16,59.965,1437626703,"201051344000651","174011321042388",0.00,14.70,0,293.06,297.87,0.0,0.0,0.000,185610.1,185610.1,7569,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437626847,281359.00
07/23/2015 00:45,2,0.000,ALERT,212.16,295.46,59.965,1437626703,"201051344000867","174011321042388",0.00,16.00,0,293.36,298.47,0.0,0.0,0.000,178136.1,178136.1,7589,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437626849,281360.00
07/23/2015 00:45,2,0.000,ALERT,211.93,296.36,59.965,1437626703,"201051344001230","174011321042388",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,189195.7,189195.7,7596,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437626851,281361.00
07/23/2015 00:45,2,0.000,ALERT,212.38,296.36,59.965,1437626703,"201051344000576","174011321042388",0.00,15.50,0,293.06,298.47,0.0,0.0,0.000,185460.1,185460.1,7600,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437626853,281362.00
07/23/2015 00:45,2,0.000,ALERT,211.70,296.36,59.981,1437626703,"201051344000579","174011321042388",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,192190.3,192190.3,7565,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437626854,281363.00
07/23/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1437626703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,47593.900000034,47593.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437627583,281364.00
07/23/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1437626703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,56245.900000024,56245.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437627583,281365.00
07/23/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1437626703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,57264.900000036,57264.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437627583,281366.00
07/23/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1437626703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,56041.999999999,56041.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437627583,281367.00
07/23/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1437626703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,63953.300000012,63953.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437627583,281368.00
07/23/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1437626703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,54265.800000012,54265.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437627583,281369.00
07/23/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1437626703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,47869.800000012,47869.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437627583,281370.00
07/23/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1437626703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,58936.6,58936.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437627583,281371.00
07/23/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1437626703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,63835.9,63835.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437627583,281372.00
07/23/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1437626703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,54054.600000012,54054.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437627583,281373.00
07/23/2015 01:00,2,0.000,ALERT,211.93,296.36,59.933,1437627603,"201051344000955","174011321042388",0.00,15.50,0,293.66,298.17,0.0,0.0,0.000,191053.4,191053.4,7580,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437627679,281374.00
07/23/2015 01:00,2,0.000,ALERT,213.51,297.57,59.965,1437627603,"274151322000095","174011321042388",0.00,15.50,0,295.16,299.07,0.0,0.0,0.000,490663.8,490663.8,8478,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437627681,281375.00
07/23/2015 01:00,2,0.000,ALERT,212.16,296.66,59.986,1437627603,"201051344000868","174011321042388",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,177531.8,177531.8,7583,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437627683,281376.00
07/23/2015 01:00,2,0.000,ALERT,212.61,296.06,59.965,1437627603,"201051344000853","174011321042388",0.00,15.30,0,293.36,298.47,0.0,0.0,0.000,183883.9,183883.9,7588,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437627685,281377.00
07/23/2015 01:00,2,0.000,ALERT,212.83,296.96,59.991,1437627603,"201051344000582","174011321042388",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,183680.1,183680.1,7567,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437627687,281378.00
07/23/2015 01:00,2,0.000,ALERT,212.16,295.76,59.970,1437627603,"201051344000469","174011321042388",0.00,15.00,0,292.76,297.57,0.0,0.0,0.000,179151.4,179151.4,7579,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437627688,281379.00
07/23/2015 01:00,2,0.000,ALERT,212.16,295.76,59.959,1437627603,"201051344000988","174011321042388",0.00,15.50,0,291.25,297.57,0.0,0.0,0.000,178538.4,178538.4,7569,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437627690,281380.00
07/23/2015 01:00,2,0.000,ALERT,212.38,295.76,59.965,1437627603,"201051344001158","174011321042388",0.00,15.30,0,292.76,297.57,0.0,0.0,0.000,184461.5,184461.5,7568,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437627692,281381.00
07/23/2015 01:00,2,0.000,ALERT,212.16,295.76,59.965,1437627603,"201051344001025","174011321042388",0.00,15.00,0,293.06,299.07,0.0,0.0,0.000,188369.5,188369.5,7568,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437627694,281382.00
07/23/2015 01:00,2,0.000,ALERT,212.16,296.36,59.996,1437627603,"201051344000569","174011321042388",0.00,15.80,0,293.96,299.07,0.0,0.0,0.000,191696.2,191696.2,7588,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437627696,281383.00
07/23/2015 01:00,2,0.000,ALERT,213.51,296.06,59.949,1437627603,"274151322000094","174011321042388",0.00,15.80,0,293.96,297.57,0.0,0.0,0.000,372455.4,372455.4,8970,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437627698,281384.00
07/23/2015 01:00,2,0.000,ALERT,212.16,296.06,59.954,1437627603,"201051344000458","174011321042388",0.00,16.30,0,293.66,299.07,0.0,0.0,0.000,187495.9,187495.9,7576,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437627700,281385.00
07/23/2015 01:00,2,0.000,ALERT,213.51,295.76,59.954,1437627603,"274151322000087","174011321042388",0.00,16.70,0,293.66,297.87,0.0,0.0,0.000,443617.1,443617.1,8435,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437627702,281386.00
07/23/2015 01:00,2,0.000,ALERT,213.29,296.06,59.954,1437627603,"274151322000052","174011321042388",0.00,16.30,0,293.96,298.77,0.0,0.0,0.000,474359.8,474359.8,8845,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437627704,281387.00
07/23/2015 01:00,2,0.000,ALERT,212.61,296.36,59.933,1437627603,"201051344001145","174011321042388",0.00,15.00,0,294.26,299.37,0.0,0.0,0.000,192667.5,192667.5,7589,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437627706,281388.00
07/23/2015 01:00,2,0.000,ALERT,212.61,296.36,59.954,1437627603,"201051344000685","174011321042388",0.00,15.30,0,293.96,298.17,0.0,0.0,0.000,191556.8,191556.8,7590,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437627707,281389.00
07/23/2015 01:00,2,0.000,ALERT,213.29,296.06,59.949,1437627603,"274151322000088","174011321042388",0.00,16.00,0,294.26,298.17,0.0,0.0,0.000,454842.1,454842.1,8452,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437627709,281390.00
07/23/2015 01:00,2,0.000,ALERT,212.61,296.66,59.954,1437627603,"201051344000438","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,191618.4,191618.4,7567,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437627711,281391.00
07/23/2015 01:00,2,0.000,ALERT,212.16,296.36,59.949,1437627603,"201051344001135","174011321042388",0.00,15.30,0,293.66,299.07,0.0,0.0,0.000,182995.2,182995.2,7551,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437627713,281392.00
07/23/2015 01:00,2,0.000,ALERT,212.61,295.76,59.954,1437627603,"201051344000417","174011321042388",0.00,15.50,0,292.76,297.57,0.0,0.0,0.000,187018.6,187018.6,7565,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437627715,281393.00
07/23/2015 01:00,2,0.000,ALERT,212.16,296.66,59.944,1437627603,"201051344000594","174011321042388",0.00,15.80,0,293.36,298.17,0.0,0.0,0.000,188039.6,188039.6,7575,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437627716,281394.00
07/23/2015 01:00,2,0.000,ALERT,213.74,296.66,59.944,1437627603,"274151322000083","174011321042388",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,470401.5,470401.5,8873,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437627718,281395.00
07/23/2015 01:00,2,0.000,ALERT,212.61,296.66,59.949,1437627603,"201051344000585","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,187233.5,187233.5,7568,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437627720,281396.00
07/23/2015 01:00,2,0.000,ALERT,213.51,296.96,59.944,1437627603,"274151322000054","174011321042388",0.00,16.70,0,294.26,298.77,0.0,0.0,0.000,465313.0,465313.0,8443,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437627722,281397.00
07/23/2015 01:00,2,0.000,ALERT,212.61,296.36,59.949,1437627603,"201051344001203","174011321042388",0.00,15.30,0,293.66,300.27,0.0,0.0,0.000,188246.0,188246.0,7577,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437627724,281398.00
07/23/2015 01:00,2,0.000,ALERT,212.16,296.36,59.949,1437627603,"201051344000646","174011321042388",0.00,15.50,0,293.06,297.87,0.0,0.0,0.000,185072.0,185072.0,7562,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437627726,281399.00
07/23/2015 01:00,2,0.000,ALERT,214.41,295.76,59.949,1437627603,"274151322000068","174011321042388",0.00,16.70,0,293.66,297.57,0.0,0.0,0.000,371628.4,371628.4,8574,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437627727,281400.00
07/23/2015 01:00,2,0.000,ALERT,213.96,296.36,59.954,1437627603,"274151322000076","174011321042388",0.00,16.30,0,293.96,298.47,0.0,0.0,0.000,496609.9,496609.9,8849,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437627729,281401.00
07/23/2015 01:00,2,0.000,ALERT,212.16,296.96,59.986,1437627603,"201051344000890","174011321042388",0.00,15.50,0,293.96,299.37,0.0,0.0,0.000,189532.7,189532.7,7573,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437627731,281402.00
07/23/2015 01:00,2,0.000,ALERT,212.16,296.36,59.922,1437627603,"201051344000900","174011321042388",0.00,15.50,0,293.36,297.57,0.0,0.0,0.000,190046.8,190046.8,7591,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437627733,281403.00
07/23/2015 01:00,2,0.000,ALERT,212.83,295.76,59.944,1437627603,"201051344000633","174011321042388",0.00,15.30,0,291.85,297.26,0.0,0.0,0.000,179371.5,179371.5,7589,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437627735,281404.00
07/23/2015 01:00,2,0.000,ALERT,212.38,296.66,59.986,1437627603,"201051344000983","174011321042388",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,186985.4,186985.4,7587,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437627737,281405.00
07/23/2015 01:00,2,0.000,ALERT,212.61,296.06,59.986,1437627603,"201051344000917","174011321042388",0.00,16.00,0,292.76,297.57,0.0,0.0,0.000,190027.4,190027.4,7590,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437627738,281406.00
07/23/2015 01:00,2,0.000,ALERT,212.38,295.46,59.949,1437627603,"201051344000648","174011321042388",0.00,15.00,0,293.06,298.47,0.0,0.0,0.000,185553.8,185553.8,7583,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437627740,281407.00
07/23/2015 01:00,2,0.000,ALERT,212.16,296.06,59.965,1437627603,"201051344001093","174011321042388",0.00,15.80,0,294.26,298.17,0.0,0.0,0.000,188189.0,188189.0,7578,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437627742,281408.00
07/23/2015 01:00,2,0.000,ALERT,212.83,296.06,59.959,1437627603,"201051344000645","174011321042388",0.00,15.80,0,293.66,298.17,0.0,0.0,0.000,186281.2,186281.2,7590,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437627744,281409.00
07/23/2015 01:00,2,0.000,ALERT,213.51,296.36,59.949,1437627603,"274151322000085","174011321042388",0.00,15.80,0,294.56,298.47,0.0,0.0,0.000,467753.8,467753.8,8856,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437627746,281410.00
07/23/2015 01:00,2,0.000,ALERT,212.38,295.46,59.944,1437627603,"201051344000651","174011321042388",0.00,14.70,0,293.36,297.87,0.0,0.0,0.000,185610.1,185610.1,7571,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437627747,281411.00
07/23/2015 01:00,2,0.000,ALERT,212.38,295.46,59.922,1437627603,"201051344000867","174011321042388",0.00,16.00,0,293.36,298.47,0.0,0.0,0.000,178136.1,178136.1,7591,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437627749,281412.00
07/23/2015 01:00,2,0.000,ALERT,212.16,296.36,59.949,1437627603,"201051344001230","174011321042388",0.00,15.00,0,294.56,298.47,0.0,0.0,0.000,189195.7,189195.7,7598,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437627751,281413.00
07/23/2015 01:00,2,0.000,ALERT,212.61,296.36,59.965,1437627603,"201051344000576","174011321042388",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,185460.1,185460.1,7602,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437627753,281414.00
07/23/2015 01:00,2,0.000,ALERT,212.16,296.36,59.944,1437627603,"201051344000579","174011321042388",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,192190.3,192190.3,7567,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437627755,281415.00
07/23/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1437627603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,56245.900000024,56245.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437628483,281416.00
07/23/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1437627603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,57264.900000036,57264.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437628483,281417.00
07/23/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1437627603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,56041.999999999,56041.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437628483,281418.00
07/23/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1437627603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,63953.300000012,63953.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437628483,281419.00
07/23/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1437627603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,54265.800000012,54265.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437628483,281420.00
07/23/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1437627603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,47869.800000012,47869.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437628483,281421.00
07/23/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1437627603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,58936.6,58936.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437628483,281422.00
07/23/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1437627603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,63835.9,63835.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437628483,281423.00
07/23/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1437627603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,54054.600000012,54054.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437628483,281424.00
07/23/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1437627603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,47593.900000034,47593.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437628483,281425.00
07/23/2015 01:15,2,0.000,ALERT,211.70,296.06,59.954,1437628503,"201051344000955","174011321042388",0.00,15.50,0,294.56,297.87,0.0,0.0,0.000,191053.4,191053.4,7582,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437628580,281426.00
07/23/2015 01:15,2,0.000,ALERT,213.29,297.26,59.954,1437628503,"274151322000095","174011321042388",0.00,15.30,0,295.76,299.07,0.0,0.0,0.000,490663.8,490663.8,8480,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437628582,281427.00
07/23/2015 01:15,2,0.000,ALERT,211.93,296.66,59.965,1437628503,"201051344000868","174011321042388",0.00,15.30,0,294.86,298.77,0.0,0.0,0.000,177531.8,177531.8,7585,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437628583,281428.00
07/23/2015 01:15,2,0.000,ALERT,212.38,296.06,59.933,1437628503,"201051344000853","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,183883.9,183883.9,7590,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437628585,281429.00
07/23/2015 01:15,2,0.000,ALERT,212.38,296.96,59.938,1437628503,"201051344000582","174011321042388",0.00,15.00,0,295.16,298.77,0.0,0.0,0.000,183680.1,183680.1,7569,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437628587,281430.00
07/23/2015 01:15,2,0.000,ALERT,211.93,295.76,59.949,1437628503,"201051344000469","174011321042388",0.00,14.70,0,293.36,297.57,0.0,0.0,0.000,179151.4,179151.4,7581,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437628589,281431.00
07/23/2015 01:15,2,0.000,ALERT,211.70,295.76,59.954,1437628503,"201051344000988","174011321042388",0.00,15.50,0,292.16,297.57,0.0,0.0,0.000,178538.4,178538.4,7571,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437628591,281432.00
07/23/2015 01:15,2,0.000,ALERT,211.93,295.76,59.959,1437628503,"201051344001158","174011321042388",0.00,15.00,0,293.96,297.26,0.0,0.0,0.000,184461.5,184461.5,7570,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437628593,281433.00
07/23/2015 01:15,2,0.000,ALERT,211.93,295.76,59.965,1437628503,"201051344001025","174011321042388",0.00,14.70,0,293.96,298.77,0.0,0.0,0.000,188369.5,188369.5,7570,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437628595,281434.00
07/23/2015 01:15,2,0.000,ALERT,211.93,296.36,59.996,1437628503,"201051344000569","174011321042388",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,191696.2,191696.2,7590,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437628597,281435.00
07/23/2015 01:15,2,0.000,ALERT,213.06,295.76,59.949,1437628503,"274151322000094","174011321042388",0.00,15.50,0,294.26,297.57,0.0,0.0,0.000,372455.4,372455.4,8972,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437628598,281436.00
07/23/2015 01:15,2,0.000,ALERT,211.93,296.06,59.959,1437628503,"201051344000458","174011321042388",0.00,16.00,0,294.26,298.77,0.0,0.0,0.000,187495.9,187495.9,7578,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437628600,281437.00
07/23/2015 01:15,2,0.000,ALERT,213.29,295.46,59.986,1437628503,"274151322000087","174011321042388",0.00,16.70,0,293.96,297.57,0.0,0.0,0.000,443617.1,443617.1,8437,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437628602,281438.00
07/23/2015 01:15,2,0.000,ALERT,213.06,296.96,59.954,1437628503,"274151322000052","174011321042388",0.00,16.00,0,294.56,298.47,0.0,0.0,0.000,474359.8,474359.8,8847,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437628604,281439.00
07/23/2015 01:15,2,0.000,ALERT,212.16,296.36,59.954,1437628503,"201051344001145","174011321042388",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,192667.5,192667.5,7591,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437628606,281440.00
07/23/2015 01:15,2,0.000,ALERT,212.38,296.06,59.954,1437628503,"201051344000685","174011321042388",0.00,15.30,0,294.26,297.87,0.0,0.0,0.000,191556.8,191556.8,7592,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437628608,281441.00
07/23/2015 01:15,2,0.000,ALERT,212.83,295.76,59.949,1437628503,"274151322000088","174011321042388",0.00,16.30,0,294.86,298.17,0.0,0.0,0.000,454842.1,454842.1,8454,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437628609,281442.00
07/23/2015 01:15,2,0.000,ALERT,212.16,296.06,59.959,1437628503,"201051344000438","174011321042388",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,191618.4,191618.4,7569,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437628611,281443.00
07/23/2015 01:15,2,0.000,ALERT,210.57,294.56,59.949,1437628503,"201051344001135","174011321042388",0.00,15.30,0,293.96,298.77,0.0,0.0,0.000,182995.2,182995.2,7553,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437628613,281444.00
07/23/2015 01:15,2,0.000,ALERT,211.48,294.56,59.938,1437628503,"201051344000417","174011321042388",0.00,15.30,0,293.06,297.57,0.0,0.0,0.000,187018.6,187018.6,7567,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437628615,281445.00
07/23/2015 01:15,2,0.000,ALERT,211.03,296.06,59.949,1437628503,"201051344000594","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,188039.6,188039.6,7577,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437628616,281446.00
07/23/2015 01:15,2,0.000,ALERT,213.29,296.36,59.959,1437628503,"274151322000083","174011321042388",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,470401.5,470401.5,8875,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437628618,281447.00
07/23/2015 01:15,2,0.000,ALERT,212.16,296.06,59.944,1437628503,"201051344000585","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,187233.5,187233.5,7570,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437628620,281448.00
07/23/2015 01:15,2,0.000,ALERT,213.06,296.06,59.944,1437628503,"274151322000054","174011321042388",0.00,16.70,0,293.66,298.77,0.0,0.0,0.000,465313.0,465313.0,8445,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437628622,281449.00
07/23/2015 01:15,2,0.000,ALERT,212.16,295.76,59.944,1437628503,"201051344001203","174011321042388",0.00,15.00,0,293.66,299.97,0.0,0.0,0.000,188246.0,188246.0,7579,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437628624,281450.00
07/23/2015 01:15,2,0.000,ALERT,211.70,296.06,59.959,1437628503,"201051344000646","174011321042388",0.00,15.30,0,293.06,297.87,0.0,0.0,0.000,185072.0,185072.0,7564,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437628626,281451.00
07/23/2015 01:15,2,0.000,ALERT,213.74,295.46,59.949,1437628503,"274151322000068","174011321042388",0.00,16.70,0,293.06,297.57,0.0,0.0,0.000,371628.4,371628.4,8576,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437628628,281452.00
07/23/2015 01:15,2,0.000,ALERT,213.96,296.06,59.938,1437628503,"274151322000076","174011321042388",0.00,16.00,0,293.36,298.47,0.0,0.0,0.000,496609.9,496609.9,8851,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437628629,281453.00
07/23/2015 01:15,2,0.000,ALERT,211.93,296.66,59.981,1437628503,"201051344000890","174011321042388",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,189532.7,189532.7,7575,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437628631,281454.00
07/23/2015 01:15,2,0.000,ALERT,211.93,295.76,59.938,1437628503,"201051344000900","174011321042388",0.00,15.50,0,293.06,297.87,0.0,0.0,0.000,190046.8,190046.8,7593,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437628633,281455.00
07/23/2015 01:15,2,0.000,ALERT,212.38,295.46,59.938,1437628503,"201051344000633","174011321042388",0.00,15.00,0,291.55,297.26,0.0,0.0,0.000,179371.5,179371.5,7591,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437628635,281456.00
07/23/2015 01:15,2,0.000,ALERT,211.93,296.36,59.954,1437628503,"201051344000983","174011321042388",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,186985.4,186985.4,7589,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437628637,281457.00
07/23/2015 01:15,2,0.000,ALERT,212.16,295.76,59.922,1437628503,"201051344000917","174011321042388",0.00,15.80,0,292.46,297.26,0.0,0.0,0.000,190027.4,190027.4,7592,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437628639,281458.00
07/23/2015 01:15,2,0.000,ALERT,212.16,295.46,59.959,1437628503,"201051344000648","174011321042388",0.00,14.70,0,293.06,298.17,0.0,0.0,0.000,185553.8,185553.8,7585,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437628641,281459.00
07/23/2015 01:15,2,0.000,ALERT,211.93,296.36,59.959,1437628503,"201051344001093","174011321042388",0.00,15.80,0,293.66,297.87,0.0,0.0,0.000,188189.0,188189.0,7580,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437628642,281460.00
07/23/2015 01:15,2,0.000,ALERT,212.16,295.76,59.965,1437628503,"201051344000645","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,186281.2,186281.2,7592,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437628644,281461.00
07/23/2015 01:15,2,0.000,ALERT,213.29,296.66,59.954,1437628503,"274151322000085","174011321042388",0.00,15.80,0,293.66,298.17,0.0,0.0,0.000,467753.8,467753.8,8858,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437628646,281462.00
