ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2015 01:15,2,0.000,ALERT,212.16,295.76,59.970,1437628503,"201051344000651","174011321042388",0.00,14.30,0,293.06,297.87,0.0,0.0,0.000,185610.1,185610.1,7573,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437628648,281463.00
07/23/2015 01:15,2,0.000,ALERT,212.16,295.76,59.965,1437628503,"201051344000867","174011321042388",0.00,15.80,0,293.36,298.47,0.0,0.0,0.000,178136.1,178136.1,7593,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437628649,281464.00
07/23/2015 01:15,2,0.000,ALERT,211.93,296.36,59.959,1437628503,"201051344001230","174011321042388",0.00,15.00,0,293.96,298.47,0.0,0.0,0.000,189195.7,189195.7,7600,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437628651,281465.00
07/23/2015 01:15,2,0.000,ALERT,212.38,296.36,59.986,1437628503,"201051344000576","174011321042388",0.00,15.30,0,293.36,297.87,0.0,0.0,0.000,185460.1,185460.1,7604,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437628653,281466.00
07/23/2015 01:15,2,0.000,ALERT,211.93,296.66,59.959,1437628503,"201051344000579","174011321042388",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,192190.3,192190.3,7569,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437628655,281467.00
07/23/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1437628503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,57264.900000036,57264.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437629383,281468.00
07/23/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1437628503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,56041.999999999,56041.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437629383,281469.00
07/23/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1437628503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,63953.300000012,63953.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437629383,281470.00
07/23/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1437628503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,54265.800000012,54265.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437629383,281471.00
07/23/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1437628503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,47869.800000012,47869.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437629383,281472.00
07/23/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1437628503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,58936.6,58936.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437629383,281473.00
07/23/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1437628503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,63835.9,63835.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437629383,281474.00
07/23/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1437628503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,54054.600000012,54054.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437629383,281475.00
07/23/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1437628503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,47593.900000034,47593.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437629383,281476.00
07/23/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1437628503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,56245.900000024,56245.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437629383,281477.00
07/23/2015 01:30,2,0.000,ALERT,211.93,296.36,59.991,1437629403,"201051344000955","174011321042388",0.00,15.50,0,293.36,297.87,0.0,0.0,0.000,191053.4,191053.4,7584,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437629480,281478.00
07/23/2015 01:30,2,0.000,ALERT,213.29,297.57,59.981,1437629403,"274151322000095","174011321042388",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,490663.8,490663.8,8482,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437629482,281479.00
07/23/2015 01:30,2,0.000,ALERT,212.16,296.66,59.959,1437629403,"201051344000868","174011321042388",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,177531.8,177531.8,7587,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437629484,281480.00
07/23/2015 01:30,2,0.000,ALERT,212.61,296.06,59.959,1437629403,"201051344000853","174011321042388",0.00,15.30,0,293.66,298.17,0.0,0.0,0.000,183883.9,183883.9,7592,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437629486,281481.00
07/23/2015 01:30,2,0.000,ALERT,212.61,296.96,59.965,1437629403,"201051344000582","174011321042388",0.00,15.00,0,294.56,298.77,0.0,0.0,0.000,183680.1,183680.1,7571,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437629487,281482.00
07/23/2015 01:30,2,0.000,ALERT,212.16,295.76,59.986,1437629403,"201051344000469","174011321042388",0.00,14.70,0,292.46,297.26,0.0,0.0,0.000,179151.4,179151.4,7583,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437629489,281483.00
07/23/2015 01:30,2,0.000,ALERT,211.93,296.06,59.959,1437629403,"201051344000988","174011321042388",0.00,15.50,0,291.25,297.57,0.0,0.0,0.000,178538.4,178538.4,7573,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437629491,281484.00
07/23/2015 01:30,2,0.000,ALERT,212.16,296.06,59.959,1437629403,"201051344001158","174011321042388",0.00,15.00,0,292.76,297.26,0.0,0.0,0.000,184461.5,184461.5,7572,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437629493,281485.00
07/23/2015 01:30,2,0.000,ALERT,212.16,295.76,59.959,1437629403,"201051344001025","174011321042388",0.00,15.00,0,293.36,298.77,0.0,0.0,0.000,188369.5,188369.5,7572,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437629495,281486.00
07/23/2015 01:30,2,0.000,ALERT,212.16,296.96,59.959,1437629403,"201051344000569","174011321042388",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,191696.2,191696.2,7592,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437629497,281487.00
07/23/2015 01:30,2,0.000,ALERT,213.74,296.06,59.949,1437629403,"274151322000094","174011321042388",0.00,15.30,0,293.06,297.26,0.0,0.0,0.000,372455.4,372455.4,8974,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437629498,281488.00
07/23/2015 01:30,2,0.000,ALERT,212.16,296.36,59.954,1437629403,"201051344000458","174011321042388",0.00,16.00,0,293.66,298.77,0.0,0.0,0.000,187495.9,187495.9,7580,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437629500,281489.00
07/23/2015 01:30,2,0.000,ALERT,213.51,296.06,59.954,1437629403,"274151322000087","174011321042388",0.00,16.30,0,293.06,297.57,0.0,0.0,0.000,443617.1,443617.1,8439,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437629502,281490.00
07/23/2015 01:30,2,0.000,ALERT,213.29,297.57,59.975,1437629403,"274151322000052","174011321042388",0.00,16.00,0,293.36,298.47,0.0,0.0,0.000,474359.8,474359.8,8849,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437629504,281491.00
07/23/2015 01:30,2,0.000,ALERT,212.61,296.96,59.975,1437629403,"201051344001145","174011321042388",0.00,15.00,0,294.26,299.07,0.0,0.0,0.000,192667.5,192667.5,7593,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437629506,281492.00
07/23/2015 01:30,2,0.000,ALERT,212.61,296.66,59.986,1437629403,"201051344000685","174011321042388",0.00,15.30,0,293.66,297.87,0.0,0.0,0.000,191556.8,191556.8,7594,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437629508,281493.00
07/23/2015 01:30,2,0.000,ALERT,213.06,296.66,59.981,1437629403,"274151322000088","174011321042388",0.00,16.30,0,293.66,298.17,0.0,0.0,0.000,454842.1,454842.1,8456,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437629509,281494.00
07/23/2015 01:30,2,0.000,ALERT,212.61,296.96,59.959,1437629403,"201051344000438","174011321042388",0.00,15.00,0,292.76,298.77,0.0,0.0,0.000,191618.4,191618.4,7571,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437629511,281495.00
07/23/2015 01:30,2,0.000,ALERT,211.93,296.66,59.965,1437629403,"201051344001135","174011321042388",0.00,15.30,0,293.06,298.77,0.0,0.0,0.000,182995.2,182995.2,7555,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437629513,281496.00
07/23/2015 01:30,2,0.000,ALERT,212.61,296.06,59.954,1437629403,"201051344000417","174011321042388",0.00,15.50,0,292.76,297.57,0.0,0.0,0.000,187018.6,187018.6,7569,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437629515,281497.00
07/23/2015 01:30,2,0.000,ALERT,211.93,296.96,59.954,1437629403,"201051344000594","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,188039.6,188039.6,7579,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437629517,281498.00
07/23/2015 01:30,2,0.000,ALERT,213.74,296.96,59.938,1437629403,"274151322000083","174011321042388",0.00,15.50,0,294.56,298.47,0.0,0.0,0.000,470401.5,470401.5,8877,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437629518,281499.00
07/23/2015 01:30,2,0.000,ALERT,212.61,296.66,59.954,1437629403,"201051344000585","174011321042388",0.00,15.50,0,293.96,297.87,0.0,0.0,0.000,187233.5,187233.5,7572,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437629520,281500.00
07/23/2015 01:30,2,0.000,ALERT,213.29,296.96,59.917,1437629403,"274151322000054","174011321042388",0.00,16.30,0,294.56,298.77,0.0,0.0,0.000,465313.0,465313.0,8447,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437629522,281501.00
07/23/2015 01:30,2,0.000,ALERT,212.38,296.06,59.954,1437629403,"201051344001203","174011321042388",0.00,15.00,0,293.96,299.97,0.0,0.0,0.000,188246.0,188246.0,7581,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437629524,281502.00
07/23/2015 01:30,2,0.000,ALERT,212.16,296.66,59.959,1437629403,"201051344000646","174011321042388",0.00,15.50,0,293.66,297.57,0.0,0.0,0.000,185072.0,185072.0,7566,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437629526,281503.00
07/23/2015 01:30,2,0.000,ALERT,214.19,296.06,59.917,1437629403,"274151322000068","174011321042388",0.00,16.70,0,293.96,297.26,0.0,0.0,0.000,371628.4,371628.4,8578,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437629527,281504.00
07/23/2015 01:30,2,0.000,ALERT,214.19,296.36,59.954,1437629403,"274151322000076","174011321042388",0.00,16.00,0,294.56,298.17,0.0,0.0,0.000,496609.9,496609.9,8853,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437629530,281505.00
07/23/2015 01:30,2,0.000,ALERT,212.16,296.96,59.954,1437629403,"201051344000890","174011321042388",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,189532.7,189532.7,7577,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437629531,281506.00
07/23/2015 01:30,2,0.000,ALERT,211.93,296.06,59.965,1437629403,"201051344000900","174011321042388",0.00,15.30,0,293.66,297.57,0.0,0.0,0.000,190046.8,190046.8,7595,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437629533,281507.00
07/23/2015 01:30,2,0.000,ALERT,212.61,295.76,59.954,1437629403,"201051344000633","174011321042388",0.00,15.00,0,292.16,296.96,0.0,0.0,0.000,179371.5,179371.5,7593,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437629535,281508.00
07/23/2015 01:30,2,0.000,ALERT,212.16,296.36,59.970,1437629403,"201051344000983","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,186985.4,186985.4,7591,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437629537,281509.00
07/23/2015 01:30,2,0.000,ALERT,212.38,296.06,59.954,1437629403,"201051344000917","174011321042388",0.00,15.80,0,293.36,297.26,0.0,0.0,0.000,190027.4,190027.4,7594,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437629539,281510.00
07/23/2015 01:30,2,0.000,ALERT,212.38,295.76,59.959,1437629403,"201051344000648","174011321042388",0.00,14.70,0,293.66,298.47,0.0,0.0,0.000,185553.8,185553.8,7587,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437629541,281511.00
07/23/2015 01:30,2,0.000,ALERT,212.16,296.36,59.986,1437629403,"201051344001093","174011321042388",0.00,15.80,0,294.56,297.87,0.0,0.0,0.000,188189.0,188189.0,7582,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437629542,281512.00
07/23/2015 01:30,2,0.000,ALERT,212.38,295.76,59.949,1437629403,"201051344000645","174011321042388",0.00,15.80,0,294.26,297.87,0.0,0.0,0.000,186281.2,186281.2,7594,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437629544,281513.00
07/23/2015 01:30,2,0.000,ALERT,213.51,296.36,59.959,1437629403,"274151322000085","174011321042388",0.00,15.50,0,294.56,298.17,0.0,0.0,0.000,467753.8,467753.8,8860,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437629546,281514.00
07/23/2015 01:30,2,0.000,ALERT,212.38,295.76,59.954,1437629403,"201051344000651","174011321042388",0.00,14.30,0,293.96,297.87,0.0,0.0,0.000,185610.1,185610.1,7575,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437629548,281515.00
07/23/2015 01:30,2,0.000,ALERT,212.38,296.06,59.954,1437629403,"201051344000867","174011321042388",0.00,15.80,0,293.66,298.47,0.0,0.0,0.000,178136.1,178136.1,7595,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437629550,281516.00
07/23/2015 01:30,2,0.000,ALERT,212.16,296.96,59.959,1437629403,"201051344001230","174011321042388",0.00,15.00,0,294.86,298.17,0.0,0.0,0.000,189195.7,189195.7,7602,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437629551,281517.00
07/23/2015 01:30,2,0.000,ALERT,212.61,296.66,59.996,1437629403,"201051344000576","174011321042388",0.00,15.30,0,294.26,298.17,0.0,0.0,0.000,185460.1,185460.1,7606,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437629553,281518.00
07/23/2015 01:30,2,0.000,ALERT,212.16,296.96,59.944,1437629403,"201051344000579","174011321042388",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,192190.3,192190.3,7571,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437629555,281519.00
07/23/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1437629403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,63953.300000012,63953.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437630283,281520.00
07/23/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1437629403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,54265.800000012,54265.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437630283,281521.00
07/23/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1437629403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,47869.800000012,47869.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437630283,281522.00
07/23/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1437629403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,58936.6,58936.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437630283,281523.00
07/23/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1437629403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,63835.9,63835.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437630283,281524.00
07/23/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1437629403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,54054.600000012,54054.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437630283,281525.00
07/23/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1437629403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,47593.900000034,47593.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437630283,281526.00
07/23/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1437629403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,56245.900000024,56245.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437630283,281527.00
07/23/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1437629403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,57264.900000036,57264.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437630283,281528.00
07/23/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1437629403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,56041.999999999,56041.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437630283,281529.00
07/23/2015 01:45,2,0.000,ALERT,212.16,296.66,59.981,1437630303,"201051344000955","174011321042388",0.00,15.50,0,294.56,298.17,0.0,0.0,0.000,191053.4,191053.4,7586,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437630380,281530.00
07/23/2015 01:45,2,0.000,ALERT,213.74,297.87,59.970,1437630303,"274151322000095","174011321042388",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,490663.8,490663.8,8484,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437630382,281531.00
07/23/2015 01:45,2,0.000,ALERT,212.38,297.26,60.007,1437630303,"201051344000868","174011321042388",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,177531.8,177531.8,7589,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437630384,281532.00
07/23/2015 01:45,2,0.000,ALERT,212.61,296.36,59.975,1437630303,"201051344000853","174011321042388",0.00,15.00,0,293.96,298.47,0.0,0.0,0.000,183883.9,183883.9,7594,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437630386,281533.00
07/23/2015 01:45,2,0.000,ALERT,213.06,297.87,59.970,1437630303,"201051344000582","174011321042388",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,183680.1,183680.1,7573,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437630387,281534.00
07/23/2015 01:45,2,0.000,ALERT,212.38,296.36,59.970,1437630303,"201051344000469","174011321042388",0.00,14.70,0,293.36,297.57,0.0,0.0,0.000,179151.4,179151.4,7585,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437630389,281535.00
07/23/2015 01:45,2,0.000,ALERT,212.16,296.66,59.975,1437630303,"201051344000988","174011321042388",0.00,15.50,0,292.16,297.87,0.0,0.0,0.000,178538.4,178538.4,7575,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437630391,281536.00
07/23/2015 01:45,2,0.000,ALERT,212.38,296.36,59.981,1437630303,"201051344001158","174011321042388",0.00,15.00,0,293.96,297.57,0.0,0.0,0.000,184461.5,184461.5,7574,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437630393,281537.00
07/23/2015 01:45,2,0.000,ALERT,212.38,296.36,59.954,1437630303,"201051344001025","174011321042388",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,188369.5,188369.5,7574,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437630395,281538.00
07/23/2015 01:45,2,0.000,ALERT,212.38,296.96,59.970,1437630303,"201051344000569","174011321042388",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,191696.2,191696.2,7594,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437630397,281539.00
07/23/2015 01:45,2,0.000,ALERT,213.74,296.66,59.981,1437630303,"274151322000094","174011321042388",0.00,15.30,0,294.26,297.87,0.0,0.0,0.000,372455.4,372455.4,8976,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437630399,281540.00
07/23/2015 01:45,2,0.000,ALERT,212.38,296.96,59.986,1437630303,"201051344000458","174011321042388",0.00,15.80,0,294.26,299.07,0.0,0.0,0.000,187495.9,187495.9,7582,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437630400,281541.00
07/23/2015 01:45,2,0.000,ALERT,213.74,296.66,59.959,1437630303,"274151322000087","174011321042388",0.00,16.00,0,293.96,297.87,0.0,0.0,0.000,443617.1,443617.1,8441,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437630402,281542.00
07/23/2015 01:45,2,0.000,ALERT,213.51,297.26,59.970,1437630303,"274151322000052","174011321042388",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,474359.8,474359.8,8851,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437630405,281543.00
07/23/2015 01:45,2,0.000,ALERT,212.61,296.96,59.970,1437630303,"201051344001145","174011321042388",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,192667.5,192667.5,7595,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437630406,281544.00
07/23/2015 01:45,2,0.000,ALERT,212.61,296.66,59.986,1437630303,"201051344000685","174011321042388",0.00,15.30,0,294.56,298.17,0.0,0.0,0.000,191556.8,191556.8,7596,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437630408,281545.00
07/23/2015 01:45,2,0.000,ALERT,213.29,296.66,59.991,1437630303,"274151322000088","174011321042388",0.00,16.00,0,294.56,298.17,0.0,0.0,0.000,454842.1,454842.1,8458,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437630410,281546.00
07/23/2015 01:45,2,0.000,ALERT,212.61,296.96,59.959,1437630303,"201051344000438","174011321042388",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,191618.4,191618.4,7573,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437630412,281547.00
07/23/2015 01:45,2,0.000,ALERT,212.16,296.96,59.970,1437630303,"201051344001135","174011321042388",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,182995.2,182995.2,7557,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437630414,281548.00
07/23/2015 01:45,2,0.000,ALERT,212.83,296.36,59.970,1437630303,"201051344000417","174011321042388",0.00,15.50,0,294.26,297.87,0.0,0.0,0.000,187018.6,187018.6,7571,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437630415,281549.00
07/23/2015 01:45,2,0.000,ALERT,211.93,296.96,59.981,1437630303,"201051344000594","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,188039.6,188039.6,7581,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437630417,281550.00
07/23/2015 01:45,2,0.000,ALERT,213.74,296.96,59.975,1437630303,"274151322000083","174011321042388",0.00,15.30,0,294.86,298.77,0.0,0.0,0.000,470401.5,470401.5,8879,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437630419,281551.00
07/23/2015 01:45,2,0.000,ALERT,212.83,297.26,59.975,1437630303,"201051344000585","174011321042388",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,187233.5,187233.5,7574,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437630421,281552.00
07/23/2015 01:45,2,0.000,ALERT,213.51,297.57,59.965,1437630303,"274151322000054","174011321042388",0.00,16.30,0,294.56,298.77,0.0,0.0,0.000,465313.0,465313.0,8449,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437630422,281553.00
07/23/2015 01:45,2,0.000,ALERT,212.61,296.66,59.970,1437630303,"201051344001203","174011321042388",0.00,15.00,0,294.56,300.27,0.0,0.0,0.000,188246.0,188246.0,7583,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437630424,281554.00
07/23/2015 01:45,2,0.000,ALERT,212.16,296.66,59.975,1437630303,"201051344000646","174011321042388",0.00,15.30,0,293.96,298.17,0.0,0.0,0.000,185072.0,185072.0,7568,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437630426,281555.00
07/23/2015 01:45,2,0.000,ALERT,214.41,296.06,59.975,1437630303,"274151322000068","174011321042388",0.00,16.70,0,293.96,297.57,0.0,0.0,0.000,371628.4,371628.4,8580,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437630428,281556.00
07/23/2015 01:45,2,0.000,ALERT,214.41,297.26,59.970,1437630303,"274151322000076","174011321042388",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,496609.9,496609.9,8855,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437630430,281557.00
07/23/2015 01:45,2,0.000,ALERT,212.38,297.26,59.975,1437630303,"201051344000890","174011321042388",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,189532.7,189532.7,7579,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437630432,281558.00
07/23/2015 01:45,2,0.000,ALERT,212.38,296.66,59.970,1437630303,"201051344000900","174011321042388",0.00,15.30,0,294.26,297.87,0.0,0.0,0.000,190046.8,190046.8,7597,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437630433,281559.00
07/23/2015 01:45,2,0.000,ALERT,213.06,296.36,59.981,1437630303,"201051344000633","174011321042388",0.00,15.00,0,292.76,297.57,0.0,0.0,0.000,179371.5,179371.5,7595,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437630435,281560.00
07/23/2015 01:45,2,0.000,ALERT,212.38,296.96,59.986,1437630303,"201051344000983","174011321042388",0.00,15.30,0,294.86,298.77,0.0,0.0,0.000,186985.4,186985.4,7593,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437630437,281561.00
07/23/2015 01:45,2,0.000,ALERT,212.61,296.36,59.970,1437630303,"201051344000917","174011321042388",0.00,15.80,0,293.36,297.87,0.0,0.0,0.000,190027.4,190027.4,7596,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437630439,281562.00
07/23/2015 01:45,2,0.000,ALERT,212.61,296.36,59.938,1437630303,"201051344000648","174011321042388",0.00,14.70,0,293.66,298.47,0.0,0.0,0.000,185553.8,185553.8,7589,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437630441,281563.00
07/23/2015 01:45,2,0.000,ALERT,212.61,296.96,59.970,1437630303,"201051344001093","174011321042388",0.00,15.50,0,294.56,298.17,0.0,0.0,0.000,188189.0,188189.0,7584,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437630443,281564.00
07/23/2015 01:45,2,0.000,ALERT,212.83,296.66,59.981,1437630303,"201051344000645","174011321042388",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,186281.2,186281.2,7596,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437630444,281565.00
07/23/2015 01:45,2,0.000,ALERT,213.96,297.57,59.938,1437630303,"274151322000085","174011321042388",0.00,15.50,0,294.86,298.47,0.0,0.0,0.000,467753.8,467753.8,8862,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437630446,281566.00
07/23/2015 01:45,2,0.000,ALERT,212.83,296.06,59.965,1437630303,"201051344000651","174011321042388",0.00,14.70,0,294.26,298.17,0.0,0.0,0.000,185610.1,185610.1,7577,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437630448,281567.00
07/23/2015 01:45,2,0.000,ALERT,212.83,296.36,59.965,1437630303,"201051344000867","174011321042388",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,178136.1,178136.1,7597,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437630450,281568.00
07/23/2015 01:45,2,0.000,ALERT,212.38,297.26,59.975,1437630303,"201051344001230","174011321042388",0.00,15.00,0,295.16,298.47,0.0,0.0,0.000,189195.7,189195.7,7604,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437630451,281569.00
07/23/2015 01:45,2,0.000,ALERT,212.83,296.96,59.965,1437630303,"201051344000576","174011321042388",0.00,15.30,0,294.56,298.47,0.0,0.0,0.000,185460.1,185460.1,7608,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437630453,281570.00
07/23/2015 01:45,2,0.000,ALERT,212.38,296.96,59.965,1437630303,"201051344000579","174011321042388",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,192190.3,192190.3,7573,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437630455,281571.00
07/23/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1437630303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,54265.800000012,54265.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437631183,281572.00
07/23/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1437630303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,47869.800000012,47869.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437631183,281573.00
07/23/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1437630303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,58936.6,58936.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437631183,281574.00
07/23/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1437630303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,63835.9,63835.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437631183,281575.00
07/23/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1437630303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,54054.600000012,54054.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437631183,281576.00
07/23/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1437630303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,47593.900000034,47593.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437631183,281577.00
07/23/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1437630303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,56245.900000024,56245.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437631183,281578.00
07/23/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1437630303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,57264.900000036,57264.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437631183,281579.00
07/23/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1437630303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,56041.999999999,56041.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437631183,281580.00
07/23/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1437630303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,63953.300000012,63953.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437631183,281581.00
07/23/2015 02:00,2,0.000,ALERT,212.16,296.66,59.986,1437631203,"201051344000955","174011321042388",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,191053.4,191053.4,7588,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437631278,281582.00
07/23/2015 02:00,2,0.000,ALERT,213.96,297.87,59.991,1437631203,"274151322000095","174011321042388",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,490663.8,490663.8,8486,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437631280,281583.00
07/23/2015 02:00,2,0.000,ALERT,212.38,297.26,59.954,1437631203,"201051344000868","174011321042388",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,177531.8,177531.8,7591,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437631282,281584.00
07/23/2015 02:00,2,0.000,ALERT,213.06,296.66,59.959,1437631203,"201051344000853","174011321042388",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,183883.9,183883.9,7596,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437631283,281585.00
07/23/2015 02:00,2,0.000,ALERT,213.06,297.57,59.986,1437631203,"201051344000582","174011321042388",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,183680.1,183680.1,7575,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437631285,281586.00
07/23/2015 02:00,2,0.000,ALERT,212.38,296.36,59.986,1437631203,"201051344000469","174011321042388",0.00,14.70,0,293.06,297.87,0.0,0.0,0.000,179151.4,179151.4,7587,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437631287,281587.00
07/23/2015 02:00,2,0.000,ALERT,212.16,296.66,59.986,1437631203,"201051344000988","174011321042388",0.00,15.50,0,291.85,298.17,0.0,0.0,0.000,178538.4,178538.4,7577,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437631289,281588.00
07/23/2015 02:00,2,0.000,ALERT,212.38,296.36,59.954,1437631203,"201051344001158","174011321042388",0.00,15.00,0,293.66,298.17,0.0,0.0,0.000,184461.5,184461.5,7576,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437631291,281589.00
07/23/2015 02:00,2,0.000,ALERT,212.38,296.06,59.981,1437631203,"201051344001025","174011321042388",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,188369.5,188369.5,7576,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437631292,281590.00
07/23/2015 02:00,2,0.000,ALERT,212.38,297.26,59.975,1437631203,"201051344000569","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,191696.2,191696.2,7596,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437631294,281591.00
07/23/2015 02:00,2,0.000,ALERT,213.74,296.66,59.981,1437631203,"274151322000094","174011321042388",0.00,15.30,0,293.96,297.87,0.0,0.0,0.000,372455.4,372455.4,8978,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437631296,281592.00
07/23/2015 02:00,2,0.000,ALERT,212.38,296.96,59.981,1437631203,"201051344000458","174011321042388",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,187495.9,187495.9,7584,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437631298,281593.00
07/23/2015 02:00,2,0.000,ALERT,213.74,296.06,59.981,1437631203,"274151322000087","174011321042388",0.00,15.80,0,293.66,297.87,0.0,0.0,0.000,443617.1,443617.1,8443,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437631300,281594.00
07/23/2015 02:00,2,0.000,ALERT,213.74,297.57,59.981,1437631203,"274151322000052","174011321042388",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,474359.8,474359.8,8853,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437631302,281595.00
07/23/2015 02:00,2,0.000,ALERT,213.06,297.57,59.986,1437631203,"201051344001145","174011321042388",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,192667.5,192667.5,7597,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437631304,281596.00
07/23/2015 02:00,2,0.000,ALERT,212.83,296.96,59.986,1437631203,"201051344000685","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,191556.8,191556.8,7598,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437631306,281597.00
07/23/2015 02:00,2,0.000,ALERT,213.51,297.26,59.981,1437631203,"274151322000088","174011321042388",0.00,16.30,0,294.26,298.47,0.0,0.0,0.000,454842.1,454842.1,8460,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437631307,281598.00
07/23/2015 02:00,2,0.000,ALERT,212.61,296.96,59.991,1437631203,"201051344000438","174011321042388",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,191618.4,191618.4,7575,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437631309,281599.00
07/23/2015 02:00,2,0.000,ALERT,212.38,296.96,59.970,1437631203,"201051344001135","174011321042388",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,182995.2,182995.2,7559,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437631311,281600.00
07/23/2015 02:00,2,0.000,ALERT,212.83,296.66,59.981,1437631203,"201051344000417","174011321042388",0.00,15.30,0,293.96,297.87,0.0,0.0,0.000,187018.6,187018.6,7573,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437631313,281601.00
07/23/2015 02:00,2,0.000,ALERT,212.38,297.26,59.986,1437631203,"201051344000594","174011321042388",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,188039.6,188039.6,7583,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437631315,281602.00
07/23/2015 02:00,2,0.000,ALERT,213.96,298.17,59.986,1437631203,"274151322000083","174011321042388",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,470401.5,470401.5,8881,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437631317,281603.00
07/23/2015 02:00,2,0.000,ALERT,212.83,297.26,60.012,1437631203,"201051344000585","174011321042388",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,187233.5,187233.5,7576,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437631318,281604.00
07/23/2015 02:00,2,0.000,ALERT,213.74,298.17,59.981,1437631203,"274151322000054","174011321042388",0.00,16.30,0,294.26,299.07,0.0,0.0,0.000,465313.0,465313.0,8451,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437631320,281605.00
07/23/2015 02:00,2,0.000,ALERT,212.61,296.66,59.986,1437631203,"201051344001203","174011321042388",0.00,15.00,0,294.26,300.27,0.0,0.0,0.000,188246.0,188246.0,7585,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437631322,281606.00
07/23/2015 02:00,2,0.000,ALERT,212.38,296.96,59.986,1437631203,"201051344000646","174011321042388",0.00,15.30,0,293.96,298.17,0.0,0.0,0.000,185072.0,185072.0,7570,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437631324,281607.00
07/23/2015 02:00,2,0.000,ALERT,214.64,296.66,59.986,1437631203,"274151322000068","174011321042388",0.00,16.70,0,293.66,297.87,0.0,0.0,0.000,371628.4,371628.4,8582,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437631325,281608.00
07/23/2015 02:00,2,0.000,ALERT,214.41,296.96,59.981,1437631203,"274151322000076","174011321042388",0.00,16.00,0,294.26,298.77,0.0,0.0,0.000,496609.9,496609.9,8857,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437631327,281609.00
07/23/2015 02:00,2,0.000,ALERT,212.61,297.57,59.981,1437631203,"201051344000890","174011321042388",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,189532.7,189532.7,7581,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437631329,281610.00
07/23/2015 02:00,2,0.000,ALERT,212.61,296.96,59.986,1437631203,"201051344000900","174011321042388",0.00,15.50,0,293.66,298.17,0.0,0.0,0.000,190046.8,190046.8,7599,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437631331,281611.00
