ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2015 02:00,2,0.000,ALERT,213.06,296.36,60.002,1437631203,"201051344000633","174011321042388",0.00,15.00,0,292.46,297.87,0.0,0.0,0.000,179371.5,179371.5,7597,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437631333,281612.00
07/23/2015 02:00,2,0.000,ALERT,212.61,297.26,59.975,1437631203,"201051344000983","174011321042388",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,186985.4,186985.4,7595,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437631335,281613.00
07/23/2015 02:00,2,0.000,ALERT,212.61,296.36,59.996,1437631203,"201051344000917","174011321042388",0.00,15.80,0,293.06,298.17,0.0,0.0,0.000,190027.4,190027.4,7598,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437631336,281614.00
07/23/2015 02:00,2,0.000,ALERT,212.83,296.36,59.981,1437631203,"201051344000648","174011321042388",0.00,14.70,0,293.96,298.77,0.0,0.0,0.000,185553.8,185553.8,7591,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437631338,281615.00
07/23/2015 02:00,2,0.000,ALERT,212.61,297.26,59.981,1437631203,"201051344001093","174011321042388",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,188189.0,188189.0,7586,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437631340,281616.00
07/23/2015 02:00,2,0.000,ALERT,213.06,296.66,59.981,1437631203,"201051344000645","174011321042388",0.00,15.80,0,294.26,298.47,0.0,0.0,0.000,186281.2,186281.2,7598,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437631342,281617.00
07/23/2015 02:00,2,0.000,ALERT,213.96,297.26,59.944,1437631203,"274151322000085","174011321042388",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,467753.8,467753.8,8864,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437631344,281618.00
07/23/2015 02:00,2,0.000,ALERT,212.83,296.06,59.986,1437631203,"201051344000651","174011321042388",0.00,14.30,0,293.96,298.17,0.0,0.0,0.000,185610.1,185610.1,7579,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437631345,281619.00
07/23/2015 02:00,2,0.000,ALERT,212.83,296.66,59.986,1437631203,"201051344000867","174011321042388",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,178136.1,178136.1,7599,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437631347,281620.00
07/23/2015 02:00,2,0.000,ALERT,212.61,297.57,59.981,1437631203,"201051344001230","174011321042388",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,189195.7,189195.7,7606,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437631349,281621.00
07/23/2015 02:00,2,0.000,ALERT,213.06,297.26,59.981,1437631203,"201051344000576","174011321042388",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,185460.1,185460.1,7610,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437631351,281622.00
07/23/2015 02:00,2,0.000,ALERT,212.61,297.26,59.991,1437631203,"201051344000579","174011321042388",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,192190.3,192190.3,7575,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437631353,281623.00
07/23/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1437631203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,47593.900000034,47593.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437632083,281624.00
07/23/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1437631203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,56245.900000024,56245.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437632083,281625.00
07/23/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1437631203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,57264.900000036,57264.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437632083,281626.00
07/23/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1437631203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,56041.999999999,56041.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437632083,281627.00
07/23/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1437631203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,63953.300000012,63953.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437632083,281628.00
07/23/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1437631203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,54265.800000012,54265.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437632083,281629.00
07/23/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1437631203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,47869.800000012,47869.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437632083,281630.00
07/23/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1437631203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,58936.6,58936.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437632083,281631.00
07/23/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1437631203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,63835.9,63835.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437632083,281632.00
07/23/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1437631203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,54054.600000012,54054.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437632083,281633.00
07/23/2015 02:15,2,0.000,ALERT,210.35,294.26,59.949,1437632104,"201051344000955","174011321042388",0.00,15.50,0,293.36,298.47,0.0,0.0,0.000,191053.4,191053.4,7590,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437632180,281634.00
07/23/2015 02:15,2,0.000,ALERT,211.93,295.76,59.959,1437632104,"274151322000095","174011321042388",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,490663.8,490663.8,8488,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437632182,281635.00
07/23/2015 02:15,2,0.000,ALERT,210.57,294.56,59.991,1437632104,"201051344000868","174011321042388",0.00,15.30,0,293.96,299.37,0.0,0.0,0.000,177531.8,177531.8,7593,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437632184,281636.00
07/23/2015 02:15,2,0.000,ALERT,211.03,293.96,59.991,1437632104,"201051344000853","174011321042388",0.00,15.30,0,293.66,298.77,0.0,0.0,0.000,183883.9,183883.9,7598,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437632186,281637.00
07/23/2015 02:15,2,0.000,ALERT,211.25,295.16,59.970,1437632104,"201051344000582","174011321042388",0.00,14.70,0,294.26,299.07,0.0,0.0,0.000,183680.1,183680.1,7577,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437632187,281638.00
07/23/2015 02:15,2,0.000,ALERT,210.57,294.26,59.965,1437632104,"201051344000469","174011321042388",0.00,14.70,0,292.46,297.87,0.0,0.0,0.000,179151.4,179151.4,7589,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437632189,281639.00
07/23/2015 02:15,2,0.000,ALERT,210.57,294.26,59.970,1437632104,"201051344000988","174011321042388",0.00,15.30,0,290.95,298.17,0.0,0.0,0.000,178538.4,178538.4,7579,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437632191,281640.00
07/23/2015 02:15,2,0.000,ALERT,210.57,293.96,59.965,1437632104,"201051344001158","174011321042388",0.00,15.00,0,292.76,297.87,0.0,0.0,0.000,184461.5,184461.5,7578,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437632193,281641.00
07/23/2015 02:15,2,0.000,ALERT,210.57,293.66,59.975,1437632104,"201051344001025","174011321042388",0.00,14.70,0,293.06,299.37,0.0,0.0,0.000,188369.5,188369.5,7578,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437632195,281642.00
07/23/2015 02:15,2,0.000,ALERT,210.80,294.86,59.949,1437632104,"201051344000569","174011321042388",0.00,15.50,0,293.96,299.37,0.0,0.0,0.000,191696.2,191696.2,7598,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437632197,281643.00
07/23/2015 02:15,2,0.000,ALERT,212.16,294.26,59.970,1437632104,"274151322000094","174011321042388",0.00,15.30,0,293.06,297.87,0.0,0.0,0.000,372455.4,372455.4,8980,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437632199,281644.00
07/23/2015 02:15,2,0.000,ALERT,210.57,294.26,59.975,1437632104,"201051344000458","174011321042388",0.00,15.80,0,293.66,299.07,0.0,0.0,0.000,187495.9,187495.9,7586,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437632200,281645.00
07/23/2015 02:15,2,0.000,ALERT,211.93,293.66,59.965,1437632104,"274151322000087","174011321042388",0.00,15.80,0,292.76,297.87,0.0,0.0,0.000,443617.1,443617.1,8445,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437632202,281646.00
07/23/2015 02:15,2,0.000,ALERT,211.70,294.86,59.965,1437632104,"274151322000052","174011321042388",0.00,16.00,0,293.36,299.07,0.0,0.0,0.000,474359.8,474359.8,8855,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437632204,281647.00
07/23/2015 02:15,2,0.000,ALERT,211.03,294.86,59.981,1437632104,"201051344001145","174011321042388",0.00,15.00,0,293.96,299.37,0.0,0.0,0.000,192667.5,192667.5,7599,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437632206,281648.00
07/23/2015 02:15,2,0.000,ALERT,211.03,294.56,59.965,1437632104,"201051344000685","174011321042388",0.00,15.30,0,293.36,298.47,0.0,0.0,0.000,191556.8,191556.8,7600,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437632208,281649.00
07/23/2015 02:15,2,0.000,ALERT,211.48,294.56,59.965,1437632104,"274151322000088","174011321042388",0.00,16.30,0,293.36,298.47,0.0,0.0,0.000,454842.1,454842.1,8462,0,0,0,L,1151911521,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437632210,281650.00
07/23/2015 02:15,2,0.000,ALERT,210.80,294.56,59.954,1437632104,"201051344000438","174011321042388",0.00,15.00,0,293.96,299.07,0.0,0.0,0.000,191618.4,191618.4,7577,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437632211,281651.00
07/23/2015 02:15,2,0.000,ALERT,210.35,294.26,59.933,1437632104,"201051344001135","174011321042388",0.00,15.00,0,293.96,299.37,0.0,0.0,0.000,182995.2,182995.2,7561,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437632213,281652.00
07/23/2015 02:15,2,0.000,ALERT,211.03,293.96,59.965,1437632104,"201051344000417","174011321042388",0.00,15.30,0,293.06,298.17,0.0,0.0,0.000,187018.6,187018.6,7575,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437632215,281653.00
07/23/2015 02:15,2,0.000,ALERT,210.35,294.86,59.965,1437632104,"201051344000594","174011321042388",0.00,15.30,0,293.06,298.77,0.0,0.0,0.000,188039.6,188039.6,7585,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437632217,281654.00
07/23/2015 02:15,2,0.000,ALERT,211.93,294.56,59.965,1437632104,"274151322000083","174011321042388",0.00,15.30,0,293.66,299.07,0.0,0.0,0.000,470401.5,470401.5,8883,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437632218,281655.00
07/23/2015 02:15,2,0.000,ALERT,210.80,294.86,59.965,1437632104,"201051344000585","174011321042388",0.00,15.50,0,293.06,298.77,0.0,0.0,0.000,187233.5,187233.5,7578,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437632220,281656.00
07/23/2015 02:15,2,0.000,ALERT,211.70,294.56,59.949,1437632104,"274151322000054","174011321042388",0.00,16.30,0,293.36,299.07,0.0,0.0,0.000,465313.0,465313.0,8453,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437632222,281657.00
07/23/2015 02:15,2,0.000,ALERT,210.80,294.26,59.965,1437632104,"201051344001203","174011321042388",0.00,15.00,0,293.36,300.27,0.0,0.0,0.000,188246.0,188246.0,7587,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437632224,281658.00
07/23/2015 02:15,2,0.000,ALERT,210.35,294.56,59.959,1437632104,"201051344000646","174011321042388",0.00,15.30,0,293.06,298.47,0.0,0.0,0.000,185072.0,185072.0,7572,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437632226,281659.00
07/23/2015 02:15,2,0.000,ALERT,212.61,293.96,59.970,1437632104,"274151322000068","174011321042388",0.00,16.70,0,293.06,297.87,0.0,0.0,0.000,371628.4,371628.4,8584,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437632228,281660.00
07/23/2015 02:15,2,0.000,ALERT,212.61,294.26,59.970,1437632104,"274151322000076","174011321042388",0.00,16.00,0,293.36,298.77,0.0,0.0,0.000,496609.9,496609.9,8859,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437632230,281661.00
07/23/2015 02:15,2,0.000,ALERT,210.57,294.86,59.970,1437632104,"201051344000890","174011321042388",0.00,15.30,0,294.26,299.97,0.0,0.0,0.000,189532.7,189532.7,7583,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437632231,281662.00
07/23/2015 02:15,2,0.000,ALERT,210.57,294.26,59.970,1437632104,"201051344000900","174011321042388",0.00,15.50,0,293.06,298.17,0.0,0.0,0.000,190046.8,190046.8,7601,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437632233,281663.00
07/23/2015 02:15,2,0.000,ALERT,211.03,293.66,59.970,1437632104,"201051344000633","174011321042388",0.00,15.00,0,291.55,297.87,0.0,0.0,0.000,179371.5,179371.5,7599,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437632235,281664.00
07/23/2015 02:15,2,0.000,ALERT,210.57,294.56,59.959,1437632104,"201051344000983","174011321042388",0.00,15.50,0,293.96,299.37,0.0,0.0,0.000,186985.4,186985.4,7597,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437632237,281665.00
07/23/2015 02:15,2,0.000,ALERT,210.80,294.26,59.975,1437632104,"201051344000917","174011321042388",0.00,15.80,0,292.16,298.17,0.0,0.0,0.000,190027.4,190027.4,7600,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437632239,281666.00
07/23/2015 02:15,2,0.000,ALERT,210.80,293.66,59.975,1437632104,"201051344000648","174011321042388",0.00,14.70,0,293.06,298.77,0.0,0.0,0.000,185553.8,185553.8,7593,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437632240,281667.00
07/23/2015 02:15,2,0.000,ALERT,210.57,294.26,59.970,1437632104,"201051344001093","174011321042388",0.00,15.50,0,293.36,298.47,0.0,0.0,0.000,188189.0,188189.0,7588,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437632242,281668.00
07/23/2015 02:15,2,0.000,ALERT,211.03,293.96,59.970,1437632104,"201051344000645","174011321042388",0.00,15.80,0,293.36,298.47,0.0,0.0,0.000,186281.2,186281.2,7600,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437632244,281669.00
07/23/2015 02:15,2,0.000,ALERT,212.38,295.16,59.970,1437632104,"274151322000085","174011321042388",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,467753.8,467753.8,8866,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437632246,281670.00
07/23/2015 02:15,2,0.000,ALERT,211.03,293.96,59.965,1437632104,"201051344000651","174011321042388",0.00,14.30,0,293.06,298.17,0.0,0.0,0.000,185610.1,185610.1,7581,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437632248,281671.00
07/23/2015 02:15,2,0.000,ALERT,210.80,293.96,59.996,1437632104,"201051344000867","174011321042388",0.00,15.50,0,293.36,298.77,0.0,0.0,0.000,178136.1,178136.1,7601,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437632249,281672.00
07/23/2015 02:15,2,0.000,ALERT,210.57,294.86,59.970,1437632104,"201051344001230","174011321042388",0.00,15.00,0,293.36,299.07,0.0,0.0,0.000,189195.7,189195.7,7608,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437632251,281673.00
07/23/2015 02:15,2,0.000,ALERT,211.03,294.56,59.970,1437632104,"201051344000576","174011321042388",0.00,15.50,0,292.76,298.77,0.0,0.0,0.000,185460.1,185460.1,7612,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437632253,281674.00
07/23/2015 02:15,2,0.000,ALERT,210.57,294.86,59.975,1437632104,"201051344000579","174011321042388",0.00,15.50,0,293.36,299.07,0.0,0.0,0.000,192190.3,192190.3,7577,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437632255,281675.00
07/23/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1437632104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,63953.300000012,63953.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437632984,281676.00
07/23/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1437632104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,54265.800000012,54265.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437632984,281677.00
07/23/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1437632104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,47869.800000012,47869.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437632984,281678.00
07/23/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1437632104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,58936.6,58936.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437632984,281679.00
07/23/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1437632104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,63835.9,63835.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437632984,281680.00
07/23/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1437632104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,54054.600000012,54054.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437632984,281681.00
07/23/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1437632104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,47593.900000034,47593.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437632984,281682.00
07/23/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1437632104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,56245.900000024,56245.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437632984,281683.00
07/23/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1437632104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,57264.900000036,57264.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437632984,281684.00
07/23/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1437632104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,56041.999999999,56041.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437632984,281685.00
07/23/2015 02:30,2,0.000,ALERT,211.48,296.06,60.002,1437633004,"201051344000955","174011321042388",0.00,15.50,0,292.46,297.26,0.0,0.0,0.000,191053.4,191053.4,7592,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437633080,281686.00
07/23/2015 02:30,2,0.000,ALERT,213.29,296.96,59.996,1437633004,"274151322000095","174011321042388",0.00,15.00,0,293.96,298.47,0.0,0.0,0.000,490663.8,490663.8,8490,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437633082,281687.00
07/23/2015 02:30,2,0.000,ALERT,211.93,296.66,59.965,1437633004,"201051344000868","174011321042388",0.00,15.30,0,292.76,298.17,0.0,0.0,0.000,177531.8,177531.8,7595,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437633084,281688.00
07/23/2015 02:30,2,0.000,ALERT,212.61,295.76,60.007,1437633004,"201051344000853","174011321042388",0.00,15.30,0,292.16,297.57,0.0,0.0,0.000,183883.9,183883.9,7600,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437633085,281689.00
07/23/2015 02:30,2,0.000,ALERT,212.38,296.66,60.002,1437633004,"201051344000582","174011321042388",0.00,14.70,0,293.66,298.17,0.0,0.0,0.000,183680.1,183680.1,7579,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437633087,281690.00
07/23/2015 02:30,2,0.000,ALERT,211.93,295.76,60.012,1437633004,"201051344000469","174011321042388",0.00,14.70,0,291.25,296.66,0.0,0.0,0.000,179151.4,179151.4,7591,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437633089,281691.00
07/23/2015 02:30,2,0.000,ALERT,211.70,295.46,60.007,1437633004,"201051344000988","174011321042388",0.00,15.30,0,290.35,296.66,0.0,0.0,0.000,178538.4,178538.4,7581,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437633091,281692.00
07/23/2015 02:30,2,0.000,ALERT,211.93,295.46,60.028,1437633004,"201051344001158","174011321042388",0.00,15.00,0,291.85,296.66,0.0,0.0,0.000,184461.5,184461.5,7580,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437633093,281693.00
07/23/2015 02:30,2,0.000,ALERT,211.93,295.16,60.002,1437633004,"201051344001025","174011321042388",0.00,14.70,0,292.16,298.17,0.0,0.0,0.000,188369.5,188369.5,7580,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437633095,281694.00
07/23/2015 02:30,2,0.000,ALERT,211.93,296.36,60.023,1437633004,"201051344000569","174011321042388",0.00,15.50,0,292.76,298.17,0.0,0.0,0.000,191696.2,191696.2,7600,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437633096,281695.00
07/23/2015 02:30,2,0.000,ALERT,213.29,295.76,59.991,1437633004,"274151322000094","174011321042388",0.00,15.30,0,292.46,296.66,0.0,0.0,0.000,372455.4,372455.4,8982,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437633098,281696.00
07/23/2015 02:30,2,0.000,ALERT,211.93,296.06,60.007,1437633004,"201051344000458","174011321042388",0.00,15.80,0,292.16,298.17,0.0,0.0,0.000,187495.9,187495.9,7588,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437633100,281697.00
07/23/2015 02:30,2,0.000,ALERT,213.29,295.46,60.002,1437633004,"274151322000087","174011321042388",0.00,15.80,0,292.16,296.96,0.0,0.0,0.000,443617.1,443617.1,8447,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437633102,281698.00
07/23/2015 02:30,2,0.000,ALERT,213.06,296.06,60.007,1437633004,"274151322000052","174011321042388",0.00,16.00,0,292.76,297.87,0.0,0.0,0.000,474359.8,474359.8,8857,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437633104,281699.00
07/23/2015 02:30,2,0.000,ALERT,212.38,296.36,60.012,1437633004,"201051344001145","174011321042388",0.00,15.00,0,293.06,298.47,0.0,0.0,0.000,192667.5,192667.5,7601,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437633105,281700.00
07/23/2015 02:30,2,0.000,ALERT,212.38,296.06,60.023,1437633004,"201051344000685","174011321042388",0.00,15.30,0,292.46,297.26,0.0,0.0,0.000,191556.8,191556.8,7602,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437633107,281701.00
07/23/2015 02:30,2,0.000,ALERT,212.61,296.06,59.996,1437633004,"274151322000088","174011321042388",0.00,16.00,0,292.76,297.57,0.0,0.0,0.000,454842.1,454842.1,8464,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437633109,281702.00
07/23/2015 02:30,2,0.000,ALERT,212.16,296.06,59.996,1437633004,"201051344000438","174011321042388",0.00,15.00,0,292.76,297.87,0.0,0.0,0.000,191618.4,191618.4,7579,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437633111,281703.00
07/23/2015 02:30,2,0.000,ALERT,211.70,296.06,60.002,1437633004,"201051344001135","174011321042388",0.00,15.00,0,292.76,298.17,0.0,0.0,0.000,182995.2,182995.2,7563,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437633113,281704.00
07/23/2015 02:30,2,0.000,ALERT,212.16,295.46,60.023,1437633004,"201051344000417","174011321042388",0.00,15.30,0,292.16,296.96,0.0,0.0,0.000,187018.6,187018.6,7577,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437633114,281705.00
07/23/2015 02:30,2,0.000,ALERT,211.48,296.06,60.002,1437633004,"201051344000594","174011321042388",0.00,15.30,0,292.46,297.26,0.0,0.0,0.000,188039.6,188039.6,7587,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437633116,281706.00
07/23/2015 02:30,2,0.000,ALERT,213.51,296.66,60.002,1437633004,"274151322000083","174011321042388",0.00,15.30,0,293.06,297.87,0.0,0.0,0.000,470401.5,470401.5,8885,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437633118,281707.00
07/23/2015 02:30,2,0.000,ALERT,211.93,295.76,60.007,1437633004,"201051344000585","174011321042388",0.00,15.50,0,292.46,297.26,0.0,0.0,0.000,187233.5,187233.5,7580,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437633120,281708.00
07/23/2015 02:30,2,0.000,ALERT,211.70,295.16,60.002,1437633004,"274151322000054","174011321042388",0.00,16.30,0,292.76,297.87,0.0,0.0,0.000,465313.0,465313.0,8455,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437633122,281709.00
07/23/2015 02:30,2,0.000,ALERT,211.03,293.96,60.007,1437633004,"201051344001203","174011321042388",0.00,15.00,0,292.76,299.37,0.0,0.0,0.000,188246.0,188246.0,7589,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437633124,281710.00
07/23/2015 02:30,2,0.000,ALERT,210.57,294.26,60.002,1437633004,"201051344000646","174011321042388",0.00,15.30,0,292.16,296.96,0.0,0.0,0.000,185072.0,185072.0,7574,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437633125,281711.00
07/23/2015 02:30,2,0.000,ALERT,212.38,293.36,59.991,1437633004,"274151322000068","174011321042388",0.00,16.70,0,292.46,296.66,0.0,0.0,0.000,371628.4,371628.4,8586,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437633127,281712.00
07/23/2015 02:30,2,0.000,ALERT,212.38,293.66,59.996,1437633004,"274151322000076","174011321042388",0.00,16.00,0,292.76,297.57,0.0,0.0,0.000,496609.9,496609.9,8861,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437633129,281713.00
07/23/2015 02:30,2,0.000,ALERT,210.57,294.56,59.996,1437633004,"201051344000890","174011321042388",0.00,15.30,0,293.06,298.47,0.0,0.0,0.000,189532.7,189532.7,7585,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437633131,281714.00
07/23/2015 02:30,2,0.000,ALERT,210.35,293.96,59.996,1437633004,"201051344000900","174011321042388",0.00,15.50,0,292.16,296.96,0.0,0.0,0.000,190046.8,190046.8,7603,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437633133,281715.00
07/23/2015 02:30,2,0.000,ALERT,211.03,293.36,59.991,1437633004,"201051344000633","174011321042388",0.00,15.00,0,290.65,296.36,0.0,0.0,0.000,179371.5,179371.5,7601,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437633134,281716.00
07/23/2015 02:30,2,0.000,ALERT,210.57,294.26,59.996,1437633004,"201051344000983","174011321042388",0.00,15.30,0,292.76,297.87,0.0,0.0,0.000,186985.4,186985.4,7599,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437633136,281717.00
07/23/2015 02:30,2,0.000,ALERT,210.80,293.66,59.996,1437633004,"201051344000917","174011321042388",0.00,15.80,0,291.55,296.66,0.0,0.0,0.000,190027.4,190027.4,7602,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437633138,281718.00
07/23/2015 02:30,2,0.000,ALERT,210.80,293.36,59.975,1437633004,"201051344000648","174011321042388",0.00,14.70,0,291.85,297.57,0.0,0.0,0.000,185553.8,185553.8,7595,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437633140,281719.00
07/23/2015 02:30,2,0.000,ALERT,210.57,294.26,59.991,1437633004,"201051344001093","174011321042388",0.00,15.50,0,292.76,297.26,0.0,0.0,0.000,188189.0,188189.0,7590,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437633142,281720.00
07/23/2015 02:30,2,0.000,ALERT,211.03,293.66,59.996,1437633004,"201051344000645","174011321042388",0.00,15.50,0,292.16,297.26,0.0,0.0,0.000,186281.2,186281.2,7602,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437633144,281721.00
07/23/2015 02:30,2,0.000,ALERT,211.93,293.96,59.991,1437633004,"274151322000085","174011321042388",0.00,15.50,0,293.06,297.57,0.0,0.0,0.000,467753.8,467753.8,8868,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437633145,281722.00
07/23/2015 02:30,2,0.000,ALERT,210.57,293.06,59.991,1437633004,"201051344000651","174011321042388",0.00,14.30,0,292.16,297.26,0.0,0.0,0.000,185610.1,185610.1,7583,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437633147,281723.00
07/23/2015 02:30,2,0.000,ALERT,210.80,293.66,59.986,1437633004,"201051344000867","174011321042388",0.00,15.80,0,291.55,297.87,0.0,0.0,0.000,178136.1,178136.1,7603,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437633149,281724.00
07/23/2015 02:30,2,0.000,ALERT,210.57,294.56,59.986,1437633004,"201051344001230","174011321042388",0.00,15.00,0,293.06,297.87,0.0,0.0,0.000,189195.7,189195.7,7610,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437633151,281725.00
07/23/2015 02:30,2,0.000,ALERT,210.80,294.26,59.959,1437633004,"201051344000576","174011321042388",0.00,15.30,0,292.46,297.26,0.0,0.0,0.000,185460.1,185460.1,7614,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437633153,281726.00
07/23/2015 02:30,2,0.000,ALERT,210.57,294.56,59.991,1437633004,"201051344000579","174011321042388",0.00,15.50,0,293.06,298.17,0.0,0.0,0.000,192190.3,192190.3,7579,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437633155,281727.00
07/23/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1437633004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,58936.6,58936.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437633884,281728.00
07/23/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1437633004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,63835.9,63835.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437633884,281729.00
07/23/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1437633004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,54054.600000012,54054.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437633884,281730.00
07/23/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1437633004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,47593.900000034,47593.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437633884,281731.00
07/23/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1437633004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,56245.900000024,56245.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437633884,281732.00
07/23/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1437633004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,57264.900000036,57264.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437633884,281733.00
07/23/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1437633004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,56041.999999999,56041.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437633884,281734.00
07/23/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1437633004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,63953.300000012,63953.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437633884,281735.00
07/23/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1437633004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,54265.800000012,54265.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437633884,281736.00
07/23/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1437633004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,47869.800000012,47869.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437633884,281737.00
07/23/2015 02:45,2,0.000,ALERT,211.70,295.46,59.981,1437633903,"201051344000955","174011321042388",0.00,15.50,0,293.06,297.87,0.0,0.0,0.000,191053.4,191053.4,7594,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437633980,281738.00
07/23/2015 02:45,2,0.000,ALERT,213.29,296.66,59.981,1437633903,"274151322000095","174011321042388",0.00,15.00,0,293.96,299.07,0.0,0.0,0.000,490663.8,490663.8,8492,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437633982,281739.00
07/23/2015 02:45,2,0.000,ALERT,212.16,296.06,59.981,1437633903,"201051344000868","174011321042388",0.00,15.00,0,293.66,298.77,0.0,0.0,0.000,177531.8,177531.8,7597,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437633984,281740.00
07/23/2015 02:45,2,0.000,ALERT,212.61,295.16,59.986,1437633903,"201051344000853","174011321042388",0.00,15.00,0,293.06,298.17,0.0,0.0,0.000,183883.9,183883.9,7602,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437633986,281741.00
07/23/2015 02:45,2,0.000,ALERT,212.61,296.36,59.981,1437633903,"201051344000582","174011321042388",0.00,14.70,0,293.96,298.77,0.0,0.0,0.000,183680.1,183680.1,7581,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437633987,281742.00
07/23/2015 02:45,2,0.000,ALERT,211.93,294.86,59.986,1437633903,"201051344000469","174011321042388",0.00,14.70,0,291.85,297.26,0.0,0.0,0.000,179151.4,179151.4,7593,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437633989,281743.00
07/23/2015 02:45,2,0.000,ALERT,211.70,295.16,59.986,1437633903,"201051344000988","174011321042388",0.00,15.50,0,290.65,297.26,0.0,0.0,0.000,178538.4,178538.4,7583,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437633991,281744.00
07/23/2015 02:45,2,0.000,ALERT,211.93,295.16,59.986,1437633903,"201051344001158","174011321042388",0.00,14.70,0,292.46,297.26,0.0,0.0,0.000,184461.5,184461.5,7582,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437633993,281745.00
07/23/2015 02:45,2,0.000,ALERT,211.93,295.16,59.981,1437633903,"201051344001025","174011321042388",0.00,14.70,0,292.76,298.77,0.0,0.0,0.000,188369.5,188369.5,7582,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437633995,281746.00
07/23/2015 02:45,2,0.000,ALERT,211.93,295.76,59.986,1437633903,"201051344000569","174011321042388",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,191696.2,191696.2,7602,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437633997,281747.00
07/23/2015 02:45,2,0.000,ALERT,213.29,295.16,59.986,1437633903,"274151322000094","174011321042388",0.00,15.30,0,292.76,297.26,0.0,0.0,0.000,372455.4,372455.4,8984,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437633999,281748.00
07/23/2015 02:45,2,0.000,ALERT,211.93,295.16,59.986,1437633903,"201051344000458","174011321042388",0.00,15.80,0,293.36,298.77,0.0,0.0,0.000,187495.9,187495.9,7590,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634001,281749.00
07/23/2015 02:45,2,0.000,ALERT,213.51,295.46,59.981,1437633903,"274151322000087","174011321042388",0.00,15.80,0,292.46,297.57,0.0,0.0,0.000,443617.1,443617.1,8449,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634002,281750.00
07/23/2015 02:45,2,0.000,ALERT,213.29,295.16,59.986,1437633903,"274151322000052","174011321042388",0.00,16.00,0,293.06,298.47,0.0,0.0,0.000,474359.8,474359.8,8859,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634004,281751.00
07/23/2015 02:45,2,0.000,ALERT,212.38,295.76,59.986,1437633903,"201051344001145","174011321042388",0.00,15.00,0,293.66,299.07,0.0,0.0,0.000,192667.5,192667.5,7603,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634006,281752.00
07/23/2015 02:45,2,0.000,ALERT,212.38,295.46,60.018,1437633903,"201051344000685","174011321042388",0.00,15.30,0,293.06,297.87,0.0,0.0,0.000,191556.8,191556.8,7604,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634008,281753.00
07/23/2015 02:45,2,0.000,ALERT,213.06,295.46,60.007,1437633903,"274151322000088","174011321042388",0.00,16.00,0,293.06,298.17,0.0,0.0,0.000,454842.1,454842.1,8466,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634010,281754.00
07/23/2015 02:45,2,0.000,ALERT,212.38,295.76,59.991,1437633903,"201051344000438","174011321042388",0.00,15.00,0,293.36,298.47,0.0,0.0,0.000,191618.4,191618.4,7581,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634012,281755.00
07/23/2015 02:45,2,0.000,ALERT,211.70,295.46,59.991,1437633903,"201051344001135","174011321042388",0.00,15.00,0,293.36,298.77,0.0,0.0,0.000,182995.2,182995.2,7565,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634013,281756.00
07/23/2015 02:45,2,0.000,ALERT,212.38,294.86,59.965,1437633903,"201051344000417","174011321042388",0.00,15.30,0,292.76,297.57,0.0,0.0,0.000,187018.6,187018.6,7579,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634015,281757.00
07/23/2015 02:45,2,0.000,ALERT,211.70,296.36,59.991,1437633903,"201051344000594","174011321042388",0.00,15.30,0,292.76,297.87,0.0,0.0,0.000,188039.6,188039.6,7589,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437634017,281758.00
07/23/2015 02:45,2,0.000,ALERT,213.51,296.66,59.981,1437633903,"274151322000083","174011321042388",0.00,15.30,0,293.36,298.47,0.0,0.0,0.000,470401.5,470401.5,8887,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634019,281759.00
07/23/2015 02:45,2,0.000,ALERT,212.38,296.06,59.986,1437633903,"201051344000585","174011321042388",0.00,15.50,0,292.16,297.87,0.0,0.0,0.000,187233.5,187233.5,7582,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634020,281760.00
