ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2015 02:45,2,0.000,ALERT,213.29,295.76,59.986,1437633903,"274151322000054","174011321042388",0.00,16.30,0,292.76,298.47,0.0,0.0,0.000,465313.0,465313.0,8457,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634022,281761.00
07/23/2015 02:45,2,0.000,ALERT,212.38,295.76,59.996,1437633903,"201051344001203","174011321042388",0.00,15.00,0,292.16,299.97,0.0,0.0,0.000,188246.0,188246.0,7591,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634024,281762.00
07/23/2015 02:45,2,0.000,ALERT,211.93,295.76,59.991,1437633903,"201051344000646","174011321042388",0.00,15.30,0,291.85,297.57,0.0,0.0,0.000,185072.0,185072.0,7576,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634026,281763.00
07/23/2015 02:45,2,0.000,ALERT,214.19,295.16,60.007,1437633903,"274151322000068","174011321042388",0.00,16.30,0,292.16,297.26,0.0,0.0,0.000,371628.4,371628.4,8588,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437634028,281764.00
07/23/2015 02:45,2,0.000,ALERT,213.96,296.06,59.991,1437633903,"274151322000076","174011321042388",0.00,16.00,0,292.76,298.17,0.0,0.0,0.000,496609.9,496609.9,8863,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634030,281765.00
07/23/2015 02:45,2,0.000,ALERT,212.16,296.06,60.002,1437633903,"201051344000890","174011321042388",0.00,15.30,0,292.76,299.07,0.0,0.0,0.000,189532.7,189532.7,7587,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437634031,281766.00
07/23/2015 02:45,2,0.000,ALERT,212.16,295.46,60.002,1437633903,"201051344000900","174011321042388",0.00,15.30,0,292.16,297.57,0.0,0.0,0.000,190046.8,190046.8,7605,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634033,281767.00
07/23/2015 02:45,2,0.000,ALERT,212.61,294.86,60.012,1437633903,"201051344000633","174011321042388",0.00,15.00,0,290.35,296.96,0.0,0.0,0.000,179371.5,179371.5,7603,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437634035,281768.00
07/23/2015 02:45,2,0.000,ALERT,212.16,295.46,59.996,1437633903,"201051344000983","174011321042388",0.00,15.30,0,292.46,298.47,0.0,0.0,0.000,186985.4,186985.4,7601,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634037,281769.00
07/23/2015 02:45,2,0.000,ALERT,212.38,295.16,59.996,1437633903,"201051344000917","174011321042388",0.00,15.80,0,291.25,297.26,0.0,0.0,0.000,190027.4,190027.4,7604,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634038,281770.00
07/23/2015 02:45,2,0.000,ALERT,212.38,294.86,60.018,1437633903,"201051344000648","174011321042388",0.00,14.70,0,291.55,298.17,0.0,0.0,0.000,185553.8,185553.8,7597,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634040,281771.00
07/23/2015 02:45,2,0.000,ALERT,212.16,295.46,59.996,1437633903,"201051344001093","174011321042388",0.00,15.50,0,292.46,297.87,0.0,0.0,0.000,188189.0,188189.0,7592,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634042,281772.00
07/23/2015 02:45,2,0.000,ALERT,212.61,295.46,59.996,1437633903,"201051344000645","174011321042388",0.00,15.50,0,292.16,297.87,0.0,0.0,0.000,186281.2,186281.2,7604,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634044,281773.00
07/23/2015 02:45,2,0.000,ALERT,213.74,296.06,59.996,1437633903,"274151322000085","174011321042388",0.00,15.50,0,292.76,297.87,0.0,0.0,0.000,467753.8,467753.8,8870,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634046,281774.00
07/23/2015 02:45,2,0.000,ALERT,212.16,294.86,60.007,1437633903,"201051344000651","174011321042388",0.00,14.30,0,291.55,297.87,0.0,0.0,0.000,185610.1,185610.1,7585,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634048,281775.00
07/23/2015 02:45,2,0.000,ALERT,212.38,295.46,60.002,1437633903,"201051344000867","174011321042388",0.00,15.80,0,291.55,298.47,0.0,0.0,0.000,178136.1,178136.1,7605,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437634050,281776.00
07/23/2015 02:45,2,0.000,ALERT,212.16,296.06,60.007,1437633903,"201051344001230","174011321042388",0.00,15.00,0,292.76,298.17,0.0,0.0,0.000,189195.7,189195.7,7612,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634051,281777.00
07/23/2015 02:45,2,0.000,ALERT,212.38,296.06,59.996,1437633903,"201051344000576","174011321042388",0.00,15.30,0,292.16,297.87,0.0,0.0,0.000,185460.1,185460.1,7616,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634053,281778.00
07/23/2015 02:45,2,0.000,ALERT,212.16,296.06,60.007,1437633903,"201051344000579","174011321042388",0.00,15.30,0,292.46,298.77,0.0,0.0,0.000,192190.3,192190.3,7581,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437634055,281779.00
07/23/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1437633903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,47593.900000034,47593.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437634783,281780.00
07/23/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1437633903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,56245.900000024,56245.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437634783,281781.00
07/23/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1437633903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,57264.900000036,57264.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437634783,281782.00
07/23/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1437633903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,56041.999999999,56041.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437634783,281783.00
07/23/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1437633903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,63953.300000012,63953.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437634783,281784.00
07/23/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1437633903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,54265.800000012,54265.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437634783,281785.00
07/23/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1437633903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,47869.800000012,47869.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437634783,281786.00
07/23/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1437633903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,58936.6,58936.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437634783,281787.00
07/23/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1437633903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,63835.9,63835.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437634783,281788.00
07/23/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1437633903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,54054.600000012,54054.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437634783,281789.00
07/23/2015 03:00,2,0.000,ALERT,211.93,295.16,59.954,1437634803,"201051344000955","174011321042388",0.00,15.50,0,293.36,297.26,0.0,0.0,0.000,191053.4,191053.4,7596,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437634879,281790.00
07/23/2015 03:00,2,0.000,ALERT,213.51,296.06,59.965,1437634803,"274151322000095","174011321042388",0.00,15.00,0,294.26,298.17,0.0,0.0,0.000,490663.8,490663.8,8494,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437634881,281791.00
07/23/2015 03:00,2,0.000,ALERT,212.16,295.76,59.965,1437634803,"201051344000868","174011321042388",0.00,15.30,0,293.96,297.87,0.0,0.0,0.000,177531.8,177531.8,7599,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634883,281792.00
07/23/2015 03:00,2,0.000,ALERT,212.61,295.16,59.959,1437634803,"201051344000853","174011321042388",0.00,15.00,0,293.36,297.26,0.0,0.0,0.000,183883.9,183883.9,7604,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437634884,281793.00
07/23/2015 03:00,2,0.000,ALERT,212.61,296.06,59.965,1437634803,"201051344000582","174011321042388",0.00,15.00,0,294.26,297.87,0.0,0.0,0.000,183680.1,183680.1,7583,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634886,281794.00
07/23/2015 03:00,2,0.000,ALERT,212.16,294.86,59.959,1437634803,"201051344000469","174011321042388",0.00,14.70,0,292.16,296.66,0.0,0.0,0.000,179151.4,179151.4,7595,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634888,281795.00
07/23/2015 03:00,2,0.000,ALERT,212.16,295.16,59.959,1437634803,"201051344000988","174011321042388",0.00,15.30,0,290.95,296.96,0.0,0.0,0.000,178538.4,178538.4,7585,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634890,281796.00
07/23/2015 03:00,2,0.000,ALERT,212.16,294.86,59.975,1437634803,"201051344001158","174011321042388",0.00,15.00,0,292.76,296.66,0.0,0.0,0.000,184461.5,184461.5,7584,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634892,281797.00
07/23/2015 03:00,2,0.000,ALERT,212.16,294.86,59.991,1437634803,"201051344001025","174011321042388",0.00,14.70,0,293.06,297.87,0.0,0.0,0.000,188369.5,188369.5,7584,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634894,281798.00
07/23/2015 03:00,2,0.000,ALERT,212.16,295.76,59.965,1437634803,"201051344000569","174011321042388",0.00,15.30,0,293.96,297.87,0.0,0.0,0.000,191696.2,191696.2,7604,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634896,281799.00
07/23/2015 03:00,2,0.000,ALERT,213.51,295.16,59.965,1437634803,"274151322000094","174011321042388",0.00,15.30,0,293.06,296.66,0.0,0.0,0.000,372455.4,372455.4,8986,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634897,281800.00
07/23/2015 03:00,2,0.000,ALERT,212.16,295.16,59.965,1437634803,"201051344000458","174011321042388",0.00,15.80,0,293.36,297.87,0.0,0.0,0.000,187495.9,187495.9,7592,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634899,281801.00
07/23/2015 03:00,2,0.000,ALERT,213.51,294.86,59.996,1437634803,"274151322000087","174011321042388",0.00,15.80,0,292.76,296.66,0.0,0.0,0.000,443617.1,443617.1,8451,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634901,281802.00
07/23/2015 03:00,2,0.000,ALERT,213.06,296.06,59.959,1437634803,"274151322000052","174011321042388",0.00,16.00,0,293.36,297.57,0.0,0.0,0.000,474359.8,474359.8,8861,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634903,281803.00
07/23/2015 03:00,2,0.000,ALERT,212.61,295.46,59.965,1437634803,"201051344001145","174011321042388",0.00,15.30,0,293.96,298.17,0.0,0.0,0.000,192667.5,192667.5,7605,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634905,281804.00
07/23/2015 03:00,2,0.000,ALERT,212.61,295.16,59.938,1437634803,"201051344000685","174011321042388",0.00,15.50,0,293.36,297.26,0.0,0.0,0.000,191556.8,191556.8,7606,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634907,281805.00
07/23/2015 03:00,2,0.000,ALERT,213.06,295.46,59.959,1437634803,"274151322000088","174011321042388",0.00,16.00,0,293.36,297.26,0.0,0.0,0.000,454842.1,454842.1,8468,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634909,281806.00
07/23/2015 03:00,2,0.000,ALERT,212.38,295.16,59.965,1437634803,"201051344000438","174011321042388",0.00,15.30,0,293.66,297.57,0.0,0.0,0.000,191618.4,191618.4,7583,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437634910,281807.00
07/23/2015 03:00,2,0.000,ALERT,211.93,295.16,59.949,1437634803,"201051344001135","174011321042388",0.00,15.30,0,293.66,297.87,0.0,0.0,0.000,182995.2,182995.2,7567,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634912,281808.00
07/23/2015 03:00,2,0.000,ALERT,212.61,294.86,59.965,1437634803,"201051344000417","174011321042388",0.00,15.50,0,292.76,296.96,0.0,0.0,0.000,187018.6,187018.6,7581,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634914,281809.00
07/23/2015 03:00,2,0.000,ALERT,211.93,295.76,59.959,1437634803,"201051344000594","174011321042388",0.00,15.30,0,293.06,297.57,0.0,0.0,0.000,188039.6,188039.6,7591,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634916,281810.00
07/23/2015 03:00,2,0.000,ALERT,213.51,295.16,59.965,1437634803,"274151322000083","174011321042388",0.00,15.30,0,293.66,297.87,0.0,0.0,0.000,470401.5,470401.5,8889,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634918,281811.00
07/23/2015 03:00,2,0.000,ALERT,212.38,295.46,59.959,1437634803,"201051344000585","174011321042388",0.00,15.50,0,293.06,297.57,0.0,0.0,0.000,187233.5,187233.5,7584,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634919,281812.00
07/23/2015 03:00,2,0.000,ALERT,213.29,295.16,59.917,1437634803,"274151322000054","174011321042388",0.00,16.30,0,293.36,297.87,0.0,0.0,0.000,465313.0,465313.0,8459,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634921,281813.00
07/23/2015 03:00,2,0.000,ALERT,212.38,295.16,59.965,1437634803,"201051344001203","174011321042388",0.00,15.00,0,293.36,299.07,0.0,0.0,0.000,188246.0,188246.0,7593,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437634923,281814.00
07/23/2015 03:00,2,0.000,ALERT,211.93,295.16,59.959,1437634803,"201051344000646","174011321042388",0.00,15.50,0,292.76,297.26,0.0,0.0,0.000,185072.0,185072.0,7578,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634925,281815.00
07/23/2015 03:00,2,0.000,ALERT,214.19,294.86,59.991,1437634803,"274151322000068","174011321042388",0.00,16.30,0,292.76,296.36,0.0,0.0,0.000,371628.4,371628.4,8590,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634927,281816.00
07/23/2015 03:00,2,0.000,ALERT,213.96,296.06,59.954,1437634803,"274151322000076","174011321042388",0.00,15.80,0,293.06,297.57,0.0,0.0,0.000,496609.9,496609.9,8865,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634928,281817.00
07/23/2015 03:00,2,0.000,ALERT,212.16,295.76,59.965,1437634803,"201051344000890","174011321042388",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,189532.7,189532.7,7589,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437634930,281818.00
07/23/2015 03:00,2,0.000,ALERT,211.93,295.16,59.970,1437634803,"201051344000900","174011321042388",0.00,15.30,0,292.76,296.96,0.0,0.0,0.000,190046.8,190046.8,7607,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634932,281819.00
07/23/2015 03:00,2,0.000,ALERT,212.83,294.86,59.981,1437634803,"201051344000633","174011321042388",0.00,15.00,0,291.55,296.36,0.0,0.0,0.000,179371.5,179371.5,7605,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634934,281820.00
07/23/2015 03:00,2,0.000,ALERT,212.16,295.46,59.970,1437634803,"201051344000983","174011321042388",0.00,15.30,0,293.66,297.57,0.0,0.0,0.000,186985.4,186985.4,7603,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634936,281821.00
07/23/2015 03:00,2,0.000,ALERT,212.38,294.86,59.965,1437634803,"201051344000917","174011321042388",0.00,15.80,0,292.16,296.96,0.0,0.0,0.000,190027.4,190027.4,7606,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634938,281822.00
07/23/2015 03:00,2,0.000,ALERT,212.38,294.56,59.965,1437634803,"201051344000648","174011321042388",0.00,14.70,0,292.76,297.26,0.0,0.0,0.000,185553.8,185553.8,7599,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634939,281823.00
07/23/2015 03:00,2,0.000,ALERT,212.16,295.46,59.933,1437634803,"201051344001093","174011321042388",0.00,15.80,0,293.36,297.26,0.0,0.0,0.000,188189.0,188189.0,7594,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437634941,281824.00
07/23/2015 03:00,2,0.000,ALERT,212.83,295.16,59.954,1437634803,"201051344000645","174011321042388",0.00,15.50,0,293.06,297.26,0.0,0.0,0.000,186281.2,186281.2,7606,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634943,281825.00
07/23/2015 03:00,2,0.000,ALERT,213.74,295.16,59.970,1437634803,"274151322000085","174011321042388",0.00,15.50,0,293.36,297.57,0.0,0.0,0.000,467753.8,467753.8,8872,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437634945,281826.00
07/23/2015 03:00,2,0.000,ALERT,212.38,294.86,59.954,1437634803,"201051344000651","174011321042388",0.00,14.30,0,292.76,296.96,0.0,0.0,0.000,185610.1,185610.1,7587,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634947,281827.00
07/23/2015 03:00,2,0.000,ALERT,212.38,294.86,59.975,1437634803,"201051344000867","174011321042388",0.00,15.80,0,293.06,297.57,0.0,0.0,0.000,178136.1,178136.1,7607,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634948,281828.00
07/23/2015 03:00,2,0.000,ALERT,212.16,295.76,59.970,1437634803,"201051344001230","174011321042388",0.00,15.30,0,293.66,297.87,0.0,0.0,0.000,189195.7,189195.7,7614,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634950,281829.00
07/23/2015 03:00,2,0.000,ALERT,212.61,295.76,59.922,1437634803,"201051344000576","174011321042388",0.00,15.30,0,293.06,297.87,0.0,0.0,0.000,185460.1,185460.1,7618,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634952,281830.00
07/23/2015 03:00,2,0.000,ALERT,212.16,295.76,59.970,1437634803,"201051344000579","174011321042388",0.00,15.30,0,293.96,297.87,0.0,0.0,0.000,192190.3,192190.3,7583,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437634954,281831.00
07/23/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1437634803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,47869.800000012,47869.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437635684,281832.00
07/23/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1437634803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,58936.6,58936.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437635684,281833.00
07/23/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1437634803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,63835.9,63835.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437635684,281834.00
07/23/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1437634803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,54054.600000012,54054.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437635684,281835.00
07/23/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1437634803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,47593.900000034,47593.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437635684,281836.00
07/23/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1437634803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,56245.900000024,56245.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437635684,281837.00
07/23/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1437634803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,57264.900000036,57264.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437635684,281838.00
07/23/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1437634803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,56041.999999999,56041.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437635684,281839.00
07/23/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1437634803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,63953.300000012,63953.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437635684,281840.00
07/23/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1437634803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,54265.800000012,54265.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437635684,281841.00
07/23/2015 03:15,2,0.000,ALERT,211.93,295.16,59.970,1437635704,"201051344000955","174011321042388",0.00,15.50,0,293.36,296.96,0.0,0.0,0.000,191053.4,191053.4,7598,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437635780,281842.00
07/23/2015 03:15,2,0.000,ALERT,213.29,296.36,59.954,1437635704,"274151322000095","174011321042388",0.00,15.00,0,294.26,298.17,0.0,0.0,0.000,490663.8,490663.8,8496,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437635782,281843.00
07/23/2015 03:15,2,0.000,ALERT,212.16,295.76,60.007,1437635704,"201051344000868","174011321042388",0.00,15.30,0,293.96,298.17,0.0,0.0,0.000,177531.8,177531.8,7601,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437635784,281844.00
07/23/2015 03:15,2,0.000,ALERT,212.61,295.16,59.991,1437635704,"201051344000853","174011321042388",0.00,15.00,0,293.36,297.57,0.0,0.0,0.000,183883.9,183883.9,7606,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437635786,281845.00
07/23/2015 03:15,2,0.000,ALERT,212.83,296.06,59.965,1437635704,"201051344000582","174011321042388",0.00,14.70,0,294.26,297.87,0.0,0.0,0.000,183680.1,183680.1,7585,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437635787,281846.00
07/23/2015 03:15,2,0.000,ALERT,212.16,294.86,59.965,1437635704,"201051344000469","174011321042388",0.00,14.70,0,292.16,296.66,0.0,0.0,0.000,179151.4,179151.4,7597,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437635789,281847.00
07/23/2015 03:15,2,0.000,ALERT,211.93,294.86,59.965,1437635704,"201051344000988","174011321042388",0.00,15.30,0,290.95,296.96,0.0,0.0,0.000,178538.4,178538.4,7587,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437635791,281848.00
07/23/2015 03:15,2,0.000,ALERT,212.16,294.86,59.975,1437635704,"201051344001158","174011321042388",0.00,15.00,0,292.76,296.66,0.0,0.0,0.000,184461.5,184461.5,7586,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437635793,281849.00
07/23/2015 03:15,2,0.000,ALERT,212.16,294.86,59.970,1437635704,"201051344001025","174011321042388",0.00,15.00,0,292.76,298.17,0.0,0.0,0.000,188369.5,188369.5,7586,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437635795,281850.00
07/23/2015 03:15,2,0.000,ALERT,212.16,295.76,59.991,1437635704,"201051344000569","174011321042388",0.00,15.30,0,293.66,298.17,0.0,0.0,0.000,191696.2,191696.2,7606,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437635797,281851.00
07/23/2015 03:15,2,0.000,ALERT,213.74,295.16,59.965,1437635704,"274151322000094","174011321042388",0.00,15.30,0,292.76,296.66,0.0,0.0,0.000,372455.4,372455.4,8988,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437635798,281852.00
07/23/2015 03:15,2,0.000,ALERT,212.16,295.16,59.975,1437635704,"201051344000458","174011321042388",0.00,15.80,0,293.06,297.87,0.0,0.0,0.000,187495.9,187495.9,7594,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437635800,281853.00
07/23/2015 03:15,2,0.000,ALERT,213.51,294.86,59.928,1437635704,"274151322000087","174011321042388",0.00,15.50,0,292.76,296.66,0.0,0.0,0.000,443617.1,443617.1,8453,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437635802,281854.00
07/23/2015 03:15,2,0.000,ALERT,213.29,295.46,59.949,1437635704,"274151322000052","174011321042388",0.00,16.00,0,293.06,297.57,0.0,0.0,0.000,474359.8,474359.8,8863,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437635804,281855.00
07/23/2015 03:15,2,0.000,ALERT,212.61,296.06,59.970,1437635704,"201051344001145","174011321042388",0.00,15.30,0,293.66,298.17,0.0,0.0,0.000,192667.5,192667.5,7607,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437635806,281856.00
07/23/2015 03:15,2,0.000,ALERT,212.61,295.76,59.959,1437635704,"201051344000685","174011321042388",0.00,15.30,0,292.76,296.96,0.0,0.0,0.000,191556.8,191556.8,7608,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437635807,281857.00
07/23/2015 03:15,2,0.000,ALERT,213.06,295.46,59.965,1437635704,"274151322000088","174011321042388",0.00,16.00,0,293.36,297.26,0.0,0.0,0.000,454842.1,454842.1,8470,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437635809,281858.00
07/23/2015 03:15,2,0.000,ALERT,212.38,295.46,59.965,1437635704,"201051344000438","174011321042388",0.00,15.00,0,293.36,297.87,0.0,0.0,0.000,191618.4,191618.4,7585,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437635811,281859.00
07/23/2015 03:15,2,0.000,ALERT,211.93,295.76,59.965,1437635704,"201051344001135","174011321042388",0.00,15.30,0,293.36,297.87,0.0,0.0,0.000,182995.2,182995.2,7569,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437635813,281860.00
07/23/2015 03:15,2,0.000,ALERT,212.61,295.16,59.965,1437635704,"201051344000417","174011321042388",0.00,15.50,0,292.76,296.66,0.0,0.0,0.000,187018.6,187018.6,7583,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437635815,281861.00
07/23/2015 03:15,2,0.000,ALERT,211.93,296.06,59.959,1437635704,"201051344000594","174011321042388",0.00,15.30,0,293.06,297.26,0.0,0.0,0.000,188039.6,188039.6,7593,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437635817,281862.00
07/23/2015 03:15,2,0.000,ALERT,213.51,296.36,59.959,1437635704,"274151322000083","174011321042388",0.00,15.30,0,293.66,297.87,0.0,0.0,0.000,470401.5,470401.5,8891,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437635818,281863.00
07/23/2015 03:15,2,0.000,ALERT,212.38,296.06,59.970,1437635704,"201051344000585","174011321042388",0.00,15.50,0,293.06,297.26,0.0,0.0,0.000,187233.5,187233.5,7586,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437635820,281864.00
07/23/2015 03:15,2,0.000,ALERT,213.51,295.16,59.970,1437635704,"274151322000054","174011321042388",0.00,16.30,0,293.36,297.87,0.0,0.0,0.000,465313.0,465313.0,8461,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437635822,281865.00
07/23/2015 03:15,2,0.000,ALERT,212.38,295.16,59.981,1437635704,"201051344001203","174011321042388",0.00,15.00,0,293.36,299.07,0.0,0.0,0.000,188246.0,188246.0,7595,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437635824,281866.00
07/23/2015 03:15,2,0.000,ALERT,211.93,295.16,59.970,1437635704,"201051344000646","174011321042388",0.00,15.50,0,292.76,296.96,0.0,0.0,0.000,185072.0,185072.0,7580,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437635826,281867.00
07/23/2015 03:15,2,0.000,ALERT,214.19,294.86,59.970,1437635704,"274151322000068","174011321042388",0.00,16.30,0,292.76,296.66,0.0,0.0,0.000,371628.4,371628.4,8592,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437635828,281868.00
07/23/2015 03:15,2,0.000,ALERT,213.96,295.46,59.965,1437635704,"274151322000076","174011321042388",0.00,15.80,0,293.36,297.57,0.0,0.0,0.000,496609.9,496609.9,8867,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437635830,281869.00
07/23/2015 03:15,2,0.000,ALERT,212.16,295.76,59.965,1437635704,"201051344000890","174011321042388",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,189532.7,189532.7,7591,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437635831,281870.00
07/23/2015 03:15,2,0.000,ALERT,212.16,295.16,59.975,1437635704,"201051344000900","174011321042388",0.00,15.30,0,293.06,296.66,0.0,0.0,0.000,190046.8,190046.8,7609,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437635833,281871.00
07/23/2015 03:15,2,0.000,ALERT,212.61,294.56,59.949,1437635704,"201051344000633","174011321042388",0.00,15.00,0,291.55,296.36,0.0,0.0,0.000,179371.5,179371.5,7607,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437635835,281872.00
07/23/2015 03:15,2,0.000,ALERT,212.16,295.16,59.975,1437635704,"201051344000983","174011321042388",0.00,15.30,0,293.66,297.87,0.0,0.0,0.000,186985.4,186985.4,7605,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437635837,281873.00
07/23/2015 03:15,2,0.000,ALERT,212.38,294.56,59.949,1437635704,"201051344000917","174011321042388",0.00,15.80,0,292.16,296.66,0.0,0.0,0.000,190027.4,190027.4,7608,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437635839,281874.00
07/23/2015 03:15,2,0.000,ALERT,212.38,294.56,59.975,1437635704,"201051344000648","174011321042388",0.00,14.30,0,292.76,297.26,0.0,0.0,0.000,185553.8,185553.8,7601,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437635840,281875.00
07/23/2015 03:15,2,0.000,ALERT,212.38,295.46,59.975,1437635704,"201051344001093","174011321042388",0.00,15.80,0,293.36,297.26,0.0,0.0,0.000,188189.0,188189.0,7596,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437635842,281876.00
07/23/2015 03:15,2,0.000,ALERT,212.61,294.86,59.970,1437635704,"201051344000645","174011321042388",0.00,15.50,0,293.06,297.26,0.0,0.0,0.000,186281.2,186281.2,7608,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437635844,281877.00
07/23/2015 03:15,2,0.000,ALERT,213.51,295.16,59.970,1437635704,"274151322000085","174011321042388",0.00,15.30,0,293.36,297.57,0.0,0.0,0.000,467753.8,467753.8,8874,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437635846,281878.00
07/23/2015 03:15,2,0.000,ALERT,212.38,294.56,59.975,1437635704,"201051344000651","174011321042388",0.00,14.30,0,292.76,296.96,0.0,0.0,0.000,185610.1,185610.1,7589,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437635848,281879.00
07/23/2015 03:15,2,0.000,ALERT,212.38,294.86,59.959,1437635704,"201051344000867","174011321042388",0.00,15.80,0,293.06,297.57,0.0,0.0,0.000,178136.1,178136.1,7609,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437635849,281880.00
07/23/2015 03:15,2,0.000,ALERT,212.16,295.76,59.975,1437635704,"201051344001230","174011321042388",0.00,15.30,0,293.66,297.57,0.0,0.0,0.000,189195.7,189195.7,7616,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437635851,281881.00
07/23/2015 03:15,2,0.000,ALERT,212.61,295.46,59.975,1437635704,"201051344000576","174011321042388",0.00,15.30,0,293.36,297.26,0.0,0.0,0.000,185460.1,185460.1,7620,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437635853,281882.00
07/23/2015 03:15,2,0.000,ALERT,212.16,295.46,59.975,1437635704,"201051344000579","174011321042388",0.00,15.30,0,293.66,297.87,0.0,0.0,0.000,192190.3,192190.3,7585,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437635855,281883.00
07/23/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1437635704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,47593.900000034,47593.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437636584,281884.00
07/23/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1437635704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,56245.900000024,56245.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437636584,281885.00
07/23/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1437635704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,57264.900000036,57264.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437636584,281886.00
07/23/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1437635704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,56041.999999999,56041.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437636584,281887.00
07/23/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1437635704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,63953.300000012,63953.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437636584,281888.00
07/23/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1437635704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,54265.800000012,54265.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437636584,281889.00
07/23/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1437635704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,47869.800000012,47869.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437636584,281890.00
07/23/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1437635704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,58936.6,58936.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437636584,281891.00
07/23/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1437635704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,63835.9,63835.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437636584,281892.00
07/23/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1437635704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,54054.600000012,54054.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437636584,281893.00
07/23/2015 03:30,2,0.000,ALERT,211.03,294.56,59.981,1437636603,"201051344000955","174011321042388",0.00,15.50,0,293.36,299.67,0.0,0.0,0.000,191053.4,191053.4,7600,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437636679,281894.00
07/23/2015 03:30,2,0.000,ALERT,212.61,295.76,59.975,1437636603,"274151322000095","174011321042388",0.00,15.00,0,294.56,300.57,0.0,0.0,0.000,490663.8,490663.8,8498,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437636681,281895.00
07/23/2015 03:30,2,0.000,ALERT,211.48,295.16,59.954,1437636603,"201051344000868","174011321042388",0.00,15.00,0,293.96,300.57,0.0,0.0,0.000,177531.8,177531.8,7603,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437636683,281896.00
07/23/2015 03:30,2,0.000,ALERT,212.16,294.86,60.007,1437636603,"201051344000853","174011321042388",0.00,15.00,0,293.06,299.97,0.0,0.0,0.000,183883.9,183883.9,7608,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437636685,281897.00
07/23/2015 03:30,2,0.000,ALERT,212.16,295.76,59.975,1437636603,"201051344000582","174011321042388",0.00,15.00,0,294.26,300.27,0.0,0.0,0.000,183680.1,183680.1,7587,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437636686,281898.00
07/23/2015 03:30,2,0.000,ALERT,211.70,294.56,59.981,1437636603,"201051344000469","174011321042388",0.00,14.70,0,292.16,299.07,0.0,0.0,0.000,179151.4,179151.4,7599,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437636688,281899.00
07/23/2015 03:30,2,0.000,ALERT,211.48,294.86,59.975,1437636603,"201051344000988","174011321042388",0.00,15.30,0,290.95,299.07,0.0,0.0,0.000,178538.4,178538.4,7589,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437636690,281900.00
07/23/2015 03:30,2,0.000,ALERT,211.70,294.56,59.986,1437636603,"201051344001158","174011321042388",0.00,15.00,0,292.46,299.07,0.0,0.0,0.000,184461.5,184461.5,7588,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437636692,281901.00
07/23/2015 03:30,2,0.000,ALERT,211.48,294.56,59.970,1437636603,"201051344001025","174011321042388",0.00,14.70,0,293.06,300.57,0.0,0.0,0.000,188369.5,188369.5,7588,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437636693,281902.00
07/23/2015 03:30,2,0.000,ALERT,211.48,295.46,59.986,1437636603,"201051344000569","174011321042388",0.00,15.30,0,293.66,300.57,0.0,0.0,0.000,191696.2,191696.2,7608,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437636695,281903.00
07/23/2015 03:30,2,0.000,ALERT,212.83,294.26,59.970,1437636603,"274151322000094","174011321042388",0.00,15.30,0,293.06,299.07,0.0,0.0,0.000,372455.4,372455.4,8990,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437636697,281904.00
07/23/2015 03:30,2,0.000,ALERT,211.48,294.86,59.975,1437636603,"201051344000458","174011321042388",0.00,15.80,0,293.66,300.57,0.0,0.0,0.000,187495.9,187495.9,7596,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437636699,281905.00
07/23/2015 03:30,2,0.000,ALERT,212.83,294.56,59.981,1437636603,"274151322000087","174011321042388",0.00,15.50,0,293.06,299.07,0.0,0.0,0.000,443617.1,443617.1,8455,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437636701,281906.00
07/23/2015 03:30,2,0.000,ALERT,212.38,294.86,59.975,1437636603,"274151322000052","174011321042388",0.00,15.80,0,293.36,300.27,0.0,0.0,0.000,474359.8,474359.8,8865,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437636703,281907.00
07/23/2015 03:30,2,0.000,ALERT,211.70,295.16,59.991,1437636603,"201051344001145","174011321042388",0.00,15.00,0,294.26,300.57,0.0,0.0,0.000,192667.5,192667.5,7609,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437636704,281908.00
07/23/2015 03:30,2,0.000,ALERT,211.93,294.86,59.975,1437636603,"201051344000685","174011321042388",0.00,15.30,0,293.36,299.67,0.0,0.0,0.000,191556.8,191556.8,7610,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437636706,281909.00
