ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2015 03:30,2,0.000,ALERT,212.38,294.86,59.970,1437636603,"274151322000088","174011321042388",0.00,16.00,0,293.36,299.67,0.0,0.0,0.000,454842.1,454842.1,8472,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437636708,281910.00
07/23/2015 03:30,2,0.000,ALERT,211.70,295.16,59.959,1437636603,"201051344000438","174011321042388",0.00,15.00,0,293.66,300.27,0.0,0.0,0.000,191618.4,191618.4,7587,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437636710,281911.00
07/23/2015 03:30,2,0.000,ALERT,211.25,294.86,59.975,1437636603,"201051344001135","174011321042388",0.00,15.00,0,293.96,300.57,0.0,0.0,0.000,182995.2,182995.2,7571,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437636712,281912.00
07/23/2015 03:30,2,0.000,ALERT,211.93,294.26,59.959,1437636603,"201051344000417","174011321042388",0.00,15.30,0,293.06,299.07,0.0,0.0,0.000,187018.6,187018.6,7585,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437636714,281913.00
07/23/2015 03:30,2,0.000,ALERT,211.03,294.86,59.975,1437636603,"201051344000594","174011321042388",0.00,15.30,0,293.36,299.67,0.0,0.0,0.000,188039.6,188039.6,7595,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437636716,281914.00
07/23/2015 03:30,2,0.000,ALERT,213.06,295.16,59.970,1437636603,"274151322000083","174011321042388",0.00,15.30,0,293.96,300.27,0.0,0.0,0.000,470401.5,470401.5,8893,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437636717,281915.00
07/23/2015 03:30,2,0.000,ALERT,211.70,294.86,59.949,1437636603,"201051344000585","174011321042388",0.00,15.50,0,293.36,299.67,0.0,0.0,0.000,187233.5,187233.5,7588,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437636719,281916.00
07/23/2015 03:30,2,0.000,ALERT,212.38,294.56,59.970,1437636603,"274151322000054","174011321042388",0.00,16.30,0,293.66,300.27,0.0,0.0,0.000,465313.0,465313.0,8463,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437636721,281917.00
07/23/2015 03:30,2,0.000,ALERT,211.48,294.26,59.975,1437636603,"201051344001203","174011321042388",0.00,15.00,0,293.36,301.47,0.0,0.0,0.000,188246.0,188246.0,7597,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437636723,281918.00
07/23/2015 03:30,2,0.000,ALERT,211.25,294.56,59.991,1437636603,"201051344000646","174011321042388",0.00,15.30,0,293.06,299.37,0.0,0.0,0.000,185072.0,185072.0,7582,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437636725,281919.00
07/23/2015 03:30,2,0.000,ALERT,213.51,294.26,59.949,1437636603,"274151322000068","174011321042388",0.00,16.30,0,293.06,299.07,0.0,0.0,0.000,371628.4,371628.4,8594,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437636726,281920.00
07/23/2015 03:30,2,0.000,ALERT,213.06,294.86,59.965,1437636603,"274151322000076","174011321042388",0.00,15.80,0,293.36,299.97,0.0,0.0,0.000,496609.9,496609.9,8869,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437636728,281921.00
07/23/2015 03:30,2,0.000,ALERT,211.25,295.16,59.933,1437636603,"201051344000890","174011321042388",0.00,15.50,0,293.36,300.87,0.0,0.0,0.000,189532.7,189532.7,7593,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437636730,281922.00
07/23/2015 03:30,2,0.000,ALERT,211.25,294.26,59.970,1437636603,"201051344000900","174011321042388",0.00,15.00,0,293.06,299.37,0.0,0.0,0.000,190046.8,190046.8,7611,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437636732,281923.00
07/23/2015 03:30,2,0.000,ALERT,211.93,293.96,59.965,1437636603,"201051344000633","174011321042388",0.00,15.00,0,291.55,298.77,0.0,0.0,0.000,179371.5,179371.5,7609,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437636734,281924.00
07/23/2015 03:30,2,0.000,ALERT,211.25,294.86,59.975,1437636603,"201051344000983","174011321042388",0.00,15.30,0,293.66,300.27,0.0,0.0,0.000,186985.4,186985.4,7607,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437636736,281925.00
07/23/2015 03:30,2,0.000,ALERT,211.70,294.26,59.970,1437636603,"201051344000917","174011321042388",0.00,15.80,0,292.46,299.07,0.0,0.0,0.000,190027.4,190027.4,7610,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437636738,281926.00
07/23/2015 03:30,2,0.000,ALERT,211.70,293.96,59.970,1437636603,"201051344000648","174011321042388",0.00,14.70,0,292.76,299.97,0.0,0.0,0.000,185553.8,185553.8,7603,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437636740,281927.00
07/23/2015 03:30,2,0.000,ALERT,211.48,294.86,59.975,1437636603,"201051344001093","174011321042388",0.00,15.50,0,293.66,299.67,0.0,0.0,0.000,188189.0,188189.0,7598,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437636741,281928.00
07/23/2015 03:30,2,0.000,ALERT,211.93,294.56,59.970,1437636603,"201051344000645","174011321042388",0.00,15.30,0,293.06,299.67,0.0,0.0,0.000,186281.2,186281.2,7610,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437636743,281929.00
07/23/2015 03:30,2,0.000,ALERT,212.83,295.16,59.970,1437636603,"274151322000085","174011321042388",0.00,15.30,0,293.66,299.97,0.0,0.0,0.000,467753.8,467753.8,8876,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437636745,281930.00
07/23/2015 03:30,2,0.000,ALERT,211.70,293.96,59.975,1437636603,"201051344000651","174011321042388",0.00,14.30,0,292.76,299.37,0.0,0.0,0.000,185610.1,185610.1,7591,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437636747,281931.00
07/23/2015 03:30,2,0.000,ALERT,211.70,294.26,60.007,1437636603,"201051344000867","174011321042388",0.00,15.50,0,292.76,299.97,0.0,0.0,0.000,178136.1,178136.1,7611,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437636749,281932.00
07/23/2015 03:30,2,0.000,ALERT,211.48,295.16,59.975,1437636603,"201051344001230","174011321042388",0.00,15.00,0,293.66,299.97,0.0,0.0,0.000,189195.7,189195.7,7618,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437636750,281933.00
07/23/2015 03:30,2,0.000,ALERT,211.93,295.16,59.975,1437636603,"201051344000576","174011321042388",0.00,15.00,0,293.36,299.67,0.0,0.0,0.000,185460.1,185460.1,7622,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437636752,281934.00
07/23/2015 03:30,2,0.000,ALERT,211.48,295.16,59.975,1437636603,"201051344000579","174011321042388",0.00,15.50,0,293.66,300.27,0.0,0.0,0.000,192190.3,192190.3,7587,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437636754,281935.00
07/23/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1437636603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,54265.800000012,54265.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437637483,281936.00
07/23/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1437636603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,47869.800000012,47869.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437637483,281937.00
07/23/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1437636603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,58936.6,58936.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437637483,281938.00
07/23/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1437636603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,63835.9,63835.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437637483,281939.00
07/23/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1437636603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,54054.600000012,54054.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437637483,281940.00
07/23/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1437636603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,47593.900000034,47593.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437637483,281941.00
07/23/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1437636603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,56245.900000024,56245.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437637483,281942.00
07/23/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1437636603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,57264.900000036,57264.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437637483,281943.00
07/23/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1437636603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,56041.999999999,56041.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437637483,281944.00
07/23/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1437636603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,63953.300000012,63953.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437637483,281945.00
07/23/2015 03:45,2,0.000,ALERT,211.03,294.56,59.991,1437637503,"201051344000955","174011321042388",0.00,15.30,0,292.46,296.36,0.0,0.0,0.000,191053.4,191053.4,7602,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437637578,281946.00
07/23/2015 03:45,2,0.000,ALERT,212.61,295.76,59.991,1437637503,"274151322000095","174011321042388",0.00,15.00,0,293.66,297.26,0.0,0.0,0.000,490663.8,490663.8,8500,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437637580,281947.00
07/23/2015 03:45,2,0.000,ALERT,211.25,295.16,59.996,1437637503,"201051344000868","174011321042388",0.00,15.00,0,293.36,297.26,0.0,0.0,0.000,177531.8,177531.8,7605,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437637582,281948.00
07/23/2015 03:45,2,0.000,ALERT,211.93,294.56,59.991,1437637503,"201051344000853","174011321042388",0.00,14.70,0,292.46,296.66,0.0,0.0,0.000,183883.9,183883.9,7610,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437637583,281949.00
07/23/2015 03:45,2,0.000,ALERT,211.93,295.76,59.991,1437637503,"201051344000582","174011321042388",0.00,14.70,0,293.36,297.26,0.0,0.0,0.000,183680.1,183680.1,7589,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437637585,281950.00
07/23/2015 03:45,2,0.000,ALERT,211.25,294.56,59.991,1437637503,"201051344000469","174011321042388",0.00,14.30,0,291.55,296.06,0.0,0.0,0.000,179151.4,179151.4,7601,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437637587,281951.00
07/23/2015 03:45,2,0.000,ALERT,211.25,294.26,59.996,1437637503,"201051344000988","174011321042388",0.00,15.30,0,290.35,296.36,0.0,0.0,0.000,178538.4,178538.4,7591,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437637589,281952.00
07/23/2015 03:45,2,0.000,ALERT,211.25,293.96,60.023,1437637503,"201051344001158","174011321042388",0.00,14.70,0,292.16,296.06,0.0,0.0,0.000,184461.5,184461.5,7590,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437637591,281953.00
07/23/2015 03:45,2,0.000,ALERT,211.25,293.96,59.986,1437637503,"201051344001025","174011321042388",0.00,14.70,0,292.16,296.96,0.0,0.0,0.000,188369.5,188369.5,7590,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437637593,281954.00
07/23/2015 03:45,2,0.000,ALERT,211.25,295.16,60.018,1437637503,"201051344000569","174011321042388",0.00,15.00,0,293.06,297.26,0.0,0.0,0.000,191696.2,191696.2,7610,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437637594,281955.00
07/23/2015 03:45,2,0.000,ALERT,212.61,293.96,59.986,1437637503,"274151322000094","174011321042388",0.00,15.00,0,292.46,296.06,0.0,0.0,0.000,372455.4,372455.4,8992,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437637596,281956.00
07/23/2015 03:45,2,0.000,ALERT,211.03,294.56,60.007,1437637503,"201051344000458","174011321042388",0.00,15.50,0,292.76,297.26,0.0,0.0,0.000,187495.9,187495.9,7598,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437637598,281957.00
07/23/2015 03:45,2,0.000,ALERT,212.83,294.26,59.981,1437637503,"274151322000087","174011321042388",0.00,15.50,0,291.85,295.76,0.0,0.0,0.000,443617.1,443617.1,8457,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437637600,281958.00
07/23/2015 03:45,2,0.000,ALERT,212.16,294.26,59.986,1437637503,"274151322000052","174011321042388",0.00,15.80,0,292.46,296.96,0.0,0.0,0.000,474359.8,474359.8,8867,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437637602,281959.00
07/23/2015 03:45,2,0.000,ALERT,211.70,295.16,59.996,1437637503,"201051344001145","174011321042388",0.00,15.00,0,293.06,297.26,0.0,0.0,0.000,192667.5,192667.5,7611,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437637603,281960.00
07/23/2015 03:45,2,0.000,ALERT,211.70,294.56,59.991,1437637503,"201051344000685","174011321042388",0.00,15.00,0,292.76,296.66,0.0,0.0,0.000,191556.8,191556.8,7612,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437637605,281961.00
07/23/2015 03:45,2,0.000,ALERT,212.16,294.56,59.996,1437637503,"274151322000088","174011321042388",0.00,15.80,0,292.46,296.36,0.0,0.0,0.000,454842.1,454842.1,8474,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437637607,281962.00
07/23/2015 03:45,2,0.000,ALERT,211.48,294.86,60.002,1437637503,"201051344000438","174011321042388",0.00,14.70,0,293.06,296.96,0.0,0.0,0.000,191618.4,191618.4,7589,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437637609,281963.00
07/23/2015 03:45,2,0.000,ALERT,211.25,294.56,59.991,1437637503,"201051344001135","174011321042388",0.00,15.00,0,293.06,297.26,0.0,0.0,0.000,182995.2,182995.2,7573,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437637611,281964.00
07/23/2015 03:45,2,0.000,ALERT,211.70,293.96,59.996,1437637503,"201051344000417","174011321042388",0.00,15.30,0,292.16,295.76,0.0,0.0,0.000,187018.6,187018.6,7587,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437637613,281965.00
07/23/2015 03:45,2,0.000,ALERT,211.03,294.86,59.996,1437637503,"201051344000594","174011321042388",0.00,15.30,0,292.46,296.36,0.0,0.0,0.000,188039.6,188039.6,7597,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437637615,281966.00
07/23/2015 03:45,2,0.000,ALERT,212.61,295.16,59.996,1437637503,"274151322000083","174011321042388",0.00,15.30,0,293.06,296.96,0.0,0.0,0.000,470401.5,470401.5,8895,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437637616,281967.00
07/23/2015 03:45,2,0.000,ALERT,211.70,294.86,59.991,1437637503,"201051344000585","174011321042388",0.00,15.50,0,292.46,296.36,0.0,0.0,0.000,187233.5,187233.5,7590,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437637618,281968.00
07/23/2015 03:45,2,0.000,ALERT,212.61,295.16,59.965,1437637503,"274151322000054","174011321042388",0.00,16.00,0,292.76,296.96,0.0,0.0,0.000,465313.0,465313.0,8465,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437637620,281969.00
07/23/2015 03:45,2,0.000,ALERT,211.48,294.56,59.991,1437637503,"201051344001203","174011321042388",0.00,15.00,0,292.76,298.17,0.0,0.0,0.000,188246.0,188246.0,7599,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437637622,281970.00
07/23/2015 03:45,2,0.000,ALERT,211.25,294.86,59.991,1437637503,"201051344000646","174011321042388",0.00,15.30,0,292.16,296.36,0.0,0.0,0.000,185072.0,185072.0,7584,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437637624,281971.00
07/23/2015 03:45,2,0.000,ALERT,213.51,294.56,59.975,1437637503,"274151322000068","174011321042388",0.00,16.30,0,292.16,295.76,0.0,0.0,0.000,371628.4,371628.4,8596,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437637626,281972.00
07/23/2015 03:45,2,0.000,ALERT,213.29,295.16,59.991,1437637503,"274151322000076","174011321042388",0.00,15.80,0,292.76,296.66,0.0,0.0,0.000,496609.9,496609.9,8871,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437637628,281973.00
07/23/2015 03:45,2,0.000,ALERT,211.48,295.76,59.986,1437637503,"201051344000890","174011321042388",0.00,15.30,0,293.06,297.57,0.0,0.0,0.000,189532.7,189532.7,7595,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437637629,281974.00
07/23/2015 03:45,2,0.000,ALERT,211.48,294.86,59.996,1437637503,"201051344000900","174011321042388",0.00,15.00,0,292.16,296.06,0.0,0.0,0.000,190046.8,190046.8,7613,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437637631,281975.00
07/23/2015 03:45,2,0.000,ALERT,211.93,294.26,59.949,1437637503,"201051344000633","174011321042388",0.00,14.70,0,290.65,295.46,0.0,0.0,0.000,179371.5,179371.5,7611,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437637633,281976.00
07/23/2015 03:45,2,0.000,ALERT,211.48,295.16,59.986,1437637503,"201051344000983","174011321042388",0.00,15.00,0,293.06,296.96,0.0,0.0,0.000,186985.4,186985.4,7609,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437637635,281977.00
07/23/2015 03:45,2,0.000,ALERT,211.70,294.56,59.986,1437637503,"201051344000917","174011321042388",0.00,15.50,0,291.25,295.76,0.0,0.0,0.000,190027.4,190027.4,7612,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437637637,281978.00
07/23/2015 03:45,2,0.000,ALERT,211.70,294.26,59.991,1437637503,"201051344000648","174011321042388",0.00,14.30,0,292.16,296.66,0.0,0.0,0.000,185553.8,185553.8,7605,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437637639,281979.00
07/23/2015 03:45,2,0.000,ALERT,211.48,295.16,59.991,1437637503,"201051344001093","174011321042388",0.00,15.50,0,292.76,296.36,0.0,0.0,0.000,188189.0,188189.0,7600,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437637640,281980.00
07/23/2015 03:45,2,0.000,ALERT,211.93,294.86,59.981,1437637503,"201051344000645","174011321042388",0.00,15.30,0,292.46,296.36,0.0,0.0,0.000,186281.2,186281.2,7612,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437637642,281981.00
07/23/2015 03:45,2,0.000,ALERT,212.83,294.86,59.991,1437637503,"274151322000085","174011321042388",0.00,15.30,0,292.76,296.66,0.0,0.0,0.000,467753.8,467753.8,8878,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437637644,281982.00
07/23/2015 03:45,2,0.000,ALERT,211.70,294.26,59.986,1437637503,"201051344000651","174011321042388",0.00,14.30,0,292.16,296.06,0.0,0.0,0.000,185610.1,185610.1,7593,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437637646,281983.00
07/23/2015 03:45,2,0.000,ALERT,211.70,294.56,59.986,1437637503,"201051344000867","174011321042388",0.00,15.50,0,292.46,296.66,0.0,0.0,0.000,178136.1,178136.1,7613,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437637648,281984.00
07/23/2015 03:45,2,0.000,ALERT,211.48,295.46,59.986,1437637503,"201051344001230","174011321042388",0.00,15.00,0,293.06,296.66,0.0,0.0,0.000,189195.7,189195.7,7620,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437637649,281985.00
07/23/2015 03:45,2,0.000,ALERT,211.93,295.46,59.959,1437637503,"201051344000576","174011321042388",0.00,15.00,0,292.46,296.66,0.0,0.0,0.000,185460.1,185460.1,7624,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437637651,281986.00
07/23/2015 03:45,2,0.000,ALERT,211.25,295.16,59.959,1437637503,"201051344000579","174011321042388",0.00,15.30,0,293.36,296.96,0.0,0.0,0.000,192190.3,192190.3,7589,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437637653,281987.00
07/23/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1437637503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,47593.900000034,47593.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437638383,281988.00
07/23/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1437637503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,56245.900000024,56245.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437638383,281989.00
07/23/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1437637503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,57264.900000036,57264.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437638383,281990.00
07/23/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1437637503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,56041.999999999,56041.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437638383,281991.00
07/23/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1437637503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,63953.300000012,63953.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437638383,281992.00
07/23/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1437637503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,54265.800000012,54265.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437638383,281993.00
07/23/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1437637503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,47869.800000012,47869.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437638383,281994.00
07/23/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1437637503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,58936.6,58936.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437638383,281995.00
07/23/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1437637503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,63835.9,63835.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437638383,281996.00
07/23/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1437637503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,54054.600000012,54054.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437638383,281997.00
07/23/2015 04:00,2,0.000,ALERT,211.48,295.16,59.981,1437638403,"201051344000955","174011321042388",0.00,15.30,0,293.06,296.66,0.0,0.0,0.000,191053.4,191053.4,7604,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437638481,281998.00
07/23/2015 04:00,2,0.000,ALERT,212.83,296.06,59.991,1437638403,"274151322000095","174011321042388",0.00,14.70,0,294.26,297.87,0.0,0.0,0.000,490663.8,490663.8,8502,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437638482,281999.00
07/23/2015 04:00,2,0.000,ALERT,211.48,295.46,59.975,1437638403,"201051344000868","174011321042388",0.00,15.00,0,293.06,297.57,0.0,0.0,0.000,177531.8,177531.8,7607,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437638484,282000.00
07/23/2015 04:00,2,0.000,ALERT,212.16,294.86,59.959,1437638403,"201051344000853","174011321042388",0.00,14.70,0,292.76,296.96,0.0,0.0,0.000,183883.9,183883.9,7612,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437638486,282001.00
07/23/2015 04:00,2,0.000,ALERT,212.38,296.06,59.975,1437638403,"201051344000582","174011321042388",0.00,14.70,0,293.96,297.57,0.0,0.0,0.000,183680.1,183680.1,7591,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437638488,282002.00
07/23/2015 04:00,2,0.000,ALERT,211.70,294.56,59.965,1437638403,"201051344000469","174011321042388",0.00,14.30,0,291.85,296.06,0.0,0.0,0.000,179151.4,179151.4,7603,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437638490,282003.00
07/23/2015 04:00,2,0.000,ALERT,211.48,294.86,59.975,1437638403,"201051344000988","174011321042388",0.00,15.30,0,290.05,296.36,0.0,0.0,0.000,178538.4,178538.4,7593,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437638492,282004.00
07/23/2015 04:00,2,0.000,ALERT,211.70,294.86,59.975,1437638403,"201051344001158","174011321042388",0.00,14.70,0,292.16,296.06,0.0,0.0,0.000,184461.5,184461.5,7592,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437638493,282005.00
07/23/2015 04:00,2,0.000,ALERT,211.70,294.56,59.975,1437638403,"201051344001025","174011321042388",0.00,14.70,0,292.16,297.57,0.0,0.0,0.000,188369.5,188369.5,7592,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437638495,282006.00
07/23/2015 04:00,2,0.000,ALERT,211.70,295.16,59.965,1437638403,"201051344000569","174011321042388",0.00,15.00,0,292.76,297.57,0.0,0.0,0.000,191696.2,191696.2,7612,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437638497,282007.00
07/23/2015 04:00,2,0.000,ALERT,213.06,294.56,59.965,1437638403,"274151322000094","174011321042388",0.00,15.00,0,292.76,296.36,0.0,0.0,0.000,372455.4,372455.4,8994,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437638499,282008.00
07/23/2015 04:00,2,0.000,ALERT,211.48,294.86,59.965,1437638403,"201051344000458","174011321042388",0.00,15.50,0,292.46,297.57,0.0,0.0,0.000,187495.9,187495.9,7600,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437638501,282009.00
07/23/2015 04:00,2,0.000,ALERT,213.06,294.86,59.965,1437638403,"274151322000087","174011321042388",0.00,15.50,0,292.16,296.36,0.0,0.0,0.000,443617.1,443617.1,8459,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437638502,282010.00
07/23/2015 04:00,2,0.000,ALERT,212.83,295.76,59.970,1437638403,"274151322000052","174011321042388",0.00,15.80,0,293.06,297.26,0.0,0.0,0.000,474359.8,474359.8,8869,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437638504,282011.00
07/23/2015 04:00,2,0.000,ALERT,211.93,295.16,59.970,1437638403,"201051344001145","174011321042388",0.00,14.70,0,293.36,297.87,0.0,0.0,0.000,192667.5,192667.5,7613,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437638506,282012.00
07/23/2015 04:00,2,0.000,ALERT,212.16,294.86,59.959,1437638403,"201051344000685","174011321042388",0.00,15.00,0,293.06,296.66,0.0,0.0,0.000,191556.8,191556.8,7614,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437638508,282013.00
07/23/2015 04:00,2,0.000,ALERT,212.38,294.56,59.949,1437638403,"274151322000088","174011321042388",0.00,15.50,0,293.06,296.66,0.0,0.0,0.000,454842.1,454842.1,8476,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437638510,282014.00
07/23/2015 04:00,2,0.000,ALERT,211.93,295.16,59.970,1437638403,"201051344000438","174011321042388",0.00,14.70,0,292.76,297.26,0.0,0.0,0.000,191618.4,191618.4,7591,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437638512,282015.00
07/23/2015 04:00,2,0.000,ALERT,211.48,294.86,59.981,1437638403,"201051344001135","174011321042388",0.00,15.00,0,293.06,297.57,0.0,0.0,0.000,182995.2,182995.2,7575,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437638514,282016.00
07/23/2015 04:00,2,0.000,ALERT,211.93,294.56,59.965,1437638403,"201051344000417","174011321042388",0.00,15.00,0,292.16,296.06,0.0,0.0,0.000,187018.6,187018.6,7589,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437638515,282017.00
07/23/2015 04:00,2,0.000,ALERT,211.48,295.16,59.965,1437638403,"201051344000594","174011321042388",0.00,15.00,0,292.46,296.66,0.0,0.0,0.000,188039.6,188039.6,7599,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437638517,282018.00
07/23/2015 04:00,2,0.000,ALERT,213.06,295.46,59.954,1437638403,"274151322000083","174011321042388",0.00,15.00,0,293.36,297.26,0.0,0.0,0.000,470401.5,470401.5,8897,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437638520,282019.00
07/23/2015 04:00,2,0.000,ALERT,211.93,295.46,59.954,1437638403,"201051344000585","174011321042388",0.00,15.30,0,292.46,296.66,0.0,0.0,0.000,187233.5,187233.5,7592,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437638521,282020.00
07/23/2015 04:00,2,0.000,ALERT,212.83,295.16,59.949,1437638403,"274151322000054","174011321042388",0.00,16.00,0,293.66,297.26,0.0,0.0,0.000,465313.0,465313.0,8467,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437638523,282021.00
07/23/2015 04:00,2,0.000,ALERT,211.70,294.86,59.949,1437638403,"201051344001203","174011321042388",0.00,14.70,0,293.06,298.77,0.0,0.0,0.000,188246.0,188246.0,7601,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437638525,282022.00
07/23/2015 04:00,2,0.000,ALERT,211.48,295.16,59.954,1437638403,"201051344000646","174011321042388",0.00,15.00,0,292.76,296.36,0.0,0.0,0.000,185072.0,185072.0,7586,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437638527,282023.00
07/23/2015 04:00,2,0.000,ALERT,213.74,294.56,59.912,1437638403,"274151322000068","174011321042388",0.00,16.30,0,293.06,296.06,0.0,0.0,0.000,371628.4,371628.4,8598,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437638529,282024.00
07/23/2015 04:00,2,0.000,ALERT,213.51,294.86,59.944,1437638403,"274151322000076","174011321042388",0.00,15.80,0,293.66,296.96,0.0,0.0,0.000,496609.9,496609.9,8873,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437638531,282025.00
07/23/2015 04:00,2,0.000,ALERT,211.70,295.76,59.959,1437638403,"201051344000890","174011321042388",0.00,15.00,0,293.96,297.87,0.0,0.0,0.000,189532.7,189532.7,7597,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437638533,282026.00
07/23/2015 04:00,2,0.000,ALERT,211.70,295.16,59.959,1437638403,"201051344000900","174011321042388",0.00,14.70,0,292.46,296.36,0.0,0.0,0.000,190046.8,190046.8,7615,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437638535,282027.00
07/23/2015 04:00,2,0.000,ALERT,212.16,294.56,59.996,1437638403,"201051344000633","174011321042388",0.00,14.70,0,291.25,295.76,0.0,0.0,0.000,179371.5,179371.5,7613,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437638537,282028.00
07/23/2015 04:00,2,0.000,ALERT,211.70,295.16,59.954,1437638403,"201051344000983","174011321042388",0.00,15.00,0,293.36,297.26,0.0,0.0,0.000,186985.4,186985.4,7611,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437638538,282029.00
07/23/2015 04:00,2,0.000,ALERT,211.93,294.86,59.938,1437638403,"201051344000917","174011321042388",0.00,15.50,0,292.16,296.06,0.0,0.0,0.000,190027.4,190027.4,7614,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437638540,282030.00
07/23/2015 04:00,2,0.000,ALERT,211.93,294.26,59.965,1437638403,"201051344000648","174011321042388",0.00,14.30,0,292.46,296.96,0.0,0.0,0.000,185553.8,185553.8,7607,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437638542,282031.00
07/23/2015 04:00,2,0.000,ALERT,211.70,294.86,59.954,1437638403,"201051344001093","174011321042388",0.00,15.50,0,293.36,296.66,0.0,0.0,0.000,188189.0,188189.0,7602,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437638544,282032.00
07/23/2015 04:00,2,0.000,ALERT,212.16,294.56,59.954,1437638403,"201051344000645","174011321042388",0.00,15.30,0,293.06,296.66,0.0,0.0,0.000,186281.2,186281.2,7614,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437638545,282033.00
07/23/2015 04:00,2,0.000,ALERT,212.83,295.46,59.944,1437638403,"274151322000085","174011321042388",0.00,15.30,0,293.66,296.96,0.0,0.0,0.000,467753.8,467753.8,8880,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437638547,282034.00
07/23/2015 04:00,2,0.000,ALERT,211.70,294.26,59.954,1437638403,"201051344000651","174011321042388",0.00,14.30,0,292.46,296.36,0.0,0.0,0.000,185610.1,185610.1,7595,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437638549,282035.00
07/23/2015 04:00,2,0.000,ALERT,211.93,294.26,59.954,1437638403,"201051344000867","174011321042388",0.00,15.30,0,292.46,297.26,0.0,0.0,0.000,178136.1,178136.1,7615,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437638551,282036.00
07/23/2015 04:00,2,0.000,ALERT,211.70,295.16,59.954,1437638403,"201051344001230","174011321042388",0.00,14.70,0,293.36,296.96,0.0,0.0,0.000,189195.7,189195.7,7622,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437638553,282037.00
07/23/2015 04:00,2,0.000,ALERT,211.93,295.16,59.949,1437638403,"201051344000576","174011321042388",0.00,14.70,0,293.36,296.66,0.0,0.0,0.000,185460.1,185460.1,7626,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437638554,282038.00
07/23/2015 04:00,2,0.000,ALERT,211.48,295.16,59.949,1437638403,"201051344000579","174011321042388",0.00,15.30,0,293.36,297.57,0.0,0.0,0.000,192190.3,192190.3,7591,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437638556,282039.00
07/23/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1437638403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,54054.600000012,54054.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437639283,282040.00
07/23/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1437638403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,47593.900000034,47593.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437639283,282041.00
07/23/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1437638403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,56245.900000024,56245.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437639283,282042.00
07/23/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1437638403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,57264.900000036,57264.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437639283,282043.00
07/23/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1437638403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,56041.999999999,56041.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437639283,282044.00
07/23/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1437638403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,63953.300000012,63953.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437639283,282045.00
07/23/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1437638403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,54265.800000012,54265.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437639284,282046.00
07/23/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1437638403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,47869.800000012,47869.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437639284,282047.00
07/23/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1437638403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,58936.6,58936.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437639284,282048.00
07/23/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1437638403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,63835.9,63835.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437639284,282049.00
07/23/2015 04:15,2,0.000,ALERT,211.93,294.56,59.954,1437639303,"201051344000955","174011321042388",0.00,15.30,0,291.55,296.96,0.0,0.0,0.000,191053.4,191053.4,7606,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437639379,282050.00
07/23/2015 04:15,2,0.000,ALERT,213.51,295.76,59.954,1437639303,"274151322000095","174011321042388",0.00,14.70,0,292.76,297.57,0.0,0.0,0.000,490663.8,490663.8,8504,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437639381,282051.00
07/23/2015 04:15,2,0.000,ALERT,211.93,294.86,59.965,1437639303,"201051344000868","174011321042388",0.00,14.70,0,292.16,297.57,0.0,0.0,0.000,177531.8,177531.8,7609,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437639383,282052.00
07/23/2015 04:15,2,0.000,ALERT,212.61,294.26,59.959,1437639303,"201051344000853","174011321042388",0.00,14.70,0,291.85,296.96,0.0,0.0,0.000,183883.9,183883.9,7614,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437639384,282053.00
07/23/2015 04:15,2,0.000,ALERT,212.83,295.46,59.965,1437639303,"201051344000582","174011321042388",0.00,14.30,0,292.46,297.57,0.0,0.0,0.000,183680.1,183680.1,7593,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437639386,282054.00
07/23/2015 04:15,2,0.000,ALERT,212.38,294.56,59.959,1437639303,"201051344000469","174011321042388",0.00,14.30,0,290.65,296.36,0.0,0.0,0.000,179151.4,179151.4,7605,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437639388,282055.00
07/23/2015 04:15,2,0.000,ALERT,212.16,294.26,59.959,1437639303,"201051344000988","174011321042388",0.00,15.00,0,289.15,296.06,0.0,0.0,0.000,178538.4,178538.4,7595,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437639390,282056.00
07/23/2015 04:15,2,0.000,ALERT,212.16,294.26,59.965,1437639303,"201051344001158","174011321042388",0.00,14.70,0,290.95,296.06,0.0,0.0,0.000,184461.5,184461.5,7594,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437639392,282057.00
07/23/2015 04:15,2,0.000,ALERT,212.16,293.96,59.970,1437639303,"201051344001025","174011321042388",0.00,14.30,0,291.25,297.26,0.0,0.0,0.000,188369.5,188369.5,7594,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437639394,282058.00
