ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2015 04:15,2,0.000,ALERT,212.16,294.86,59.959,1437639303,"201051344000569","174011321042388",0.00,14.70,0,292.16,297.57,0.0,0.0,0.000,191696.2,191696.2,7614,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437639395,282059.00
07/23/2015 04:15,2,0.000,ALERT,213.74,294.56,59.959,1437639303,"274151322000094","174011321042388",0.00,15.00,0,291.25,296.36,0.0,0.0,0.000,372455.4,372455.4,8996,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437639397,282060.00
07/23/2015 04:15,2,0.000,ALERT,212.16,294.56,59.954,1437639303,"201051344000458","174011321042388",0.00,15.50,0,291.85,297.26,0.0,0.0,0.000,187495.9,187495.9,7602,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437639399,282061.00
07/23/2015 04:15,2,0.000,ALERT,213.74,294.56,59.949,1437639303,"274151322000087","174011321042388",0.00,15.30,0,291.25,296.06,0.0,0.0,0.000,443617.1,443617.1,8461,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437639401,282062.00
07/23/2015 04:15,2,0.000,ALERT,213.51,294.86,59.991,1437639303,"274151322000052","174011321042388",0.00,15.80,0,291.55,297.26,0.0,0.0,0.000,474359.8,474359.8,8871,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437639403,282063.00
07/23/2015 04:15,2,0.000,ALERT,212.61,295.46,59.959,1437639303,"201051344001145","174011321042388",0.00,14.70,0,292.16,297.57,0.0,0.0,0.000,192667.5,192667.5,7615,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437639405,282064.00
07/23/2015 04:15,2,0.000,ALERT,212.83,295.16,59.959,1437639303,"201051344000685","174011321042388",0.00,15.00,0,291.55,296.66,0.0,0.0,0.000,191556.8,191556.8,7616,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437639407,282065.00
07/23/2015 04:15,2,0.000,ALERT,213.51,294.86,59.949,1437639303,"274151322000088","174011321042388",0.00,15.80,0,291.55,296.66,0.0,0.0,0.000,454842.1,454842.1,8478,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437639408,282066.00
07/23/2015 04:15,2,0.000,ALERT,212.61,295.16,59.959,1437639303,"201051344000438","174011321042388",0.00,14.70,0,292.16,297.26,0.0,0.0,0.000,191618.4,191618.4,7593,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437639410,282067.00
07/23/2015 04:15,2,0.000,ALERT,212.16,295.16,59.970,1437639303,"201051344001135","174011321042388",0.00,15.00,0,292.16,297.26,0.0,0.0,0.000,182995.2,182995.2,7577,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437639412,282068.00
07/23/2015 04:15,2,0.000,ALERT,212.83,294.56,59.959,1437639303,"201051344000417","174011321042388",0.00,15.00,0,291.25,296.06,0.0,0.0,0.000,187018.6,187018.6,7591,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437639414,282069.00
07/23/2015 04:15,2,0.000,ALERT,212.16,295.46,59.965,1437639303,"201051344000594","174011321042388",0.00,15.00,0,291.25,296.96,0.0,0.0,0.000,188039.6,188039.6,7601,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437639416,282070.00
07/23/2015 04:15,2,0.000,ALERT,213.74,295.16,59.959,1437639303,"274151322000083","174011321042388",0.00,15.00,0,292.16,297.26,0.0,0.0,0.000,470401.5,470401.5,8899,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437639417,282071.00
07/23/2015 04:15,2,0.000,ALERT,212.83,295.46,59.965,1437639303,"201051344000585","174011321042388",0.00,15.30,0,291.25,296.66,0.0,0.0,0.000,187233.5,187233.5,7594,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437639419,282072.00
07/23/2015 04:15,2,0.000,ALERT,213.74,295.76,59.965,1437639303,"274151322000054","174011321042388",0.00,16.00,0,291.85,297.26,0.0,0.0,0.000,465313.0,465313.0,8469,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437639421,282073.00
07/23/2015 04:15,2,0.000,ALERT,212.61,294.86,59.965,1437639303,"201051344001203","174011321042388",0.00,14.70,0,291.85,298.47,0.0,0.0,0.000,188246.0,188246.0,7603,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437639423,282074.00
07/23/2015 04:15,2,0.000,ALERT,212.16,295.16,59.986,1437639303,"201051344000646","174011321042388",0.00,15.00,0,291.25,296.66,0.0,0.0,0.000,185072.0,185072.0,7588,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437639425,282075.00
07/23/2015 04:15,2,0.000,ALERT,214.41,294.56,59.949,1437639303,"274151322000068","174011321042388",0.00,16.00,0,291.25,296.06,0.0,0.0,0.000,371628.4,371628.4,8600,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437639427,282076.00
07/23/2015 04:15,2,0.000,ALERT,214.41,294.86,59.975,1437639303,"274151322000076","174011321042388",0.00,15.50,0,291.25,296.96,0.0,0.0,0.000,496609.9,496609.9,8875,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437639428,282077.00
07/23/2015 04:15,2,0.000,ALERT,212.38,295.46,59.981,1437639303,"201051344000890","174011321042388",0.00,15.00,0,292.46,298.17,0.0,0.0,0.000,189532.7,189532.7,7599,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437639430,282078.00
07/23/2015 04:15,2,0.000,ALERT,212.16,294.56,59.970,1437639303,"201051344000900","174011321042388",0.00,14.70,0,291.25,296.66,0.0,0.0,0.000,190046.8,190046.8,7617,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437639432,282079.00
07/23/2015 04:15,2,0.000,ALERT,212.83,294.26,60.002,1437639303,"201051344000633","174011321042388",0.00,14.70,0,289.75,296.06,0.0,0.0,0.000,179371.5,179371.5,7615,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437639434,282080.00
07/23/2015 04:15,2,0.000,ALERT,212.38,294.86,59.975,1437639303,"201051344000983","174011321042388",0.00,14.70,0,292.16,297.26,0.0,0.0,0.000,186985.4,186985.4,7613,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437639436,282081.00
07/23/2015 04:15,2,0.000,ALERT,212.61,294.56,59.986,1437639303,"201051344000917","174011321042388",0.00,15.50,0,290.35,296.06,0.0,0.0,0.000,190027.4,190027.4,7616,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437639438,282082.00
07/23/2015 04:15,2,0.000,ALERT,212.61,294.26,59.975,1437639303,"201051344000648","174011321042388",0.00,14.30,0,291.25,296.96,0.0,0.0,0.000,185553.8,185553.8,7609,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437639439,282083.00
07/23/2015 04:15,2,0.000,ALERT,212.38,294.86,59.981,1437639303,"201051344001093","174011321042388",0.00,15.30,0,291.55,296.66,0.0,0.0,0.000,188189.0,188189.0,7604,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437639441,282084.00
07/23/2015 04:15,2,0.000,ALERT,212.83,294.56,59.981,1437639303,"201051344000645","174011321042388",0.00,15.00,0,291.55,296.66,0.0,0.0,0.000,186281.2,186281.2,7616,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437639443,282085.00
07/23/2015 04:15,2,0.000,ALERT,213.96,294.56,59.981,1437639303,"274151322000085","174011321042388",0.00,15.30,0,291.85,296.96,0.0,0.0,0.000,467753.8,467753.8,8882,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437639445,282086.00
07/23/2015 04:15,2,0.000,ALERT,212.61,294.26,59.986,1437639303,"201051344000651","174011321042388",0.00,14.00,0,291.25,296.36,0.0,0.0,0.000,185610.1,185610.1,7597,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437639447,282087.00
07/23/2015 04:15,2,0.000,ALERT,212.61,294.26,59.965,1437639303,"201051344000867","174011321042388",0.00,15.50,0,291.55,297.26,0.0,0.0,0.000,178136.1,178136.1,7617,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437639448,282088.00
07/23/2015 04:15,2,0.000,ALERT,212.38,295.16,59.986,1437639303,"201051344001230","174011321042388",0.00,14.70,0,292.16,296.96,0.0,0.0,0.000,189195.7,189195.7,7624,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437639450,282089.00
07/23/2015 04:15,2,0.000,ALERT,212.83,295.16,59.975,1437639303,"201051344000576","174011321042388",0.00,14.70,0,291.55,296.66,0.0,0.0,0.000,185460.1,185460.1,7628,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437639452,282090.00
07/23/2015 04:15,2,0.000,ALERT,212.38,295.16,59.986,1437639303,"201051344000579","174011321042388",0.00,15.30,0,292.16,297.26,0.0,0.0,0.000,192190.3,192190.3,7593,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437639454,282091.00
07/23/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1437639303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,63835.9,63835.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437640183,282092.00
07/23/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1437639303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,54054.600000012,54054.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437640183,282093.00
07/23/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1437639303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,47593.900000034,47593.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437640183,282094.00
07/23/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1437639303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,56245.900000024,56245.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437640183,282095.00
07/23/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1437639303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,57264.900000036,57264.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437640183,282096.00
07/23/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1437639303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,56041.999999999,56041.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437640183,282097.00
07/23/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1437639303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,63953.300000012,63953.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437640183,282098.00
07/23/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1437639303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,54265.800000012,54265.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437640183,282099.00
07/23/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1437639303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,47869.800000012,47869.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437640183,282100.00
07/23/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1437639303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,58936.6,58936.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437640183,282101.00
07/23/2015 04:30,2,0.000,ALERT,211.93,295.76,59.970,1437640204,"201051344000955","174011321042388",0.00,15.30,0,292.46,297.26,0.0,0.0,0.000,191053.4,191053.4,7608,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437640281,282102.00
07/23/2015 04:30,2,0.000,ALERT,213.51,296.96,59.959,1437640204,"274151322000095","174011321042388",0.00,14.70,0,293.36,298.17,0.0,0.0,0.000,490663.8,490663.8,8506,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437640283,282103.00
07/23/2015 04:30,2,0.000,ALERT,212.16,296.36,59.970,1437640204,"201051344000868","174011321042388",0.00,15.00,0,293.06,298.17,0.0,0.0,0.000,177531.8,177531.8,7611,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437640285,282104.00
07/23/2015 04:30,2,0.000,ALERT,212.83,295.76,59.965,1437640204,"201051344000853","174011321042388",0.00,14.70,0,292.46,297.57,0.0,0.0,0.000,183883.9,183883.9,7616,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437640287,282105.00
07/23/2015 04:30,2,0.000,ALERT,212.83,296.96,59.949,1437640204,"201051344000582","174011321042388",0.00,14.30,0,293.36,298.17,0.0,0.0,0.000,183680.1,183680.1,7595,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437640289,282106.00
07/23/2015 04:30,2,0.000,ALERT,212.16,295.76,59.965,1437640204,"201051344000469","174011321042388",0.00,14.30,0,291.25,296.66,0.0,0.0,0.000,179151.4,179151.4,7607,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437640290,282107.00
07/23/2015 04:30,2,0.000,ALERT,211.93,295.46,59.975,1437640204,"201051344000988","174011321042388",0.00,15.30,0,290.05,296.66,0.0,0.0,0.000,178538.4,178538.4,7597,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437640292,282108.00
07/23/2015 04:30,2,0.000,ALERT,212.38,295.76,59.970,1437640204,"201051344001158","174011321042388",0.00,14.70,0,291.85,296.66,0.0,0.0,0.000,184461.5,184461.5,7596,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437640294,282109.00
07/23/2015 04:30,2,0.000,ALERT,212.16,295.16,59.991,1437640204,"201051344001025","174011321042388",0.00,14.30,0,292.16,298.17,0.0,0.0,0.000,188369.5,188369.5,7596,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437640296,282110.00
07/23/2015 04:30,2,0.000,ALERT,212.16,296.06,59.965,1437640204,"201051344000569","174011321042388",0.00,14.70,0,293.06,298.17,0.0,0.0,0.000,191696.2,191696.2,7616,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437640298,282111.00
07/23/2015 04:30,2,0.000,ALERT,213.51,295.46,59.954,1437640204,"274151322000094","174011321042388",0.00,15.00,0,292.16,296.66,0.0,0.0,0.000,372455.4,372455.4,8998,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437640299,282112.00
07/23/2015 04:30,2,0.000,ALERT,212.16,296.06,59.965,1437640204,"201051344000458","174011321042388",0.00,15.50,0,292.76,297.87,0.0,0.0,0.000,187495.9,187495.9,7604,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437640301,282113.00
07/23/2015 04:30,2,0.000,ALERT,213.51,295.46,59.986,1437640204,"274151322000087","174011321042388",0.00,15.30,0,291.85,296.96,0.0,0.0,0.000,443617.1,443617.1,8463,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437640303,282114.00
07/23/2015 04:30,2,0.000,ALERT,213.06,295.46,59.981,1437640204,"274151322000052","174011321042388",0.00,15.50,0,292.46,297.87,0.0,0.0,0.000,474359.8,474359.8,8873,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437640305,282115.00
07/23/2015 04:30,2,0.000,ALERT,212.61,296.36,60.012,1437640204,"201051344001145","174011321042388",0.00,14.70,0,293.06,298.47,0.0,0.0,0.000,192667.5,192667.5,7617,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437640307,282116.00
07/23/2015 04:30,2,0.000,ALERT,212.61,296.06,59.959,1437640204,"201051344000685","174011321042388",0.00,15.00,0,292.46,297.26,0.0,0.0,0.000,191556.8,191556.8,7618,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437640308,282117.00
07/23/2015 04:30,2,0.000,ALERT,213.29,296.06,59.991,1437640204,"274151322000088","174011321042388",0.00,15.80,0,292.46,297.26,0.0,0.0,0.000,454842.1,454842.1,8480,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437640310,282118.00
07/23/2015 04:30,2,0.000,ALERT,212.38,296.06,59.981,1437640204,"201051344000438","174011321042388",0.00,14.70,0,292.76,297.87,0.0,0.0,0.000,191618.4,191618.4,7595,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437640312,282119.00
07/23/2015 04:30,2,0.000,ALERT,211.93,296.06,59.975,1437640204,"201051344001135","174011321042388",0.00,14.70,0,292.76,298.17,0.0,0.0,0.000,182995.2,182995.2,7579,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437640314,282120.00
07/23/2015 04:30,2,0.000,ALERT,212.61,295.46,59.954,1437640204,"201051344000417","174011321042388",0.00,15.00,0,291.85,296.66,0.0,0.0,0.000,187018.6,187018.6,7593,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437640316,282121.00
07/23/2015 04:30,2,0.000,ALERT,211.93,296.36,59.954,1437640204,"201051344000594","174011321042388",0.00,15.00,0,292.16,297.26,0.0,0.0,0.000,188039.6,188039.6,7603,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437640318,282122.00
07/23/2015 04:30,2,0.000,ALERT,213.74,296.66,59.986,1437640204,"274151322000083","174011321042388",0.00,15.00,0,293.06,297.87,0.0,0.0,0.000,470401.5,470401.5,8901,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437640320,282123.00
07/23/2015 04:30,2,0.000,ALERT,212.61,296.36,59.986,1437640204,"201051344000585","174011321042388",0.00,15.30,0,292.16,297.26,0.0,0.0,0.000,187233.5,187233.5,7596,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437640322,282124.00
07/23/2015 04:30,2,0.000,ALERT,213.29,296.06,59.975,1437640204,"274151322000054","174011321042388",0.00,15.80,0,292.46,297.87,0.0,0.0,0.000,465313.0,465313.0,8471,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437640324,282125.00
07/23/2015 04:30,2,0.000,ALERT,212.38,295.46,59.938,1437640204,"201051344001203","174011321042388",0.00,14.70,0,292.46,299.37,0.0,0.0,0.000,188246.0,188246.0,7605,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437640325,282126.00
07/23/2015 04:30,2,0.000,ALERT,212.16,296.06,59.986,1437640204,"201051344000646","174011321042388",0.00,15.00,0,291.85,296.96,0.0,0.0,0.000,185072.0,185072.0,7590,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437640327,282127.00
07/23/2015 04:30,2,0.000,ALERT,214.41,295.76,59.981,1437640204,"274151322000068","174011321042388",0.00,16.00,0,291.85,296.66,0.0,0.0,0.000,371628.4,371628.4,8602,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437640329,282128.00
07/23/2015 04:30,2,0.000,ALERT,214.19,296.36,59.975,1437640204,"274151322000076","174011321042388",0.00,15.50,0,292.46,297.57,0.0,0.0,0.000,496609.9,496609.9,8877,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437640331,282129.00
07/23/2015 04:30,2,0.000,ALERT,212.38,296.66,59.949,1437640204,"201051344000890","174011321042388",0.00,15.30,0,293.36,298.47,0.0,0.0,0.000,189532.7,189532.7,7601,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437640333,282130.00
07/23/2015 04:30,2,0.000,ALERT,212.16,295.76,59.981,1437640204,"201051344000900","174011321042388",0.00,14.70,0,291.85,296.66,0.0,0.0,0.000,190046.8,190046.8,7619,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437640335,282131.00
07/23/2015 04:30,2,0.000,ALERT,212.83,295.46,59.959,1437640204,"201051344000633","174011321042388",0.00,14.70,0,290.35,296.36,0.0,0.0,0.000,179371.5,179371.5,7617,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437640336,282132.00
07/23/2015 04:30,2,0.000,ALERT,212.38,296.36,59.975,1437640204,"201051344000983","174011321042388",0.00,15.00,0,292.76,297.87,0.0,0.0,0.000,186985.4,186985.4,7615,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437640338,282133.00
07/23/2015 04:30,2,0.000,ALERT,212.61,295.76,59.986,1437640204,"201051344000917","174011321042388",0.00,15.50,0,291.25,296.66,0.0,0.0,0.000,190027.4,190027.4,7618,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437640340,282134.00
07/23/2015 04:30,2,0.000,ALERT,212.61,295.46,59.986,1437640204,"201051344000648","174011321042388",0.00,14.30,0,292.16,297.57,0.0,0.0,0.000,185553.8,185553.8,7611,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437640342,282135.00
07/23/2015 04:30,2,0.000,ALERT,212.61,296.66,59.954,1437640204,"201051344001093","174011321042388",0.00,15.50,0,292.46,297.26,0.0,0.0,0.000,188189.0,188189.0,7606,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437640344,282136.00
07/23/2015 04:30,2,0.000,ALERT,212.83,296.06,59.970,1437640204,"201051344000645","174011321042388",0.00,15.00,0,292.46,297.57,0.0,0.0,0.000,186281.2,186281.2,7618,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437640345,282137.00
07/23/2015 04:30,2,0.000,ALERT,213.74,296.66,59.981,1437640204,"274151322000085","174011321042388",0.00,15.00,0,292.46,297.57,0.0,0.0,0.000,467753.8,467753.8,8884,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437640347,282138.00
07/23/2015 04:30,2,0.000,ALERT,212.61,295.46,59.981,1437640204,"201051344000651","174011321042388",0.00,14.00,0,292.16,297.26,0.0,0.0,0.000,185610.1,185610.1,7599,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437640349,282139.00
07/23/2015 04:30,2,0.000,ALERT,212.61,295.76,59.981,1437640204,"201051344000867","174011321042388",0.00,15.30,0,292.16,297.87,0.0,0.0,0.000,178136.1,178136.1,7619,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437640351,282140.00
07/23/2015 04:30,2,0.000,ALERT,212.38,296.36,60.018,1437640204,"201051344001230","174011321042388",0.00,14.70,0,292.76,297.87,0.0,0.0,0.000,189195.7,189195.7,7626,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437640353,282141.00
07/23/2015 04:30,2,0.000,ALERT,212.83,296.36,59.991,1437640204,"201051344000576","174011321042388",0.00,14.70,0,292.46,297.57,0.0,0.0,0.000,185460.1,185460.1,7630,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437640355,282142.00
07/23/2015 04:30,2,0.000,ALERT,212.38,296.36,59.981,1437640204,"201051344000579","174011321042388",0.00,15.30,0,293.06,298.17,0.0,0.0,0.000,192190.3,192190.3,7595,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437640356,282143.00
07/23/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1437640204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,63835.9,63835.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437641084,282144.00
07/23/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1437640204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,54054.600000012,54054.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437641084,282145.00
07/23/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1437640204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,47593.900000034,47593.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437641084,282146.00
07/23/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1437640204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,56245.900000024,56245.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437641084,282147.00
07/23/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1437640204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,57264.900000036,57264.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437641084,282148.00
07/23/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1437640204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,56041.999999999,56041.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437641084,282149.00
07/23/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1437640204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,63953.300000012,63953.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437641084,282150.00
07/23/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1437640204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,54265.800000012,54265.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437641084,282151.00
07/23/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1437640204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,47869.800000012,47869.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437641084,282152.00
07/23/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1437640204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,58936.6,58936.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437641084,282153.00
07/23/2015 04:45,2,0.000,ALERT,212.16,295.76,59.996,1437641103,"201051344000955","174011321042388",0.00,15.00,0,293.66,297.57,0.0,0.0,0.000,191053.4,191053.4,7610,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437641178,282154.00
07/23/2015 04:45,2,0.000,ALERT,213.74,296.66,59.986,1437641103,"274151322000095","174011321042388",0.00,15.00,0,294.86,298.47,0.0,0.0,0.000,490663.8,490663.8,8508,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437641180,282155.00
07/23/2015 04:45,2,0.000,ALERT,212.61,296.36,59.986,1437641103,"201051344000868","174011321042388",0.00,15.00,0,294.56,298.47,0.0,0.0,0.000,177531.8,177531.8,7613,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437641182,282156.00
07/23/2015 04:45,2,0.000,ALERT,212.83,295.76,59.981,1437641103,"201051344000853","174011321042388",0.00,14.70,0,293.96,297.87,0.0,0.0,0.000,183883.9,183883.9,7618,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437641184,282157.00
07/23/2015 04:45,2,0.000,ALERT,213.06,296.96,60.007,1437641103,"201051344000582","174011321042388",0.00,14.70,0,294.56,298.47,0.0,0.0,0.000,183680.1,183680.1,7597,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437641186,282158.00
07/23/2015 04:45,2,0.000,ALERT,212.61,295.46,59.986,1437641103,"201051344000469","174011321042388",0.00,14.30,0,292.76,297.26,0.0,0.0,0.000,179151.4,179151.4,7609,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437641187,282159.00
07/23/2015 04:45,2,0.000,ALERT,212.38,295.76,59.981,1437641103,"201051344000988","174011321042388",0.00,15.00,0,291.55,297.26,0.0,0.0,0.000,178538.4,178538.4,7599,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437641189,282160.00
07/23/2015 04:45,2,0.000,ALERT,212.61,295.46,59.996,1437641103,"201051344001158","174011321042388",0.00,14.70,0,293.36,297.26,0.0,0.0,0.000,184461.5,184461.5,7598,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437641191,282161.00
07/23/2015 04:45,2,0.000,ALERT,212.38,295.16,59.981,1437641103,"201051344001025","174011321042388",0.00,14.70,0,293.36,298.17,0.0,0.0,0.000,188369.5,188369.5,7598,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437641193,282162.00
07/23/2015 04:45,2,0.000,ALERT,212.38,296.06,59.981,1437641103,"201051344000569","174011321042388",0.00,15.00,0,294.26,298.47,0.0,0.0,0.000,191696.2,191696.2,7618,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437641195,282163.00
07/23/2015 04:45,2,0.000,ALERT,213.74,295.76,59.986,1437641103,"274151322000094","174011321042388",0.00,15.00,0,293.36,297.26,0.0,0.0,0.000,372455.4,372455.4,9000,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437641197,282164.00
07/23/2015 04:45,2,0.000,ALERT,212.16,295.46,59.975,1437641103,"201051344000458","174011321042388",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,187495.9,187495.9,7606,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437641199,282165.00
07/23/2015 04:45,2,0.000,ALERT,213.96,295.46,59.970,1437641103,"274151322000087","174011321042388",0.00,15.50,0,293.36,297.26,0.0,0.0,0.000,443617.1,443617.1,8465,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437641201,282166.00
07/23/2015 04:45,2,0.000,ALERT,213.51,295.76,59.970,1437641103,"274151322000052","174011321042388",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,474359.8,474359.8,8875,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437641202,282167.00
07/23/2015 04:45,2,0.000,ALERT,212.83,296.36,59.975,1437641103,"201051344001145","174011321042388",0.00,14.70,0,294.56,298.47,0.0,0.0,0.000,192667.5,192667.5,7619,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437641204,282168.00
07/23/2015 04:45,2,0.000,ALERT,212.83,296.06,59.949,1437641103,"201051344000685","174011321042388",0.00,15.00,0,293.96,297.57,0.0,0.0,0.000,191556.8,191556.8,7620,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437641206,282169.00
07/23/2015 04:45,2,0.000,ALERT,213.06,295.76,59.933,1437641103,"274151322000088","174011321042388",0.00,15.80,0,294.26,297.57,0.0,0.0,0.000,454842.1,454842.1,8482,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437641208,282170.00
07/23/2015 04:45,2,0.000,ALERT,212.61,296.06,59.970,1437641103,"201051344000438","174011321042388",0.00,14.70,0,294.26,298.17,0.0,0.0,0.000,191618.4,191618.4,7597,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437641210,282171.00
07/23/2015 04:45,2,0.000,ALERT,212.16,295.76,59.975,1437641103,"201051344001135","174011321042388",0.00,15.00,0,293.96,298.47,0.0,0.0,0.000,182995.2,182995.2,7581,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437641211,282172.00
07/23/2015 04:45,2,0.000,ALERT,212.61,295.46,59.970,1437641103,"201051344000417","174011321042388",0.00,15.30,0,293.36,297.26,0.0,0.0,0.000,187018.6,187018.6,7595,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437641213,282173.00
07/23/2015 04:45,2,0.000,ALERT,212.16,296.36,59.970,1437641103,"201051344000594","174011321042388",0.00,15.30,0,293.66,297.87,0.0,0.0,0.000,188039.6,188039.6,7605,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437641215,282174.00
07/23/2015 04:45,2,0.000,ALERT,213.74,296.06,60.002,1437641103,"274151322000083","174011321042388",0.00,15.00,0,294.56,298.17,0.0,0.0,0.000,470401.5,470401.5,8903,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437641217,282175.00
07/23/2015 04:45,2,0.000,ALERT,212.61,296.06,59.975,1437641103,"201051344000585","174011321042388",0.00,15.30,0,293.36,297.57,0.0,0.0,0.000,187233.5,187233.5,7598,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437641219,282176.00
07/23/2015 04:45,2,0.000,ALERT,213.29,296.66,59.959,1437641103,"274151322000054","174011321042388",0.00,16.00,0,293.96,298.17,0.0,0.0,0.000,465313.0,465313.0,8473,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437641220,282177.00
07/23/2015 04:45,2,0.000,ALERT,212.61,295.46,60.002,1437641103,"201051344001203","174011321042388",0.00,14.70,0,293.96,299.37,0.0,0.0,0.000,188246.0,188246.0,7607,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437641222,282178.00
07/23/2015 04:45,2,0.000,ALERT,212.16,295.46,59.965,1437641103,"201051344000646","174011321042388",0.00,15.00,0,293.36,297.57,0.0,0.0,0.000,185072.0,185072.0,7592,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437641224,282179.00
07/23/2015 04:45,2,0.000,ALERT,214.19,295.16,59.965,1437641103,"274151322000068","174011321042388",0.00,16.00,0,293.36,296.96,0.0,0.0,0.000,371628.4,371628.4,8604,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437641226,282180.00
07/23/2015 04:45,2,0.000,ALERT,214.19,296.06,59.959,1437641103,"274151322000076","174011321042388",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,496609.9,496609.9,8879,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437641228,282181.00
07/23/2015 04:45,2,0.000,ALERT,212.16,296.36,59.970,1437641103,"201051344000890","174011321042388",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,189532.7,189532.7,7603,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437641230,282182.00
07/23/2015 04:45,2,0.000,ALERT,212.16,295.76,59.975,1437641103,"201051344000900","174011321042388",0.00,14.70,0,293.36,297.26,0.0,0.0,0.000,190046.8,190046.8,7621,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437641231,282183.00
07/23/2015 04:45,2,0.000,ALERT,212.83,295.16,59.981,1437641103,"201051344000633","174011321042388",0.00,14.70,0,291.85,296.96,0.0,0.0,0.000,179371.5,179371.5,7619,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437641233,282184.00
07/23/2015 04:45,2,0.000,ALERT,212.38,295.76,59.975,1437641103,"201051344000983","174011321042388",0.00,15.00,0,294.26,298.17,0.0,0.0,0.000,186985.4,186985.4,7617,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437641235,282185.00
07/23/2015 04:45,2,0.000,ALERT,212.61,295.46,59.944,1437641103,"201051344000917","174011321042388",0.00,15.50,0,292.76,297.26,0.0,0.0,0.000,190027.4,190027.4,7620,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437641237,282186.00
07/23/2015 04:45,2,0.000,ALERT,212.61,295.16,59.986,1437641103,"201051344000648","174011321042388",0.00,14.30,0,293.66,298.17,0.0,0.0,0.000,185553.8,185553.8,7613,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437641239,282187.00
07/23/2015 04:45,2,0.000,ALERT,212.38,295.76,59.975,1437641103,"201051344001093","174011321042388",0.00,15.50,0,293.96,297.87,0.0,0.0,0.000,188189.0,188189.0,7608,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437641241,282188.00
07/23/2015 04:45,2,0.000,ALERT,212.83,295.46,59.981,1437641103,"201051344000645","174011321042388",0.00,15.30,0,293.96,298.17,0.0,0.0,0.000,186281.2,186281.2,7620,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437641243,282189.00
07/23/2015 04:45,2,0.000,ALERT,213.96,296.36,59.981,1437641103,"274151322000085","174011321042388",0.00,15.30,0,293.96,297.87,0.0,0.0,0.000,467753.8,467753.8,8886,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437641244,282190.00
07/23/2015 04:45,2,0.000,ALERT,212.61,295.46,59.981,1437641103,"201051344000651","174011321042388",0.00,14.00,0,293.36,297.57,0.0,0.0,0.000,185610.1,185610.1,7601,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437641246,282191.00
07/23/2015 04:45,2,0.000,ALERT,212.61,295.46,60.007,1437641103,"201051344000867","174011321042388",0.00,15.50,0,293.36,297.87,0.0,0.0,0.000,178136.1,178136.1,7621,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437641248,282192.00
07/23/2015 04:45,2,0.000,ALERT,212.38,296.36,59.975,1437641103,"201051344001230","174011321042388",0.00,15.00,0,294.26,297.87,0.0,0.0,0.000,189195.7,189195.7,7628,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437641250,282193.00
07/23/2015 04:45,2,0.000,ALERT,212.61,296.06,59.996,1437641103,"201051344000576","174011321042388",0.00,14.70,0,293.66,297.87,0.0,0.0,0.000,185460.1,185460.1,7632,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437641252,282194.00
07/23/2015 04:45,2,0.000,ALERT,212.38,296.06,59.981,1437641103,"201051344000579","174011321042388",0.00,15.30,0,294.56,298.17,0.0,0.0,0.000,192190.3,192190.3,7597,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437641254,282195.00
07/23/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1437641103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,47593.900000034,47593.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437641983,282196.00
07/23/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1437641103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,56245.900000024,56245.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437641983,282197.00
07/23/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1437641103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,57264.900000036,57264.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437641983,282198.00
07/23/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1437641103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,56041.999999999,56041.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437641983,282199.00
07/23/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1437641103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,63953.300000012,63953.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437641983,282200.00
07/23/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1437641103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,54265.800000012,54265.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437641983,282201.00
07/23/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1437641103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,47869.800000012,47869.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437641983,282202.00
07/23/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1437641103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,58936.6,58936.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437641983,282203.00
07/23/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1437641103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,63835.9,63835.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437641983,282204.00
07/23/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1437641103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,54054.600000012,54054.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437641983,282205.00
07/23/2015 05:00,2,0.000,ALERT,211.93,295.46,59.944,1437642003,"201051344000955","174011321042388",0.00,15.30,0,293.96,297.57,0.0,0.0,0.000,191053.4,191053.4,7612,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437642080,282206.00
07/23/2015 05:00,2,0.000,ALERT,213.51,296.66,59.970,1437642003,"274151322000095","174011321042388",0.00,15.00,0,294.86,298.47,0.0,0.0,0.000,490663.8,490663.8,8510,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437642082,282207.00
