ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2015 05:00,2,0.000,ALERT,211.93,296.06,59.954,1437642003,"201051344000868","174011321042388",0.00,15.00,0,294.56,298.17,0.0,0.0,0.000,177531.8,177531.8,7615,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437642084,282208.00
07/23/2015 05:00,2,0.000,ALERT,212.83,295.46,59.949,1437642003,"201051344000853","174011321042388",0.00,14.70,0,293.96,297.87,0.0,0.0,0.000,183883.9,183883.9,7620,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437642086,282209.00
07/23/2015 05:00,2,0.000,ALERT,212.83,296.66,59.954,1437642003,"201051344000582","174011321042388",0.00,14.70,0,294.86,298.17,0.0,0.0,0.000,183680.1,183680.1,7599,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437642088,282210.00
07/23/2015 05:00,2,0.000,ALERT,212.16,295.46,59.959,1437642003,"201051344000469","174011321042388",0.00,14.70,0,292.76,296.96,0.0,0.0,0.000,179151.4,179151.4,7611,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437642089,282211.00
07/23/2015 05:00,2,0.000,ALERT,211.93,295.46,59.986,1437642003,"201051344000988","174011321042388",0.00,15.30,0,291.55,297.26,0.0,0.0,0.000,178538.4,178538.4,7601,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437642091,282212.00
07/23/2015 05:00,2,0.000,ALERT,212.16,295.46,59.965,1437642003,"201051344001158","174011321042388",0.00,14.70,0,293.06,296.96,0.0,0.0,0.000,184461.5,184461.5,7600,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437642093,282213.00
07/23/2015 05:00,2,0.000,ALERT,212.16,294.86,59.954,1437642003,"201051344001025","174011321042388",0.00,14.70,0,293.36,298.17,0.0,0.0,0.000,188369.5,188369.5,7600,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437642095,282214.00
07/23/2015 05:00,2,0.000,ALERT,212.16,295.76,59.965,1437642003,"201051344000569","174011321042388",0.00,15.00,0,294.26,298.17,0.0,0.0,0.000,191696.2,191696.2,7620,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437642097,282215.00
07/23/2015 05:00,2,0.000,ALERT,213.51,294.86,59.959,1437642003,"274151322000094","174011321042388",0.00,15.00,0,293.66,296.96,0.0,0.0,0.000,372455.4,372455.4,9002,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437642099,282216.00
07/23/2015 05:00,2,0.000,ALERT,211.93,295.46,59.954,1437642003,"201051344000458","174011321042388",0.00,15.80,0,293.66,298.17,0.0,0.0,0.000,187495.9,187495.9,7608,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437642100,282217.00
07/23/2015 05:00,2,0.000,ALERT,213.51,294.56,59.970,1437642003,"274151322000087","174011321042388",0.00,15.50,0,293.36,296.96,0.0,0.0,0.000,443617.1,443617.1,8467,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437642102,282218.00
07/23/2015 05:00,2,0.000,ALERT,213.06,295.46,59.933,1437642003,"274151322000052","174011321042388",0.00,15.50,0,293.96,297.87,0.0,0.0,0.000,474359.8,474359.8,8877,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437642104,282219.00
07/23/2015 05:00,2,0.000,ALERT,212.16,295.76,59.970,1437642003,"201051344001145","174011321042388",0.00,15.00,0,294.26,298.47,0.0,0.0,0.000,192667.5,192667.5,7621,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437642106,282220.00
07/23/2015 05:00,2,0.000,ALERT,212.16,295.16,59.944,1437642003,"201051344000685","174011321042388",0.00,15.00,0,293.36,297.57,0.0,0.0,0.000,191556.8,191556.8,7622,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437642108,282221.00
07/23/2015 05:00,2,0.000,ALERT,212.61,295.46,59.965,1437642003,"274151322000088","174011321042388",0.00,15.80,0,293.36,297.57,0.0,0.0,0.000,454842.1,454842.1,8484,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437642110,282222.00
07/23/2015 05:00,2,0.000,ALERT,212.16,295.16,59.965,1437642003,"201051344000438","174011321042388",0.00,14.70,0,293.96,298.17,0.0,0.0,0.000,191618.4,191618.4,7599,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437642112,282223.00
07/23/2015 05:00,2,0.000,ALERT,211.48,294.86,59.954,1437642003,"201051344001135","174011321042388",0.00,15.00,0,293.66,298.47,0.0,0.0,0.000,182995.2,182995.2,7583,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437642113,282224.00
07/23/2015 05:00,2,0.000,ALERT,212.16,294.56,59.981,1437642003,"201051344000417","174011321042388",0.00,15.30,0,293.06,296.96,0.0,0.0,0.000,187018.6,187018.6,7597,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437642115,282225.00
07/23/2015 05:00,2,0.000,ALERT,211.48,295.46,59.975,1437642003,"201051344000594","174011321042388",0.00,15.30,0,293.06,297.87,0.0,0.0,0.000,188039.6,188039.6,7607,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437642117,282226.00
07/23/2015 05:00,2,0.000,ALERT,213.06,295.76,59.965,1437642003,"274151322000083","174011321042388",0.00,15.30,0,293.96,297.87,0.0,0.0,0.000,470401.5,470401.5,8905,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437642119,282227.00
07/23/2015 05:00,2,0.000,ALERT,212.38,295.76,59.970,1437642003,"201051344000585","174011321042388",0.00,15.30,0,293.06,297.87,0.0,0.0,0.000,187233.5,187233.5,7600,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437642121,282228.00
07/23/2015 05:00,2,0.000,ALERT,213.06,295.46,59.949,1437642003,"274151322000054","174011321042388",0.00,16.00,0,293.36,298.17,0.0,0.0,0.000,465313.0,465313.0,8475,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437642123,282229.00
07/23/2015 05:00,2,0.000,ALERT,211.93,295.16,59.965,1437642003,"201051344001203","174011321042388",0.00,15.00,0,293.36,299.37,0.0,0.0,0.000,188246.0,188246.0,7609,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437642125,282230.00
07/23/2015 05:00,2,0.000,ALERT,211.70,295.46,59.965,1437642003,"201051344000646","174011321042388",0.00,15.00,0,292.76,297.26,0.0,0.0,0.000,185072.0,185072.0,7594,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437642126,282231.00
07/23/2015 05:00,2,0.000,ALERT,213.96,294.86,59.965,1437642003,"274151322000068","174011321042388",0.00,16.00,0,292.76,296.66,0.0,0.0,0.000,371628.4,371628.4,8606,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437642128,282232.00
07/23/2015 05:00,2,0.000,ALERT,213.74,295.46,59.965,1437642003,"274151322000076","174011321042388",0.00,15.50,0,293.36,297.87,0.0,0.0,0.000,496609.9,496609.9,8881,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437642130,282233.00
07/23/2015 05:00,2,0.000,ALERT,211.93,295.76,59.970,1437642003,"201051344000890","174011321042388",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,189532.7,189532.7,7605,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437642132,282234.00
07/23/2015 05:00,2,0.000,ALERT,211.70,295.16,59.965,1437642003,"201051344000900","174011321042388",0.00,15.00,0,293.06,296.96,0.0,0.0,0.000,190046.8,190046.8,7623,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437642134,282235.00
07/23/2015 05:00,2,0.000,ALERT,212.38,294.56,59.970,1437642003,"201051344000633","174011321042388",0.00,14.70,0,291.55,296.66,0.0,0.0,0.000,179371.5,179371.5,7621,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437642136,282236.00
07/23/2015 05:00,2,0.000,ALERT,211.70,295.46,59.965,1437642003,"201051344000983","174011321042388",0.00,15.30,0,293.66,298.17,0.0,0.0,0.000,186985.4,186985.4,7619,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437642138,282237.00
07/23/2015 05:00,2,0.000,ALERT,212.16,295.16,59.970,1437642003,"201051344000917","174011321042388",0.00,15.50,0,292.46,296.96,0.0,0.0,0.000,190027.4,190027.4,7622,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437642140,282238.00
07/23/2015 05:00,2,0.000,ALERT,212.16,294.56,59.970,1437642003,"201051344000648","174011321042388",0.00,14.30,0,292.76,297.57,0.0,0.0,0.000,185553.8,185553.8,7615,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437642142,282239.00
07/23/2015 05:00,2,0.000,ALERT,211.93,295.46,59.938,1437642003,"201051344001093","174011321042388",0.00,15.50,0,293.36,297.57,0.0,0.0,0.000,188189.0,188189.0,7610,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437642143,282240.00
07/23/2015 05:00,2,0.000,ALERT,212.38,295.16,59.981,1437642003,"201051344000645","174011321042388",0.00,15.30,0,293.36,297.57,0.0,0.0,0.000,186281.2,186281.2,7622,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437642145,282241.00
07/23/2015 05:00,2,0.000,ALERT,213.51,295.46,59.975,1437642003,"274151322000085","174011321042388",0.00,15.30,0,293.66,297.57,0.0,0.0,0.000,467753.8,467753.8,8888,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437642147,282242.00
07/23/2015 05:00,2,0.000,ALERT,212.16,294.86,59.944,1437642003,"201051344000651","174011321042388",0.00,14.30,0,293.06,297.26,0.0,0.0,0.000,185610.1,185610.1,7603,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437642149,282243.00
07/23/2015 05:00,2,0.000,ALERT,212.16,295.16,59.965,1437642003,"201051344000867","174011321042388",0.00,15.50,0,293.36,297.87,0.0,0.0,0.000,178136.1,178136.1,7623,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437642151,282244.00
07/23/2015 05:00,2,0.000,ALERT,211.93,296.06,59.981,1437642003,"201051344001230","174011321042388",0.00,15.00,0,293.96,297.87,0.0,0.0,0.000,189195.7,189195.7,7630,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437642152,282245.00
07/23/2015 05:00,2,0.000,ALERT,212.38,295.76,59.981,1437642003,"201051344000576","174011321042388",0.00,14.70,0,293.36,297.57,0.0,0.0,0.000,185460.1,185460.1,7634,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437642154,282246.00
07/23/2015 05:00,2,0.000,ALERT,211.93,296.06,59.975,1437642003,"201051344000579","174011321042388",0.00,15.30,0,293.96,298.17,0.0,0.0,0.000,192190.3,192190.3,7599,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437642156,282247.00
07/23/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1437642003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,47593.900000034,47593.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437642883,282248.00
07/23/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1437642003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,56245.900000024,56245.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437642883,282249.00
07/23/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1437642003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,57264.900000036,57264.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437642883,282250.00
07/23/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1437642003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,56041.999999999,56041.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437642883,282251.00
07/23/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1437642003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,63953.300000012,63953.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437642883,282252.00
07/23/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1437642003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,54265.800000012,54265.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437642883,282253.00
07/23/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1437642003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,47869.800000012,47869.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437642883,282254.00
07/23/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1437642003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,58936.6,58936.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437642883,282255.00
07/23/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1437642003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,63835.9,63835.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437642883,282256.00
07/23/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1437642003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,54054.600000012,54054.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437642883,282257.00
07/23/2015 05:15,2,0.000,ALERT,211.03,294.26,59.975,1437642903,"201051344000955","174011321042388",0.00,15.30,0,293.06,297.26,0.0,0.0,0.000,191053.4,191053.4,7614,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437642981,282258.00
07/23/2015 05:15,2,0.000,ALERT,212.16,295.16,59.970,1437642903,"274151322000095","174011321042388",0.00,15.00,0,293.96,298.17,0.0,0.0,0.000,490663.8,490663.8,8512,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437642982,282259.00
07/23/2015 05:15,2,0.000,ALERT,211.03,294.86,59.981,1437642903,"201051344000868","174011321042388",0.00,15.00,0,293.66,297.87,0.0,0.0,0.000,177531.8,177531.8,7617,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437642984,282260.00
07/23/2015 05:15,2,0.000,ALERT,211.70,293.96,59.975,1437642903,"201051344000853","174011321042388",0.00,15.00,0,293.06,297.26,0.0,0.0,0.000,183883.9,183883.9,7622,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437642987,282261.00
07/23/2015 05:15,2,0.000,ALERT,211.93,295.46,59.996,1437642903,"201051344000582","174011321042388",0.00,15.00,0,293.96,297.87,0.0,0.0,0.000,183680.1,183680.1,7601,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437642988,282262.00
07/23/2015 05:15,2,0.000,ALERT,211.25,294.56,59.981,1437642903,"201051344000469","174011321042388",0.00,14.70,0,291.85,296.96,0.0,0.0,0.000,179151.4,179151.4,7613,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437642990,282263.00
07/23/2015 05:15,2,0.000,ALERT,211.03,294.26,60.007,1437642903,"201051344000988","174011321042388",0.00,15.30,0,290.65,296.96,0.0,0.0,0.000,178538.4,178538.4,7603,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437642992,282264.00
07/23/2015 05:15,2,0.000,ALERT,211.25,293.96,59.970,1437642903,"201051344001158","174011321042388",0.00,15.00,0,292.46,296.96,0.0,0.0,0.000,184461.5,184461.5,7602,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437642994,282265.00
07/23/2015 05:15,2,0.000,ALERT,211.25,294.26,59.981,1437642903,"201051344001025","174011321042388",0.00,15.00,0,292.46,297.57,0.0,0.0,0.000,188369.5,188369.5,7602,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437642996,282266.00
07/23/2015 05:15,2,0.000,ALERT,211.25,294.86,59.975,1437642903,"201051344000569","174011321042388",0.00,15.30,0,293.66,297.87,0.0,0.0,0.000,191696.2,191696.2,7622,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437642998,282267.00
07/23/2015 05:15,2,0.000,ALERT,213.06,294.26,59.965,1437642903,"274151322000094","174011321042388",0.00,15.00,0,292.46,296.66,0.0,0.0,0.000,372455.4,372455.4,9004,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437642999,282268.00
07/23/2015 05:15,2,0.000,ALERT,211.48,294.86,60.002,1437642903,"201051344000458","174011321042388",0.00,15.80,0,293.06,297.57,0.0,0.0,0.000,187495.9,187495.9,7610,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643001,282269.00
07/23/2015 05:15,2,0.000,ALERT,213.06,294.26,59.975,1437642903,"274151322000087","174011321042388",0.00,15.50,0,292.46,296.36,0.0,0.0,0.000,443617.1,443617.1,8469,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643003,282270.00
07/23/2015 05:15,2,0.000,ALERT,212.61,295.46,59.981,1437642903,"274151322000052","174011321042388",0.00,15.80,0,292.76,297.26,0.0,0.0,0.000,474359.8,474359.8,8879,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643005,282271.00
07/23/2015 05:15,2,0.000,ALERT,211.93,295.16,59.981,1437642903,"201051344001145","174011321042388",0.00,15.00,0,293.66,297.87,0.0,0.0,0.000,192667.5,192667.5,7623,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437643007,282272.00
07/23/2015 05:15,2,0.000,ALERT,211.93,294.86,59.991,1437642903,"201051344000685","174011321042388",0.00,15.30,0,293.06,296.66,0.0,0.0,0.000,191556.8,191556.8,7624,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643009,282273.00
07/23/2015 05:15,2,0.000,ALERT,212.38,294.56,59.965,1437642903,"274151322000088","174011321042388",0.00,15.80,0,293.06,296.96,0.0,0.0,0.000,454842.1,454842.1,8486,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643011,282274.00
07/23/2015 05:15,2,0.000,ALERT,211.70,295.16,59.970,1437642903,"201051344000438","174011321042388",0.00,15.00,0,293.36,297.26,0.0,0.0,0.000,191618.4,191618.4,7601,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643012,282275.00
07/23/2015 05:15,2,0.000,ALERT,211.25,294.86,59.970,1437642903,"201051344001135","174011321042388",0.00,15.00,0,293.36,297.57,0.0,0.0,0.000,182995.2,182995.2,7585,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437643014,282276.00
07/23/2015 05:15,2,0.000,ALERT,211.70,294.86,59.965,1437642903,"201051344000417","174011321042388",0.00,15.50,0,292.46,296.36,0.0,0.0,0.000,187018.6,187018.6,7599,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643016,282277.00
07/23/2015 05:15,2,0.000,ALERT,211.03,295.46,59.975,1437642903,"201051344000594","174011321042388",0.00,15.30,0,292.76,296.96,0.0,0.0,0.000,188039.6,188039.6,7609,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643018,282278.00
07/23/2015 05:15,2,0.000,ALERT,212.61,295.16,59.965,1437642903,"274151322000083","174011321042388",0.00,15.30,0,293.06,297.26,0.0,0.0,0.000,470401.5,470401.5,8907,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643020,282279.00
07/23/2015 05:15,2,0.000,ALERT,211.70,295.16,59.970,1437642903,"201051344000585","174011321042388",0.00,15.50,0,292.76,297.26,0.0,0.0,0.000,187233.5,187233.5,7602,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437643022,282280.00
07/23/2015 05:15,2,0.000,ALERT,212.61,295.46,59.965,1437642903,"274151322000054","174011321042388",0.00,16.00,0,293.06,297.26,0.0,0.0,0.000,465313.0,465313.0,8477,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643023,282281.00
07/23/2015 05:15,2,0.000,ALERT,211.70,294.56,59.938,1437642903,"201051344001203","174011321042388",0.00,15.00,0,293.06,298.77,0.0,0.0,0.000,188246.0,188246.0,7611,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643025,282282.00
07/23/2015 05:15,2,0.000,ALERT,211.25,294.86,59.933,1437642903,"201051344000646","174011321042388",0.00,15.30,0,292.46,296.96,0.0,0.0,0.000,185072.0,185072.0,7596,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437643027,282283.00
07/23/2015 05:15,2,0.000,ALERT,213.29,294.56,59.965,1437642903,"274151322000068","174011321042388",0.00,16.00,0,292.46,296.06,0.0,0.0,0.000,371628.4,371628.4,8608,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643029,282284.00
07/23/2015 05:15,2,0.000,ALERT,213.51,295.46,59.975,1437642903,"274151322000076","174011321042388",0.00,15.80,0,292.76,296.96,0.0,0.0,0.000,496609.9,496609.9,8883,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437643031,282285.00
07/23/2015 05:15,2,0.000,ALERT,211.48,295.46,59.975,1437642903,"201051344000890","174011321042388",0.00,15.50,0,293.66,298.17,0.0,0.0,0.000,189532.7,189532.7,7607,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643033,282286.00
07/23/2015 05:15,2,0.000,ALERT,211.25,294.86,60.012,1437642903,"201051344000900","174011321042388",0.00,15.00,0,292.76,296.66,0.0,0.0,0.000,190046.8,190046.8,7625,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643034,282287.00
07/23/2015 05:15,2,0.000,ALERT,211.93,294.56,59.975,1437642903,"201051344000633","174011321042388",0.00,15.00,0,291.25,296.06,0.0,0.0,0.000,179371.5,179371.5,7623,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437643036,282288.00
07/23/2015 05:15,2,0.000,ALERT,211.48,295.16,59.965,1437642903,"201051344000983","174011321042388",0.00,15.30,0,293.36,297.57,0.0,0.0,0.000,186985.4,186985.4,7621,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643038,282289.00
07/23/2015 05:15,2,0.000,ALERT,211.70,294.86,59.970,1437642903,"201051344000917","174011321042388",0.00,15.80,0,291.85,296.66,0.0,0.0,0.000,190027.4,190027.4,7624,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643040,282290.00
07/23/2015 05:15,2,0.000,ALERT,211.70,294.26,59.991,1437642903,"201051344000648","174011321042388",0.00,14.70,0,292.46,296.96,0.0,0.0,0.000,185553.8,185553.8,7617,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643041,282291.00
07/23/2015 05:15,2,0.000,ALERT,211.48,295.16,59.975,1437642903,"201051344001093","174011321042388",0.00,15.80,0,293.06,296.96,0.0,0.0,0.000,188189.0,188189.0,7612,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643043,282292.00
07/23/2015 05:15,2,0.000,ALERT,211.93,294.86,59.949,1437642903,"201051344000645","174011321042388",0.00,15.50,0,292.76,296.96,0.0,0.0,0.000,186281.2,186281.2,7624,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643045,282293.00
07/23/2015 05:15,2,0.000,ALERT,212.83,295.16,59.970,1437642903,"274151322000085","174011321042388",0.00,15.50,0,293.36,297.26,0.0,0.0,0.000,467753.8,467753.8,8890,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643047,282294.00
07/23/2015 05:15,2,0.000,ALERT,211.48,294.26,59.975,1437642903,"201051344000651","174011321042388",0.00,14.70,0,292.76,296.66,0.0,0.0,0.000,185610.1,185610.1,7605,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643049,282295.00
07/23/2015 05:15,2,0.000,ALERT,211.70,294.86,59.975,1437642903,"201051344000867","174011321042388",0.00,15.50,0,292.76,297.26,0.0,0.0,0.000,178136.1,178136.1,7625,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643050,282296.00
07/23/2015 05:15,2,0.000,ALERT,211.48,295.46,59.965,1437642903,"201051344001230","174011321042388",0.00,15.30,0,293.36,297.57,0.0,0.0,0.000,189195.7,189195.7,7632,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643052,282297.00
07/23/2015 05:15,2,0.000,ALERT,211.93,295.16,59.991,1437642903,"201051344000576","174011321042388",0.00,15.00,0,293.06,297.26,0.0,0.0,0.000,185460.1,185460.1,7636,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437643054,282298.00
07/23/2015 05:15,2,0.000,ALERT,211.25,295.46,59.965,1437642903,"201051344000579","174011321042388",0.00,15.50,0,293.66,297.57,0.0,0.0,0.000,192190.3,192190.3,7601,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643056,282299.00
07/23/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1437642903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,56245.900000024,56245.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437643783,282300.00
07/23/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1437642903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,57264.900000036,57264.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437643783,282301.00
07/23/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1437642903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,56041.999999999,56041.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437643783,282302.00
07/23/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1437642903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,63953.300000012,63953.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437643783,282303.00
07/23/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1437642903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,54265.800000012,54265.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437643783,282304.00
07/23/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1437642903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,47869.800000012,47869.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437643783,282305.00
07/23/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1437642903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,58936.6,58936.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437643783,282306.00
07/23/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1437642903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,63835.9,63835.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437643783,282307.00
07/23/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1437642903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,54054.600000012,54054.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437643783,282308.00
07/23/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1437642903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,47593.900000034,47593.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437643783,282309.00
07/23/2015 05:30,2,0.000,ALERT,210.57,294.26,59.970,1437643803,"201051344000955","174011321042388",0.00,15.50,0,292.16,296.66,0.0,0.0,0.000,191053.4,191053.4,7616,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643879,282310.00
07/23/2015 05:30,2,0.000,ALERT,212.16,295.46,59.959,1437643803,"274151322000095","174011321042388",0.00,15.00,0,293.66,297.87,0.0,0.0,0.000,490663.8,490663.8,8514,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643881,282311.00
07/23/2015 05:30,2,0.000,ALERT,210.80,294.56,59.970,1437643803,"201051344000868","174011321042388",0.00,15.30,0,292.76,297.57,0.0,0.0,0.000,177531.8,177531.8,7619,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643883,282312.00
07/23/2015 05:30,2,0.000,ALERT,211.48,294.26,59.970,1437643803,"201051344000853","174011321042388",0.00,15.00,0,292.16,296.96,0.0,0.0,0.000,183883.9,183883.9,7624,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643885,282313.00
07/23/2015 05:30,2,0.000,ALERT,211.48,295.46,59.970,1437643803,"201051344000582","174011321042388",0.00,15.00,0,293.66,297.57,0.0,0.0,0.000,183680.1,183680.1,7603,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437643887,282314.00
07/23/2015 05:30,2,0.000,ALERT,210.80,293.96,59.965,1437643803,"201051344000469","174011321042388",0.00,14.70,0,291.55,296.06,0.0,0.0,0.000,179151.4,179151.4,7615,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643888,282315.00
07/23/2015 05:30,2,0.000,ALERT,210.80,294.26,59.975,1437643803,"201051344000988","174011321042388",0.00,15.50,0,290.35,296.06,0.0,0.0,0.000,178538.4,178538.4,7605,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643890,282316.00
07/23/2015 05:30,2,0.000,ALERT,210.57,293.96,59.975,1437643803,"201051344001158","174011321042388",0.00,15.00,0,291.85,296.06,0.0,0.0,0.000,184461.5,184461.5,7604,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437643892,282317.00
07/23/2015 05:30,2,0.000,ALERT,210.80,293.66,59.938,1437643803,"201051344001025","174011321042388",0.00,15.00,0,292.16,297.57,0.0,0.0,0.000,188369.5,188369.5,7604,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437643894,282318.00
07/23/2015 05:30,2,0.000,ALERT,210.80,294.86,59.975,1437643803,"201051344000569","174011321042388",0.00,15.30,0,293.06,297.57,0.0,0.0,0.000,191696.2,191696.2,7624,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437643896,282319.00
07/23/2015 05:30,2,0.000,ALERT,212.38,294.26,59.965,1437643803,"274151322000094","174011321042388",0.00,15.30,0,292.76,296.36,0.0,0.0,0.000,372455.4,372455.4,9006,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643898,282320.00
07/23/2015 05:30,2,0.000,ALERT,211.03,294.86,59.965,1437643803,"201051344000458","174011321042388",0.00,15.80,0,292.76,297.57,0.0,0.0,0.000,187495.9,187495.9,7612,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643900,282321.00
07/23/2015 05:30,2,0.000,ALERT,212.16,293.66,59.965,1437643803,"274151322000087","174011321042388",0.00,15.80,0,292.76,296.36,0.0,0.0,0.000,443617.1,443617.1,8471,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643901,282322.00
07/23/2015 05:30,2,0.000,ALERT,211.93,293.96,59.965,1437643803,"274151322000052","174011321042388",0.00,15.80,0,293.06,297.26,0.0,0.0,0.000,474359.8,474359.8,8881,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643903,282323.00
07/23/2015 05:30,2,0.000,ALERT,211.48,294.56,59.975,1437643803,"201051344001145","174011321042388",0.00,15.30,0,293.36,297.87,0.0,0.0,0.000,192667.5,192667.5,7625,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643905,282324.00
07/23/2015 05:30,2,0.000,ALERT,211.25,294.26,59.965,1437643803,"201051344000685","174011321042388",0.00,15.50,0,292.76,296.66,0.0,0.0,0.000,191556.8,191556.8,7626,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437643907,282325.00
07/23/2015 05:30,2,0.000,ALERT,211.70,293.96,59.959,1437643803,"274151322000088","174011321042388",0.00,16.00,0,293.06,296.66,0.0,0.0,0.000,454842.1,454842.1,8488,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437643909,282326.00
07/23/2015 05:30,2,0.000,ALERT,211.03,294.56,59.965,1437643803,"201051344000438","174011321042388",0.00,15.00,0,293.36,297.26,0.0,0.0,0.000,191618.4,191618.4,7603,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643910,282327.00
07/23/2015 05:30,2,0.000,ALERT,210.57,294.26,59.975,1437643803,"201051344001135","174011321042388",0.00,15.30,0,293.36,297.57,0.0,0.0,0.000,182995.2,182995.2,7587,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643912,282328.00
07/23/2015 05:30,2,0.000,ALERT,211.25,293.66,59.975,1437643803,"201051344000417","174011321042388",0.00,15.50,0,292.76,296.36,0.0,0.0,0.000,187018.6,187018.6,7601,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643914,282329.00
07/23/2015 05:30,2,0.000,ALERT,210.35,294.26,59.965,1437643803,"201051344000594","174011321042388",0.00,15.50,0,292.76,296.96,0.0,0.0,0.000,188039.6,188039.6,7611,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643916,282330.00
07/23/2015 05:30,2,0.000,ALERT,212.16,294.26,59.959,1437643803,"274151322000083","174011321042388",0.00,15.50,0,293.66,297.26,0.0,0.0,0.000,470401.5,470401.5,8909,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643918,282331.00
07/23/2015 05:30,2,0.000,ALERT,211.25,294.56,59.965,1437643803,"201051344000585","174011321042388",0.00,15.50,0,292.76,296.66,0.0,0.0,0.000,187233.5,187233.5,7604,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643920,282332.00
07/23/2015 05:30,2,0.000,ALERT,211.93,294.26,59.954,1437643803,"274151322000054","174011321042388",0.00,16.30,0,293.06,297.26,0.0,0.0,0.000,465313.0,465313.0,8479,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643922,282333.00
07/23/2015 05:30,2,0.000,ALERT,211.03,293.96,59.965,1437643803,"201051344001203","174011321042388",0.00,15.30,0,293.06,298.77,0.0,0.0,0.000,188246.0,188246.0,7613,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643924,282334.00
07/23/2015 05:30,2,0.000,ALERT,210.80,294.56,59.959,1437643803,"201051344000646","174011321042388",0.00,15.30,0,292.76,296.36,0.0,0.0,0.000,185072.0,185072.0,7598,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643925,282335.00
07/23/2015 05:30,2,0.000,ALERT,212.83,293.66,59.954,1437643803,"274151322000068","174011321042388",0.00,16.30,0,292.46,296.06,0.0,0.0,0.000,371628.4,371628.4,8610,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643927,282336.00
07/23/2015 05:30,2,0.000,ALERT,212.61,294.56,59.944,1437643803,"274151322000076","174011321042388",0.00,15.80,0,293.06,296.96,0.0,0.0,0.000,496609.9,496609.9,8885,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643929,282337.00
07/23/2015 05:30,2,0.000,ALERT,211.03,294.56,59.954,1437643803,"201051344000890","174011321042388",0.00,15.50,0,293.36,297.87,0.0,0.0,0.000,189532.7,189532.7,7609,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643931,282338.00
07/23/2015 05:30,2,0.000,ALERT,210.80,293.96,59.949,1437643803,"201051344000900","174011321042388",0.00,15.00,0,292.46,296.36,0.0,0.0,0.000,190046.8,190046.8,7627,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643933,282339.00
07/23/2015 05:30,2,0.000,ALERT,211.48,293.66,59.975,1437643803,"201051344000633","174011321042388",0.00,15.00,0,290.95,296.06,0.0,0.0,0.000,179371.5,179371.5,7625,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643934,282340.00
07/23/2015 05:30,2,0.000,ALERT,211.03,294.26,59.959,1437643803,"201051344000983","174011321042388",0.00,15.30,0,293.06,297.26,0.0,0.0,0.000,186985.4,186985.4,7623,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643936,282341.00
07/23/2015 05:30,2,0.000,ALERT,211.03,293.66,59.981,1437643803,"201051344000917","174011321042388",0.00,15.80,0,291.85,296.06,0.0,0.0,0.000,190027.4,190027.4,7626,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643938,282342.00
07/23/2015 05:30,2,0.000,ALERT,211.25,293.66,59.970,1437643803,"201051344000648","174011321042388",0.00,14.70,0,292.46,296.96,0.0,0.0,0.000,185553.8,185553.8,7619,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643940,282343.00
07/23/2015 05:30,2,0.000,ALERT,211.03,294.56,59.954,1437643803,"201051344001093","174011321042388",0.00,15.80,0,293.06,296.66,0.0,0.0,0.000,188189.0,188189.0,7614,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643942,282344.00
07/23/2015 05:30,2,0.000,ALERT,211.48,294.26,59.954,1437643803,"201051344000645","174011321042388",0.00,15.50,0,292.76,296.66,0.0,0.0,0.000,186281.2,186281.2,7626,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643943,282345.00
07/23/2015 05:30,2,0.000,ALERT,212.38,294.56,59.959,1437643803,"274151322000085","174011321042388",0.00,15.50,0,293.06,296.96,0.0,0.0,0.000,467753.8,467753.8,8892,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643945,282346.00
07/23/2015 05:30,2,0.000,ALERT,211.25,293.66,59.965,1437643803,"201051344000651","174011321042388",0.00,14.70,0,292.46,296.36,0.0,0.0,0.000,185610.1,185610.1,7607,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643947,282347.00
07/23/2015 05:30,2,0.000,ALERT,211.25,293.96,59.959,1437643803,"201051344000867","174011321042388",0.00,15.80,0,292.76,296.96,0.0,0.0,0.000,178136.1,178136.1,7627,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437643949,282348.00
07/23/2015 05:30,2,0.000,ALERT,211.03,295.16,59.965,1437643803,"201051344001230","174011321042388",0.00,15.30,0,293.36,296.96,0.0,0.0,0.000,189195.7,189195.7,7634,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643950,282349.00
07/23/2015 05:30,2,0.000,ALERT,211.48,294.86,59.996,1437643803,"201051344000576","174011321042388",0.00,15.00,0,292.76,296.96,0.0,0.0,0.000,185460.1,185460.1,7638,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437643952,282350.00
07/23/2015 05:30,2,0.000,ALERT,211.03,294.86,59.970,1437643803,"201051344000579","174011321042388",0.00,15.50,0,293.66,297.26,0.0,0.0,0.000,192190.3,192190.3,7603,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437643954,282351.00
07/23/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1437643803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,63835.9,63835.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437644683,282352.00
07/23/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1437643803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,54054.600000012,54054.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437644683,282353.00
07/23/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1437643803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,47593.900000034,47593.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437644683,282354.00
07/23/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1437643803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,56245.900000024,56245.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437644683,282355.00
07/23/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1437643803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,57264.900000036,57264.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437644683,282356.00
