ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1437643803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,56041.999999999,56041.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437644683,282357.00
07/23/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1437643803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,63953.300000012,63953.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437644683,282358.00
07/23/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1437643803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,54265.800000012,54265.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437644683,282359.00
07/23/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1437643803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,47869.800000012,47869.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437644683,282360.00
07/23/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1437643803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,58936.6,58936.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437644683,282361.00
07/23/2015 05:45,2,0.000,ALERT,211.03,295.46,59.922,1437644703,"201051344000955","174011321042388",0.00,15.50,0,292.16,297.26,0.0,0.0,0.000,191053.4,191053.4,7618,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437644780,282362.00
07/23/2015 05:45,2,0.000,ALERT,212.83,296.96,59.965,1437644703,"274151322000095","174011321042388",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,490663.8,490663.8,8516,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437644782,282363.00
07/23/2015 05:45,2,0.000,ALERT,211.48,296.06,59.975,1437644703,"201051344000868","174011321042388",0.00,15.30,0,293.06,298.47,0.0,0.0,0.000,177531.8,177531.8,7621,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437644784,282364.00
07/23/2015 05:45,2,0.000,ALERT,211.93,295.16,59.970,1437644703,"201051344000853","174011321042388",0.00,15.30,0,292.16,297.87,0.0,0.0,0.000,183883.9,183883.9,7626,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437644786,282365.00
07/23/2015 05:45,2,0.000,ALERT,212.16,296.66,59.975,1437644703,"201051344000582","174011321042388",0.00,15.00,0,293.66,298.17,0.0,0.0,0.000,183680.1,183680.1,7605,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437644788,282366.00
07/23/2015 05:45,2,0.000,ALERT,211.48,295.16,59.965,1437644703,"201051344000469","174011321042388",0.00,15.00,0,291.55,296.96,0.0,0.0,0.000,179151.4,179151.4,7617,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437644790,282367.00
07/23/2015 05:45,2,0.000,ALERT,211.25,295.46,59.959,1437644703,"201051344000988","174011321042388",0.00,15.50,0,290.35,296.96,0.0,0.0,0.000,178538.4,178538.4,7607,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437644792,282368.00
07/23/2015 05:45,2,0.000,ALERT,211.48,295.16,59.959,1437644703,"201051344001158","174011321042388",0.00,15.00,0,291.85,296.96,0.0,0.0,0.000,184461.5,184461.5,7606,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437644794,282369.00
07/23/2015 05:45,2,0.000,ALERT,211.48,294.86,59.975,1437644703,"201051344001025","174011321042388",0.00,15.00,0,292.16,298.17,0.0,0.0,0.000,188369.5,188369.5,7606,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437644796,282370.00
07/23/2015 05:45,2,0.000,ALERT,211.48,295.76,59.975,1437644703,"201051344000569","174011321042388",0.00,15.30,0,293.06,298.47,0.0,0.0,0.000,191696.2,191696.2,7626,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437644797,282371.00
07/23/2015 05:45,2,0.000,ALERT,212.83,295.16,59.959,1437644703,"274151322000094","174011321042388",0.00,15.30,0,292.76,296.96,0.0,0.0,0.000,372455.4,372455.4,9008,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437644799,282372.00
07/23/2015 05:45,2,0.000,ALERT,211.25,295.16,59.975,1437644703,"201051344000458","174011321042388",0.00,16.00,0,292.76,298.17,0.0,0.0,0.000,187495.9,187495.9,7614,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437644801,282373.00
07/23/2015 05:45,2,0.000,ALERT,212.61,293.66,59.975,1437644703,"274151322000087","174011321042388",0.00,15.80,0,292.46,296.96,0.0,0.0,0.000,443617.1,443617.1,8473,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437644803,282374.00
07/23/2015 05:45,2,0.000,ALERT,212.38,295.76,59.954,1437644703,"274151322000052","174011321042388",0.00,16.00,0,292.76,298.17,0.0,0.0,0.000,474359.8,474359.8,8883,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437644805,282375.00
07/23/2015 05:45,2,0.000,ALERT,211.70,295.46,59.981,1437644703,"201051344001145","174011321042388",0.00,15.30,0,293.06,298.47,0.0,0.0,0.000,192667.5,192667.5,7627,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437644806,282376.00
07/23/2015 05:45,2,0.000,ALERT,211.93,295.16,59.981,1437644703,"201051344000685","174011321042388",0.00,15.50,0,292.46,297.57,0.0,0.0,0.000,191556.8,191556.8,7628,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437644808,282377.00
07/23/2015 05:45,2,0.000,ALERT,212.16,294.86,59.981,1437644703,"274151322000088","174011321042388",0.00,16.00,0,292.76,297.57,0.0,0.0,0.000,454842.1,454842.1,8490,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437644810,282378.00
07/23/2015 05:45,2,0.000,ALERT,211.48,295.16,59.986,1437644703,"201051344000438","174011321042388",0.00,15.30,0,292.76,298.17,0.0,0.0,0.000,191618.4,191618.4,7605,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437644812,282379.00
07/23/2015 05:45,2,0.000,ALERT,211.03,295.16,59.975,1437644703,"201051344001135","174011321042388",0.00,15.30,0,292.46,298.17,0.0,0.0,0.000,182995.2,182995.2,7589,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437644814,282380.00
07/23/2015 05:45,2,0.000,ALERT,211.70,294.56,59.975,1437644703,"201051344000417","174011321042388",0.00,15.50,0,291.85,296.96,0.0,0.0,0.000,187018.6,187018.6,7603,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437644816,282381.00
07/23/2015 05:45,2,0.000,ALERT,211.03,295.46,59.970,1437644703,"201051344000594","174011321042388",0.00,15.50,0,291.85,297.57,0.0,0.0,0.000,188039.6,188039.6,7613,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437644817,282382.00
07/23/2015 05:45,2,0.000,ALERT,212.61,295.46,59.975,1437644703,"274151322000083","174011321042388",0.00,15.50,0,293.06,297.87,0.0,0.0,0.000,470401.5,470401.5,8911,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437644820,282383.00
07/23/2015 05:45,2,0.000,ALERT,211.48,295.16,59.996,1437644703,"201051344000585","174011321042388",0.00,15.80,0,291.85,297.57,0.0,0.0,0.000,187233.5,187233.5,7606,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437644822,282384.00
07/23/2015 05:45,2,0.000,ALERT,212.38,295.76,59.975,1437644703,"274151322000054","174011321042388",0.00,16.30,0,293.06,298.17,0.0,0.0,0.000,465313.0,465313.0,8481,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437644823,282385.00
07/23/2015 05:45,2,0.000,ALERT,211.48,294.56,59.986,1437644703,"201051344001203","174011321042388",0.00,15.30,0,292.46,299.37,0.0,0.0,0.000,188246.0,188246.0,7615,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437644825,282386.00
07/23/2015 05:45,2,0.000,ALERT,211.25,294.86,59.981,1437644703,"201051344000646","174011321042388",0.00,15.50,0,291.25,297.26,0.0,0.0,0.000,185072.0,185072.0,7600,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437644827,282387.00
07/23/2015 05:45,2,0.000,ALERT,213.51,294.86,59.981,1437644703,"274151322000068","174011321042388",0.00,16.70,0,292.46,296.66,0.0,0.0,0.000,371628.4,371628.4,8612,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437644829,282388.00
07/23/2015 05:45,2,0.000,ALERT,213.51,295.46,59.949,1437644703,"274151322000076","174011321042388",0.00,15.80,0,292.76,297.87,0.0,0.0,0.000,496609.9,496609.9,8887,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437644831,282389.00
07/23/2015 05:45,2,0.000,ALERT,211.48,296.06,59.991,1437644703,"201051344000890","174011321042388",0.00,15.80,0,293.06,298.77,0.0,0.0,0.000,189532.7,189532.7,7611,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437644832,282390.00
07/23/2015 05:45,2,0.000,ALERT,211.48,295.16,59.986,1437644703,"201051344000900","174011321042388",0.00,15.30,0,291.85,296.96,0.0,0.0,0.000,190046.8,190046.8,7629,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437644834,282391.00
07/23/2015 05:45,2,0.000,ALERT,212.16,294.86,59.991,1437644703,"201051344000633","174011321042388",0.00,15.30,0,290.65,296.66,0.0,0.0,0.000,179371.5,179371.5,7627,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437644836,282392.00
07/23/2015 05:45,2,0.000,ALERT,211.70,295.76,60.012,1437644703,"201051344000983","174011321042388",0.00,15.50,0,292.46,298.17,0.0,0.0,0.000,186985.4,186985.4,7625,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437644838,282393.00
07/23/2015 05:45,2,0.000,ALERT,211.70,295.16,59.996,1437644703,"201051344000917","174011321042388",0.00,16.00,0,291.55,296.96,0.0,0.0,0.000,190027.4,190027.4,7628,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437644840,282394.00
07/23/2015 05:45,2,0.000,ALERT,211.70,294.86,60.002,1437644703,"201051344000648","174011321042388",0.00,14.70,0,291.85,297.87,0.0,0.0,0.000,185553.8,185553.8,7621,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437644842,282395.00
07/23/2015 05:45,2,0.000,ALERT,211.48,295.46,59.991,1437644703,"201051344001093","174011321042388",0.00,16.00,0,292.46,297.57,0.0,0.0,0.000,188189.0,188189.0,7616,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437644843,282396.00
07/23/2015 05:45,2,0.000,ALERT,211.93,295.16,59.991,1437644703,"201051344000645","174011321042388",0.00,15.50,0,292.16,297.57,0.0,0.0,0.000,186281.2,186281.2,7628,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437644845,282397.00
07/23/2015 05:45,2,0.000,ALERT,212.61,295.46,59.981,1437644703,"274151322000085","174011321042388",0.00,15.50,0,293.06,297.87,0.0,0.0,0.000,467753.8,467753.8,8894,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437644847,282398.00
07/23/2015 05:45,2,0.000,ALERT,211.70,294.86,59.996,1437644703,"201051344000651","174011321042388",0.00,14.70,0,292.16,297.26,0.0,0.0,0.000,185610.1,185610.1,7609,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437644849,282399.00
07/23/2015 05:45,2,0.000,ALERT,211.93,294.86,59.986,1437644703,"201051344000867","174011321042388",0.00,15.80,0,292.16,297.87,0.0,0.0,0.000,178136.1,178136.1,7629,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437644851,282400.00
07/23/2015 05:45,2,0.000,ALERT,211.48,295.76,59.986,1437644703,"201051344001230","174011321042388",0.00,15.50,0,292.46,297.87,0.0,0.0,0.000,189195.7,189195.7,7636,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437644853,282401.00
07/23/2015 05:45,2,0.000,ALERT,211.93,295.76,59.996,1437644703,"201051344000576","174011321042388",0.00,15.30,0,292.76,297.57,0.0,0.0,0.000,185460.1,185460.1,7640,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437644855,282402.00
07/23/2015 05:45,2,0.000,ALERT,211.48,295.76,59.986,1437644703,"201051344000579","174011321042388",0.00,15.80,0,293.06,298.17,0.0,0.0,0.000,192190.3,192190.3,7605,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437644856,282403.00
07/23/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1437644703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,58936.6,58936.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437645583,282404.00
07/23/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1437644703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,63835.9,63835.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437645583,282405.00
07/23/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1437644703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,54054.600000012,54054.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437645583,282406.00
07/23/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1437644703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,47593.900000034,47593.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437645583,282407.00
07/23/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1437644703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,56245.900000024,56245.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437645583,282408.00
07/23/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1437644703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,57264.900000036,57264.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437645583,282409.00
07/23/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1437644703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,56041.999999999,56041.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437645583,282410.00
07/23/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1437644703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,63953.300000012,63953.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437645583,282411.00
07/23/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1437644703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,54265.800000012,54265.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437645583,282412.00
07/23/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1437644703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,47869.800000012,47869.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437645583,282413.00
07/23/2015 06:00,2,0.000,ALERT,210.12,293.96,59.901,1437645603,"201051344000955","174011321042388",0.00,15.50,0,292.76,296.96,0.0,0.0,0.000,191053.4,191053.4,7620,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437645680,282414.00
07/23/2015 06:00,2,0.000,ALERT,211.48,295.16,59.912,1437645603,"274151322000095","174011321042388",0.00,15.30,0,293.66,298.17,0.0,0.0,0.000,490663.8,490663.8,8518,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437645682,282415.00
07/23/2015 06:00,2,0.000,ALERT,210.12,294.26,59.933,1437645603,"201051344000868","174011321042388",0.00,15.50,0,293.66,297.87,0.0,0.0,0.000,177531.8,177531.8,7623,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437645684,282416.00
07/23/2015 06:00,2,0.000,ALERT,210.80,293.66,59.949,1437645603,"201051344000853","174011321042388",0.00,15.30,0,293.06,297.26,0.0,0.0,0.000,183883.9,183883.9,7628,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437645686,282417.00
07/23/2015 06:00,2,0.000,ALERT,211.03,294.86,59.938,1437645603,"201051344000582","174011321042388",0.00,15.30,0,293.66,297.87,0.0,0.0,0.000,183680.1,183680.1,7607,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437645687,282418.00
07/23/2015 06:00,2,0.000,ALERT,210.35,293.66,59.901,1437645603,"201051344000469","174011321042388",0.00,15.00,0,291.85,296.66,0.0,0.0,0.000,179151.4,179151.4,7619,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437645689,282419.00
07/23/2015 06:00,2,0.000,ALERT,209.90,293.36,59.944,1437645603,"201051344000988","174011321042388",0.00,15.80,0,290.35,296.66,0.0,0.0,0.000,178538.4,178538.4,7609,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437645691,282420.00
07/23/2015 06:00,2,0.000,ALERT,210.35,293.66,59.938,1437645603,"201051344001158","174011321042388",0.00,15.30,0,292.16,296.36,0.0,0.0,0.000,184461.5,184461.5,7608,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437645693,282421.00
07/23/2015 06:00,2,0.000,ALERT,210.35,293.36,59.959,1437645603,"201051344001025","174011321042388",0.00,15.30,0,292.46,297.87,0.0,0.0,0.000,188369.5,188369.5,7608,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437645695,282422.00
07/23/2015 06:00,2,0.000,ALERT,210.35,294.56,59.938,1437645603,"201051344000569","174011321042388",0.00,15.50,0,293.36,297.87,0.0,0.0,0.000,191696.2,191696.2,7628,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437645697,282423.00
07/23/2015 06:00,2,0.000,ALERT,211.70,293.96,59.938,1437645603,"274151322000094","174011321042388",0.00,15.30,0,292.46,296.36,0.0,0.0,0.000,372455.4,372455.4,9010,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437645698,282424.00
07/23/2015 06:00,2,0.000,ALERT,210.35,294.56,59.975,1437645603,"201051344000458","174011321042388",0.00,16.00,0,293.06,297.57,0.0,0.0,0.000,187495.9,187495.9,7616,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437645700,282425.00
07/23/2015 06:00,2,0.000,ALERT,212.16,294.56,59.928,1437645603,"274151322000087","174011321042388",0.00,16.00,0,292.16,296.36,0.0,0.0,0.000,443617.1,443617.1,8475,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437645702,282426.00
07/23/2015 06:00,2,0.000,ALERT,211.70,295.46,59.933,1437645603,"274151322000052","174011321042388",0.00,16.00,0,292.76,297.26,0.0,0.0,0.000,474359.8,474359.8,8885,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437645704,282427.00
07/23/2015 06:00,2,0.000,ALERT,211.25,295.46,59.907,1437645603,"201051344001145","174011321042388",0.00,15.50,0,293.36,297.87,0.0,0.0,0.000,192667.5,192667.5,7629,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437645706,282428.00
07/23/2015 06:00,2,0.000,ALERT,211.25,295.16,59.944,1437645603,"201051344000685","174011321042388",0.00,15.50,0,292.76,296.66,0.0,0.0,0.000,191556.8,191556.8,7630,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437645707,282429.00
07/23/2015 06:00,2,0.000,ALERT,211.48,295.16,59.933,1437645603,"274151322000088","174011321042388",0.00,16.30,0,292.76,296.96,0.0,0.0,0.000,454842.1,454842.1,8492,0,0,0,L,1151911521,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437645710,282430.00
07/23/2015 06:00,2,0.000,ALERT,211.03,295.16,59.933,1437645603,"201051344000438","174011321042388",0.00,15.30,0,293.36,297.57,0.0,0.0,0.000,191618.4,191618.4,7607,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437645711,282431.00
07/23/2015 06:00,2,0.000,ALERT,210.57,295.16,59.965,1437645603,"201051344001135","174011321042388",0.00,15.50,0,293.36,297.57,0.0,0.0,0.000,182995.2,182995.2,7591,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437645713,282432.00
07/23/2015 06:00,2,0.000,ALERT,211.25,294.56,59.959,1437645603,"201051344000417","174011321042388",0.00,15.80,0,292.46,296.36,0.0,0.0,0.000,187018.6,187018.6,7605,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437645715,282433.00
07/23/2015 06:00,2,0.000,ALERT,210.57,295.76,59.933,1437645603,"201051344000594","174011321042388",0.00,15.50,0,292.46,296.96,0.0,0.0,0.000,188039.6,188039.6,7615,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437645717,282434.00
07/23/2015 06:00,2,0.000,ALERT,212.16,295.46,59.928,1437645603,"274151322000083","174011321042388",0.00,15.50,0,293.36,297.26,0.0,0.0,0.000,470401.5,470401.5,8913,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437645719,282435.00
07/23/2015 06:00,2,0.000,ALERT,211.25,295.46,59.965,1437645603,"201051344000585","174011321042388",0.00,15.80,0,292.46,296.96,0.0,0.0,0.000,187233.5,187233.5,7608,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437645721,282436.00
07/23/2015 06:00,2,0.000,ALERT,212.16,295.76,59.938,1437645603,"274151322000054","174011321042388",0.00,16.30,0,292.76,297.26,0.0,0.0,0.000,465313.0,465313.0,8483,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437645722,282437.00
07/23/2015 06:00,2,0.000,ALERT,211.25,295.16,59.944,1437645603,"201051344001203","174011321042388",0.00,15.50,0,293.06,298.77,0.0,0.0,0.000,188246.0,188246.0,7617,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437645724,282438.00
07/23/2015 06:00,2,0.000,ALERT,210.80,295.16,59.944,1437645603,"201051344000646","174011321042388",0.00,15.50,0,292.46,296.66,0.0,0.0,0.000,185072.0,185072.0,7602,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437645726,282439.00
07/23/2015 06:00,2,0.000,ALERT,213.06,294.86,59.938,1437645603,"274151322000068","174011321042388",0.00,16.70,0,292.46,296.06,0.0,0.0,0.000,371628.4,371628.4,8614,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437645728,282440.00
07/23/2015 06:00,2,0.000,ALERT,212.83,295.46,59.938,1437645603,"274151322000076","174011321042388",0.00,16.00,0,292.76,297.26,0.0,0.0,0.000,496609.9,496609.9,8889,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437645730,282441.00
07/23/2015 06:00,2,0.000,ALERT,211.03,295.76,59.938,1437645603,"201051344000890","174011321042388",0.00,15.80,0,293.66,298.47,0.0,0.0,0.000,189532.7,189532.7,7613,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437645732,282442.00
07/23/2015 06:00,2,0.000,ALERT,210.80,295.16,59.944,1437645603,"201051344000900","174011321042388",0.00,15.30,0,292.46,296.66,0.0,0.0,0.000,190046.8,190046.8,7631,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437645733,282443.00
07/23/2015 06:00,2,0.000,ALERT,211.48,294.56,59.938,1437645603,"201051344000633","174011321042388",0.00,15.30,0,290.95,296.36,0.0,0.0,0.000,179371.5,179371.5,7629,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437645735,282444.00
07/23/2015 06:00,2,0.000,ALERT,211.03,295.46,59.938,1437645603,"201051344000983","174011321042388",0.00,15.50,0,293.06,297.57,0.0,0.0,0.000,186985.4,186985.4,7627,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437645737,282445.00
07/23/2015 06:00,2,0.000,ALERT,211.25,294.86,59.944,1437645603,"201051344000917","174011321042388",0.00,16.00,0,291.55,296.66,0.0,0.0,0.000,190027.4,190027.4,7630,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437645739,282446.00
07/23/2015 06:00,2,0.000,ALERT,211.25,294.56,59.949,1437645603,"201051344000648","174011321042388",0.00,15.00,0,292.46,297.26,0.0,0.0,0.000,185553.8,185553.8,7623,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437645741,282447.00
07/23/2015 06:00,2,0.000,ALERT,211.03,295.46,59.944,1437645603,"201051344001093","174011321042388",0.00,16.00,0,292.76,296.96,0.0,0.0,0.000,188189.0,188189.0,7618,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437645742,282448.00
07/23/2015 06:00,2,0.000,ALERT,211.25,294.86,59.954,1437645603,"201051344000645","174011321042388",0.00,15.80,0,292.76,296.96,0.0,0.0,0.000,186281.2,186281.2,7630,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437645744,282449.00
07/23/2015 06:00,2,0.000,ALERT,212.38,295.76,59.944,1437645603,"274151322000085","174011321042388",0.00,15.80,0,292.76,297.26,0.0,0.0,0.000,467753.8,467753.8,8896,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437645746,282450.00
07/23/2015 06:00,2,0.000,ALERT,211.25,294.86,59.944,1437645603,"201051344000651","174011321042388",0.00,15.00,0,292.46,296.66,0.0,0.0,0.000,185610.1,185610.1,7611,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437645748,282451.00
07/23/2015 06:00,2,0.000,ALERT,211.25,295.16,59.986,1437645603,"201051344000867","174011321042388",0.00,16.00,0,292.76,297.26,0.0,0.0,0.000,178136.1,178136.1,7631,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437645750,282452.00
07/23/2015 06:00,2,0.000,ALERT,211.03,295.76,59.938,1437645603,"201051344001230","174011321042388",0.00,15.50,0,293.36,297.26,0.0,0.0,0.000,189195.7,189195.7,7638,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437645752,282453.00
07/23/2015 06:00,2,0.000,ALERT,211.48,295.76,59.949,1437645603,"201051344000576","174011321042388",0.00,15.30,0,292.76,296.96,0.0,0.0,0.000,185460.1,185460.1,7642,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437645753,282454.00
07/23/2015 06:00,2,0.000,ALERT,211.03,295.76,59.949,1437645603,"201051344000579","174011321042388",0.00,15.80,0,293.36,297.26,0.0,0.0,0.000,192190.3,192190.3,7607,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437645755,282455.00
07/23/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1437645603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,54054.600000012,54054.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437646483,282456.00
07/23/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1437645603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,47593.900000034,47593.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437646483,282457.00
07/23/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1437645603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,56245.900000024,56245.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437646483,282458.00
07/23/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1437645603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,57264.900000036,57264.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437646483,282459.00
07/23/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1437645603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,56041.999999999,56041.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437646483,282460.00
07/23/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1437645603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,63953.300000012,63953.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437646483,282461.00
07/23/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1437645603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,54265.800000012,54265.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437646483,282462.00
07/23/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1437645603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,47869.800000012,47869.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437646483,282463.00
07/23/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1437645603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,58936.6,58936.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437646483,282464.00
07/23/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1437645603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,63835.9,63835.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437646483,282465.00
07/23/2015 06:15,2,0.000,ALERT,211.03,296.36,59.986,1437646504,"201051344000955","174011321042388",0.00,15.80,0,292.16,298.77,0.0,0.0,0.000,191053.4,191053.4,7622,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437646582,282466.00
07/23/2015 06:15,2,0.000,ALERT,212.61,297.26,59.975,1437646504,"274151322000095","174011321042388",0.00,15.50,0,293.66,299.67,0.0,0.0,0.000,490663.8,490663.8,8520,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437646583,282467.00
07/23/2015 06:15,2,0.000,ALERT,211.25,296.66,59.981,1437646504,"201051344000868","174011321042388",0.00,15.50,0,292.16,299.67,0.0,0.0,0.000,177531.8,177531.8,7625,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437646585,282468.00
07/23/2015 06:15,2,0.000,ALERT,211.93,295.76,60.007,1437646504,"201051344000853","174011321042388",0.00,15.50,0,291.85,299.07,0.0,0.0,0.000,183883.9,183883.9,7630,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437646587,282469.00
07/23/2015 06:15,2,0.000,ALERT,211.93,297.26,59.981,1437646504,"201051344000582","174011321042388",0.00,15.30,0,293.06,299.37,0.0,0.0,0.000,183680.1,183680.1,7609,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437646589,282470.00
07/23/2015 06:15,2,0.000,ALERT,211.25,295.46,59.975,1437646504,"201051344000469","174011321042388",0.00,15.30,0,290.95,298.17,0.0,0.0,0.000,179151.4,179151.4,7621,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437646591,282471.00
07/23/2015 06:15,2,0.000,ALERT,211.25,296.06,59.981,1437646504,"201051344000988","174011321042388",0.00,15.80,0,289.45,298.17,0.0,0.0,0.000,178538.4,178538.4,7611,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437646592,282472.00
07/23/2015 06:15,2,0.000,ALERT,211.48,295.76,59.981,1437646504,"201051344001158","174011321042388",0.00,15.30,0,291.25,298.17,0.0,0.0,0.000,184461.5,184461.5,7610,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437646594,282473.00
07/23/2015 06:15,2,0.000,ALERT,211.25,295.46,59.986,1437646504,"201051344001025","174011321042388",0.00,15.30,0,291.85,299.37,0.0,0.0,0.000,188369.5,188369.5,7610,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437646596,282474.00
07/23/2015 06:15,2,0.000,ALERT,211.48,296.66,59.981,1437646504,"201051344000569","174011321042388",0.00,15.80,0,292.76,299.67,0.0,0.0,0.000,191696.2,191696.2,7630,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437646598,282475.00
07/23/2015 06:15,2,0.000,ALERT,212.61,296.06,59.970,1437646504,"274151322000094","174011321042388",0.00,15.50,0,292.16,298.17,0.0,0.0,0.000,372455.4,372455.4,9012,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437646600,282476.00
07/23/2015 06:15,2,0.000,ALERT,211.25,296.06,59.996,1437646504,"201051344000458","174011321042388",0.00,16.30,0,292.16,299.37,0.0,0.0,0.000,187495.9,187495.9,7618,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437646601,282477.00
07/23/2015 06:15,2,0.000,ALERT,212.83,296.06,59.975,1437646504,"274151322000087","174011321042388",0.00,16.00,0,291.85,298.47,0.0,0.0,0.000,443617.1,443617.1,8477,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437646603,282478.00
07/23/2015 06:15,2,0.000,ALERT,212.61,297.26,59.981,1437646504,"274151322000052","174011321042388",0.00,16.00,0,292.46,299.37,0.0,0.0,0.000,474359.8,474359.8,8887,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437646605,282479.00
07/23/2015 06:15,2,0.000,ALERT,211.93,296.36,59.986,1437646504,"201051344001145","174011321042388",0.00,15.50,0,292.76,299.97,0.0,0.0,0.000,192667.5,192667.5,7631,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437646607,282480.00
07/23/2015 06:15,2,0.000,ALERT,211.93,296.06,59.975,1437646504,"201051344000685","174011321042388",0.00,15.80,0,292.16,298.77,0.0,0.0,0.000,191556.8,191556.8,7632,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437646609,282481.00
07/23/2015 06:15,2,0.000,ALERT,212.38,296.36,59.970,1437646504,"274151322000088","174011321042388",0.00,16.30,0,292.46,298.77,0.0,0.0,0.000,454842.1,454842.1,8494,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437646610,282482.00
07/23/2015 06:15,2,0.000,ALERT,211.70,296.36,59.949,1437646504,"201051344000438","174011321042388",0.00,15.30,0,292.46,299.37,0.0,0.0,0.000,191618.4,191618.4,7609,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437646612,282483.00
07/23/2015 06:15,2,0.000,ALERT,211.25,296.36,59.975,1437646504,"201051344001135","174011321042388",0.00,15.50,0,292.46,299.37,0.0,0.0,0.000,182995.2,182995.2,7593,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437646614,282484.00
07/23/2015 06:15,2,0.000,ALERT,211.70,295.46,59.954,1437646504,"201051344000417","174011321042388",0.00,15.80,0,291.55,298.17,0.0,0.0,0.000,187018.6,187018.6,7607,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437646616,282485.00
07/23/2015 06:15,2,0.000,ALERT,211.03,296.66,59.981,1437646504,"201051344000594","174011321042388",0.00,15.80,0,291.85,298.77,0.0,0.0,0.000,188039.6,188039.6,7617,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437646618,282486.00
07/23/2015 06:15,2,0.000,ALERT,213.06,296.96,59.981,1437646504,"274151322000083","174011321042388",0.00,15.80,0,293.06,299.37,0.0,0.0,0.000,470401.5,470401.5,8915,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437646619,282487.00
07/23/2015 06:15,2,0.000,ALERT,211.93,296.36,59.986,1437646504,"201051344000585","174011321042388",0.00,16.00,0,291.85,298.77,0.0,0.0,0.000,187233.5,187233.5,7610,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437646621,282488.00
07/23/2015 06:15,2,0.000,ALERT,212.83,296.36,59.991,1437646504,"274151322000054","174011321042388",0.00,16.70,0,292.46,299.37,0.0,0.0,0.000,465313.0,465313.0,8485,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437646623,282489.00
07/23/2015 06:15,2,0.000,ALERT,211.70,295.76,59.975,1437646504,"201051344001203","174011321042388",0.00,15.50,0,292.46,300.87,0.0,0.0,0.000,188246.0,188246.0,7619,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437646625,282490.00
07/23/2015 06:15,2,0.000,ALERT,211.25,296.06,59.975,1437646504,"201051344000646","174011321042388",0.00,15.50,0,291.55,298.47,0.0,0.0,0.000,185072.0,185072.0,7604,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437646627,282491.00
07/23/2015 06:15,2,0.000,ALERT,213.29,295.76,60.002,1437646504,"274151322000068","174011321042388",0.00,17.00,0,291.85,298.17,0.0,0.0,0.000,371628.4,371628.4,8616,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437646629,282492.00
07/23/2015 06:15,2,0.000,ALERT,213.29,296.66,59.944,1437646504,"274151322000076","174011321042388",0.00,16.00,0,292.46,299.07,0.0,0.0,0.000,496609.9,496609.9,8891,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437646631,282493.00
07/23/2015 06:15,2,0.000,ALERT,211.25,296.36,59.981,1437646504,"201051344000890","174011321042388",0.00,15.80,0,293.06,299.97,0.0,0.0,0.000,189532.7,189532.7,7615,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437646633,282494.00
07/23/2015 06:15,2,0.000,ALERT,211.25,295.76,59.986,1437646504,"201051344000900","174011321042388",0.00,15.50,0,291.55,298.17,0.0,0.0,0.000,190046.8,190046.8,7633,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437646634,282495.00
07/23/2015 06:15,2,0.000,ALERT,211.03,294.56,59.981,1437646504,"201051344000633","174011321042388",0.00,15.30,0,290.05,297.87,0.0,0.0,0.000,179371.5,179371.5,7631,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437646636,282496.00
07/23/2015 06:15,2,0.000,ALERT,210.57,295.16,60.007,1437646504,"201051344000983","174011321042388",0.00,15.50,0,292.46,299.37,0.0,0.0,0.000,186985.4,186985.4,7629,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437646638,282497.00
07/23/2015 06:15,2,0.000,ALERT,211.70,295.76,59.981,1437646504,"201051344000917","174011321042388",0.00,16.30,0,290.95,298.17,0.0,0.0,0.000,190027.4,190027.4,7632,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437646640,282498.00
07/23/2015 06:15,2,0.000,ALERT,211.48,295.16,59.981,1437646504,"201051344000648","174011321042388",0.00,15.00,0,291.85,299.07,0.0,0.0,0.000,185553.8,185553.8,7625,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437646642,282499.00
07/23/2015 06:15,2,0.000,ALERT,211.25,295.76,59.959,1437646504,"201051344001093","174011321042388",0.00,16.30,0,292.16,298.77,0.0,0.0,0.000,188189.0,188189.0,7620,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437646644,282500.00
07/23/2015 06:15,2,0.000,ALERT,211.70,295.46,60.023,1437646504,"201051344000645","174011321042388",0.00,15.80,0,292.16,298.77,0.0,0.0,0.000,186281.2,186281.2,7632,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437646646,282501.00
07/23/2015 06:15,2,0.000,ALERT,212.83,296.36,59.975,1437646504,"274151322000085","174011321042388",0.00,15.80,0,292.46,299.07,0.0,0.0,0.000,467753.8,467753.8,8898,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437646647,282502.00
07/23/2015 06:15,2,0.000,ALERT,211.48,294.86,59.975,1437646504,"201051344000651","174011321042388",0.00,15.00,0,291.85,298.47,0.0,0.0,0.000,185610.1,185610.1,7613,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437646649,282503.00
07/23/2015 06:15,2,0.000,ALERT,211.48,295.46,59.981,1437646504,"201051344000867","174011321042388",0.00,16.00,0,292.16,299.07,0.0,0.0,0.000,178136.1,178136.1,7633,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437646651,282504.00
07/23/2015 06:15,2,0.000,ALERT,211.25,296.36,59.991,1437646504,"201051344001230","174011321042388",0.00,15.80,0,292.46,299.07,0.0,0.0,0.000,189195.7,189195.7,7640,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437646653,282505.00
