ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2015 06:15,2,0.000,ALERT,211.70,296.06,59.981,1437646504,"201051344000576","174011321042388",0.00,15.30,0,291.85,298.77,0.0,0.0,0.000,185460.1,185460.1,7644,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437646654,282506.00
07/23/2015 06:15,2,0.000,ALERT,211.03,296.06,59.981,1437646504,"201051344000579","174011321042388",0.00,16.00,0,292.76,299.37,0.0,0.0,0.000,192190.3,192190.3,7609,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437646656,282507.00
07/23/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1437646504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,47593.900000034,47593.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437647384,282508.00
07/23/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1437646504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,56245.900000024,56245.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437647384,282509.00
07/23/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1437646504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,57264.900000036,57264.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437647384,282510.00
07/23/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1437646504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,56041.999999999,56041.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437647384,282511.00
07/23/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1437646504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,63953.300000012,63953.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437647384,282512.00
07/23/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1437646504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,54265.800000012,54265.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437647384,282513.00
07/23/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1437646504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,47869.800000012,47869.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437647384,282514.00
07/23/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1437646504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,58936.6,58936.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437647384,282515.00
07/23/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1437646504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,63835.9,63835.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437647384,282516.00
07/23/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1437646504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,54054.600000012,54054.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437647384,282517.00
07/23/2015 06:30,2,0.162,ALERT,210.12,294.26,59.996,1437647403,"201051344000955","174011321042388",20.85,16.00,0,293.06,297.87,3.4,1.4,0.000,191053.5,191053.5,7624,0,0,0,L,1122011218,1,120.88,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1437647479,282518.00
07/23/2015 06:30,2,0.059,ALERT,211.70,295.46,60.002,1437647403,"274151322000095","174011321042388",22.07,15.50,0,294.26,298.47,1.3,0.0,0.000,490663.8,490663.8,8522,0,0,0,L,1151911521,1,122.23,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1437647481,282519.00
07/23/2015 06:30,2,0.137,ALERT,210.57,295.16,59.970,1437647403,"201051344000868","174011321042388",21.05,15.50,0,293.66,298.77,3.0,0.9,0.000,177531.9,177531.9,7627,0,0,0,L,1122011218,1,121.33,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1437647482,282520.00
07/23/2015 06:30,2,0.129,ALERT,211.03,294.26,60.007,1437647403,"201051344000853","174011321042388",20.42,15.80,0,293.06,297.87,2.7,0.7,0.000,183883.9,183883.9,7632,0,0,0,L,1122011218,1,122.01,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1437647484,282521.00
07/23/2015 06:30,2,0.139,ALERT,211.03,295.76,59.991,1437647403,"201051344000582","174011321042388",21.91,15.50,0,293.96,298.47,3.1,1.1,0.000,183680.1,183680.1,7611,0,0,0,L,1122011218,1,121.55,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1437647486,282522.00
07/23/2015 06:30,2,0.162,ALERT,210.57,294.26,60.023,1437647403,"201051344000469","174011321042388",21.79,15.50,0,292.16,297.26,3.6,1.5,0.000,179151.5,179151.5,7623,0,0,0,L,1122011218,1,120.88,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1437647488,282523.00
07/23/2015 06:30,2,0.115,ALERT,210.35,294.56,59.996,1437647403,"201051344000988","174011321042388",21.71,16.00,0,290.65,297.57,2.6,0.6,0.000,178538.4,178538.4,7613,0,0,0,L,1122011218,1,121.33,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1437647490,282524.00
07/23/2015 06:30,2,0.131,ALERT,210.35,294.26,59.991,1437647403,"201051344001158","174011321042388",20.97,15.50,0,292.46,297.26,2.8,0.8,0.000,184461.5,184461.5,7612,0,0,0,L,1122011218,1,121.10,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1437647492,282525.00
07/23/2015 06:30,2,0.133,ALERT,210.35,293.96,60.002,1437647403,"201051344001025","174011321042388",21.83,15.50,0,292.76,298.47,3.0,0.9,0.000,188369.5,188369.5,7612,0,0,0,L,1122011218,1,121.10,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1437647493,282526.00
07/23/2015 06:30,2,0.143,ALERT,210.57,295.16,60.002,1437647403,"201051344000569","174011321042388",21.79,15.80,0,293.66,298.47,3.2,1.1,0.000,191696.3,191696.3,7632,0,0,0,L,1122011218,1,121.10,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1437647495,282527.00
07/23/2015 06:30,2,0.000,ALERT,211.70,293.96,60.007,1437647403,"274151322000094","174011321042388",39.34,15.80,0,292.76,375.11,0.0,0.0,0.000,372455.4,372455.4,9014,0,0,0,L,1151911521,1,121.55,122.91,0002,13,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1437647497,282528.00
07/23/2015 06:30,2,0.145,ALERT,210.57,294.56,60.007,1437647403,"201051344000458","174011321042388",21.75,16.30,0,293.36,298.47,3.2,1.1,0.000,187496.0,187496.0,7620,0,0,0,L,1122011218,1,121.78,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1437647499,282529.00
07/23/2015 06:30,2,0.078,ALERT,211.93,294.56,60.002,1437647403,"274151322000087","174011321042388",20.71,16.30,0,292.46,297.26,1.6,0.0,0.000,443617.1,443617.1,8479,0,0,0,L,1151911521,1,122.23,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1437647501,282530.00
07/23/2015 06:30,2,0.090,ALERT,211.93,294.86,60.002,1437647403,"274151322000052","174011321042388",21.49,16.30,0,292.76,297.87,2.0,0.0,0.000,474359.8,474359.8,8889,0,0,0,L,1151911521,1,121.55,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1437647503,282531.00
07/23/2015 06:30,2,0.131,ALERT,211.03,295.16,60.007,1437647403,"201051344001145","174011321042388",21.59,15.80,0,293.66,298.47,2.9,0.9,0.000,192667.5,192667.5,7633,0,0,0,L,1122011218,1,121.55,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1437647504,282532.00
07/23/2015 06:30,2,0.115,ALERT,211.03,294.56,59.975,1437647403,"201051344000685","174011321042388",21.33,15.80,0,293.06,297.57,2.5,0.5,0.000,191556.8,191556.8,7634,0,0,0,L,1122011218,1,122.23,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1437647506,282533.00
07/23/2015 06:30,2,0.055,ALERT,211.70,294.86,60.023,1437647403,"274151322000088","174011321042388",20.79,16.70,0,292.76,297.57,1.1,0.0,0.000,454842.1,454842.1,8496,0,0,0,L,1151911521,1,122.46,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1437647508,282534.00
07/23/2015 06:30,2,0.154,ALERT,210.80,294.56,60.012,1437647403,"201051344000438","174011321042388",21.71,15.50,0,293.36,298.47,3.4,1.4,0.000,191618.5,191618.5,7611,0,0,0,L,1122011218,1,121.78,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1437647510,282535.00
07/23/2015 06:30,2,0.143,ALERT,210.12,294.56,59.996,1437647403,"201051344001135","174011321042388",21.89,15.50,0,293.36,298.47,3.2,1.1,0.000,182995.3,182995.3,7595,0,0,0,L,1122011218,1,121.33,122.01,0200,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437647512,282536.00
07/23/2015 06:30,2,0.184,ALERT,210.80,293.96,59.981,1437647403,"201051344000417","174011321042388",21.33,16.00,0,292.76,297.26,4.0,1.9,0.000,187018.8,187018.8,7609,0,0,0,L,1122011218,1,121.33,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1437647514,282537.00
07/23/2015 06:30,2,0.145,ALERT,210.12,294.86,59.981,1437647403,"201051344000594","174011321042388",21.91,15.80,0,292.76,297.87,3.2,1.2,0.000,188039.6,188039.6,7619,0,0,0,L,1122011218,1,121.10,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1437647516,282538.00
07/23/2015 06:30,2,0.066,ALERT,212.16,295.46,60.007,1437647403,"274151322000083","174011321042388",21.87,15.80,0,293.36,298.17,1.5,0.0,0.000,470401.5,470401.5,8917,0,0,0,L,1151911521,1,122.01,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1437647517,282539.00
07/23/2015 06:30,2,0.150,ALERT,210.57,294.56,60.007,1437647403,"201051344000585","174011321042388",21.51,16.00,0,292.76,297.87,3.3,1.3,0.000,187233.6,187233.6,7612,0,0,0,L,1122011218,1,121.10,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1437647519,282540.00
07/23/2015 06:30,2,0.064,ALERT,211.25,295.16,60.007,1437647403,"274151322000054","174011321042388",22.20,17.00,0,293.06,298.17,1.4,0.0,0.000,465313.0,465313.0,8487,0,0,0,L,1151911521,1,122.01,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1437647521,282541.00
07/23/2015 06:30,2,0.158,ALERT,210.57,294.26,60.002,1437647403,"201051344001203","174011321042388",19.10,15.80,0,293.06,299.37,3.1,1.1,0.000,188246.0,188246.0,7621,0,0,0,L,1122011218,1,122.01,122.01,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437647523,282542.00
07/23/2015 06:30,2,0.143,ALERT,210.35,294.56,60.012,1437647403,"201051344000646","174011321042388",21.59,15.80,0,292.76,297.57,3.1,1.1,0.000,185072.1,185072.1,7606,0,0,0,L,1122011218,1,121.55,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1437647525,282543.00
07/23/2015 06:30,2,0.010,ALERT,212.38,293.96,59.996,1437647403,"274151322000068","174011321042388",39.56,17.00,0,292.46,380.52,0.0,0.0,0.000,371628.4,371628.4,8618,0,0,0,L,1151911521,1,122.23,122.91,0002,16,0,0,0,0,0,0,14,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1437647527,282544.00
07/23/2015 06:30,2,0.068,ALERT,212.16,294.56,59.996,1437647403,"274151322000076","174011321042388",22.50,16.30,0,293.06,298.17,1.6,0.0,0.000,496609.9,496609.9,8893,0,0,0,L,1151911521,1,122.01,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1437647528,282545.00
07/23/2015 06:30,2,0.158,ALERT,210.57,294.86,60.002,1437647403,"201051344000890","174011321042388",22.15,16.00,0,293.96,298.77,3.6,1.5,0.000,189532.8,189532.8,7617,0,0,0,L,1122011218,1,121.55,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1437647530,282546.00
07/23/2015 06:30,2,0.094,ALERT,210.57,294.26,59.996,1437647403,"201051344000900","174011321042388",21.47,15.80,0,292.76,297.26,2.0,0.0,0.000,190046.8,190046.8,7635,0,0,0,L,1122011218,1,121.55,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1437647532,282547.00
07/23/2015 06:30,2,0.139,ALERT,211.03,293.66,60.007,1437647403,"201051344000633","174011321042388",21.81,15.50,0,291.25,296.06,3.1,1.1,0.000,179371.5,179371.5,7633,0,0,0,L,1122011218,1,121.78,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1437647534,282548.00
07/23/2015 06:30,2,0.150,ALERT,210.57,294.56,60.007,1437647403,"201051344000983","174011321042388",21.07,16.00,0,293.36,297.87,3.2,1.2,0.000,186985.5,186985.5,7631,0,0,0,L,1122011218,1,121.55,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1437647536,282549.00
07/23/2015 06:30,2,0.143,ALERT,210.80,294.56,60.012,1437647403,"201051344000917","174011321042388",20.71,16.30,0,291.55,296.96,3.0,1.0,0.000,190027.5,190027.5,7634,0,0,0,L,1122011218,1,121.33,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1437647538,282550.00
07/23/2015 06:30,2,0.150,ALERT,210.57,293.66,60.007,1437647403,"201051344000648","174011321042388",22.13,15.30,0,292.76,297.87,3.4,1.4,0.000,185553.9,185553.9,7627,0,0,0,L,1122011218,1,121.10,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1437647540,282551.00
07/23/2015 06:30,2,0.174,ALERT,210.57,294.56,60.007,1437647403,"201051344001093","174011321042388",21.51,16.30,0,293.06,297.26,3.8,1.7,0.000,188189.2,188189.2,7622,0,0,0,L,1122011218,1,121.55,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1437647541,282552.00
07/23/2015 06:30,2,0.143,ALERT,210.80,293.96,59.986,1437647403,"201051344000645","174011321042388",20.56,16.00,0,293.06,297.26,3.0,0.9,0.000,186281.2,186281.2,7634,0,0,0,L,1122011218,1,121.78,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1437647543,282553.00
07/23/2015 06:30,2,0.068,ALERT,212.16,294.26,59.996,1437647403,"274151322000085","174011321042388",22.24,16.00,0,293.36,297.57,1.6,0.0,0.000,467753.8,467753.8,8900,0,0,0,L,1151911521,1,122.46,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1437647545,282554.00
07/23/2015 06:30,2,0.158,ALERT,210.80,293.96,59.970,1437647403,"201051344000651","174011321042388",20.59,15.30,0,292.76,296.96,3.3,1.3,0.000,185610.1,185610.1,7615,0,0,0,L,1122011218,1,121.78,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1437647547,282555.00
07/23/2015 06:30,2,0.143,ALERT,210.80,293.96,59.996,1437647403,"201051344000867","174011321042388",21.37,16.30,0,293.06,297.87,3.1,1.1,0.000,178136.2,178136.2,7635,0,0,0,L,1122011218,1,121.78,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1437647549,282556.00
07/23/2015 06:30,2,0.146,ALERT,210.57,294.86,59.981,1437647403,"201051344001230","174011321042388",20.59,15.80,0,293.36,297.87,3.1,1.1,0.000,189195.7,189195.7,7642,0,0,0,L,1122011218,1,121.78,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1437647550,282557.00
07/23/2015 06:30,2,0.148,ALERT,211.03,294.86,59.996,1437647403,"201051344000576","174011321042388",21.59,15.50,0,293.06,297.26,3.2,1.2,0.000,185460.1,185460.1,7646,0,0,0,L,1122011218,1,121.78,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1437647552,282558.00
07/23/2015 06:30,2,0.182,ALERT,210.57,294.86,59.996,1437647403,"201051344000579","174011321042388",20.93,16.00,0,293.66,297.87,3.9,1.8,0.000,192190.4,192190.4,7611,0,0,0,L,1122011218,1,121.55,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1437647554,282559.00
07/23/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1437647403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,47593.900000034,47593.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648283,282560.00
07/23/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1437647403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,56245.900000024,56245.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648283,282561.00
07/23/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1437647403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,57264.900000036,57264.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648283,282562.00
07/23/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1437647403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,56041.999999999,56041.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648283,282563.00
07/23/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1437647403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,63953.300000012,63953.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648283,282564.00
07/23/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1437647403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,54265.800000012,54265.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648283,282565.00
07/23/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1437647403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,47869.800000012,47869.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648283,282566.00
07/23/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1437647403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,58936.6,58936.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648283,282567.00
07/23/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1437647403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,63835.9,63835.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648283,282568.00
07/23/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1437647403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,54054.600000012,54054.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648283,282569.00
07/23/2015 06:45,2,0.225,ACTIVE,211.48,332.43,59.991,1437648304,"201051344000955","174011321042388",24.81,17.00,0,292.76,336.04,5.7,3.6,0.004,191054.1,191054.1,7626,0,0,0,L,1122011218,1,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648380,282570.00
07/23/2015 06:45,2,0.096,ACTIVE,213.06,335.74,59.991,1437648304,"274151322000095","174011321042388",26.06,17.30,0,293.96,342.65,2.5,0.5,0.000,490663.8,490663.8,8524,0,0,0,L,1151911521,1,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648381,282571.00
07/23/2015 06:45,2,0.174,ACTIVE,211.70,332.73,59.991,1437648304,"201051344000868","174011321042388",27.00,16.70,0,293.36,335.74,4.8,2.7,0.004,177532.3,177532.3,7629,0,0,0,L,1122011218,1,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648382,282572.00
07/23/2015 06:45,2,0.166,ACTIVE,212.38,333.93,60.012,1437648304,"201051344000853","174011321042388",26.62,16.70,0,292.76,336.34,4.5,2.4,0.004,183884.3,183884.3,7634,0,0,0,L,1122011218,1,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648383,282573.00
07/23/2015 06:45,2,0.199,ACTIVE,212.38,333.03,59.986,1437648304,"201051344000582","174011321042388",25.01,16.30,0,293.96,336.94,5.0,2.9,0.009,183680.6,183680.6,7613,0,0,0,L,1122011218,1,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648384,282574.00
07/23/2015 06:45,2,0.188,ACTIVE,211.93,333.03,59.991,1437648304,"201051344000469","174011321042388",27.37,16.30,0,291.85,336.04,5.2,3.1,0.000,179152.1,179152.1,7625,0,0,0,L,1122011218,1,121.55,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648385,282575.00
07/23/2015 06:45,2,0.166,ACTIVE,211.70,333.33,59.991,1437648304,"201051344000988","174011321042388",25.17,17.00,0,290.65,337.54,4.2,2.2,0.004,178538.7,178538.7,7615,0,0,0,L,1122011218,1,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648386,282576.00
07/23/2015 06:45,2,0.176,ACTIVE,212.16,332.73,59.991,1437648304,"201051344001158","174011321042388",25.15,16.70,0,292.46,336.04,4.5,2.5,0.009,184461.9,184461.9,7614,0,0,0,L,1122011218,1,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648387,282577.00
07/23/2015 06:45,2,0.180,ACTIVE,211.93,332.43,59.991,1437648304,"201051344001025","174011321042388",25.66,16.30,0,292.46,336.94,4.7,2.6,0.004,188370.0,188370.0,7614,0,0,0,L,1122011218,1,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648388,282578.00
07/23/2015 06:45,2,0.193,ACTIVE,211.93,332.43,59.996,1437648304,"201051344000569","174011321042388",25.72,17.00,0,293.36,336.64,5.0,2.9,0.004,191696.8,191696.8,7634,0,0,0,L,1122011218,1,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648389,282579.00
07/23/2015 06:45,2,0.055,ALERT,213.06,311.09,59.991,1437648304,"274151322000094","174011321042388",25.27,16.30,0,292.76,390.44,1.4,0.0,0.000,372455.4,372455.4,9016,0,0,0,L,1151911521,1,122.23,123.36,0002,13,0,0,0,0,0,0,255,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648391,282580.00
07/23/2015 06:45,2,0.201,ACTIVE,211.70,331.23,60.012,1437648304,"201051344000458","174011321042388",25.31,17.50,0,293.06,336.34,5.2,3.1,0.004,187496.5,187496.5,7622,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648392,282581.00
07/23/2015 06:45,2,0.105,ACTIVE,213.29,335.74,59.981,1437648304,"274151322000087","174011321042388",26.30,17.80,0,291.85,337.84,2.8,0.8,0.004,443617.2,443617.2,8481,0,0,0,L,1151911521,1,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648392,282582.00
07/23/2015 06:45,2,0.127,ACTIVE,212.61,335.74,59.975,1437648304,"274151322000052","174011321042388",25.92,18.00,0,292.46,344.45,3.3,1.3,0.000,474359.9,474359.9,8891,0,0,0,L,1151911521,1,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648393,282583.00
07/23/2015 06:45,2,0.184,ACTIVE,212.16,333.93,59.991,1437648304,"201051344001145","174011321042388",24.53,16.70,0,293.36,341.15,4.6,2.5,0.000,192668.0,192668.0,7635,0,0,0,L,1122011218,1,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648394,282584.00
07/23/2015 06:45,2,0.180,ACTIVE,212.38,333.93,60.007,1437648304,"201051344000685","174011321042388",24.27,16.70,0,292.46,336.04,4.5,2.4,0.004,191557.2,191557.2,7636,0,0,0,L,1122011218,1,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648395,282585.00
07/23/2015 06:45,2,0.094,ACTIVE,213.06,335.44,59.986,1437648304,"274151322000088","174011321042388",23.82,17.80,0,293.06,341.75,2.3,0.3,0.004,454842.1,454842.1,8498,0,0,0,L,1151911521,1,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648396,282586.00
07/23/2015 06:45,2,0.211,ACTIVE,212.16,333.03,59.991,1437648304,"201051344000438","174011321042388",24.51,16.70,0,293.36,336.04,5.2,3.1,0.004,191619.0,191619.0,7613,0,0,0,L,1122011218,1,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648397,282587.00
07/23/2015 06:45,2,0.195,ACTIVE,211.70,332.13,59.986,1437648304,"201051344001135","174011321042388",25.33,16.70,0,293.06,334.54,5.0,2.9,0.009,182995.8,182995.8,7597,0,0,0,L,1122011218,1,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648398,282588.00
07/23/2015 06:45,2,0.211,ACTIVE,212.16,333.93,59.986,1437648304,"201051344000417","174011321042388",27.14,17.30,0,292.46,337.24,5.8,3.7,0.000,187019.5,187019.5,7611,0,0,0,L,1122011218,1,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648399,282589.00
07/23/2015 06:45,2,0.203,ACTIVE,211.70,332.73,59.986,1437648304,"201051344000594","174011321042388",24.93,17.00,0,292.16,335.74,5.1,3.0,0.009,188040.2,188040.2,7621,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648400,282590.00
07/23/2015 06:45,2,0.107,ACTIVE,213.51,335.74,59.986,1437648304,"274151322000083","174011321042388",24.89,17.50,0,293.36,342.65,2.7,0.7,0.004,470401.6,470401.6,8919,0,0,0,L,1151911521,1,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648401,282591.00
07/23/2015 06:45,2,0.205,ACTIVE,212.38,334.24,59.970,1437648304,"201051344000585","174011321042388",25.23,17.30,0,292.46,336.94,5.3,3.2,0.009,187234.2,187234.2,7614,0,0,0,L,1122011218,1,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648402,282592.00
07/23/2015 06:45,2,0.102,ACTIVE,213.06,335.44,59.981,1437648304,"274151322000054","174011321042388",25.58,18.30,0,293.06,344.45,2.6,0.6,0.000,465313.0,465313.0,8489,0,0,0,L,1151911521,1,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648403,282593.00
07/23/2015 06:45,2,0.201,ACTIVE,212.38,332.43,59.986,1437648304,"201051344001203","174011321042388",24.31,16.70,0,292.76,337.24,5.0,2.9,0.000,188246.5,188246.5,7623,0,0,0,L,1122011218,1,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648404,282594.00
07/23/2015 06:45,2,0.201,ACTIVE,211.70,333.03,59.986,1437648304,"201051344000646","174011321042388",25.39,17.00,0,292.76,335.44,5.2,3.1,0.004,185072.6,185072.6,7608,0,0,0,L,1122011218,1,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648405,282595.00
07/23/2015 06:45,2,0.072,ALERT,213.96,313.50,59.970,1437648304,"274151322000068","174011321042388",25.33,17.80,0,292.46,392.25,1.9,0.0,0.000,371628.4,371628.4,8620,0,0,0,L,1151911521,1,123.14,123.59,0002,16,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648406,282596.00
07/23/2015 06:45,2,0.109,ACTIVE,213.74,336.64,59.975,1437648304,"274151322000076","174011321042388",25.90,17.80,0,293.06,342.95,2.9,0.8,0.009,496609.9,496609.9,8895,0,0,0,L,1151911521,1,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648407,282597.00
07/23/2015 06:45,2,0.213,ACTIVE,211.93,332.73,59.986,1437648304,"201051344000890","174011321042388",24.59,17.30,0,293.36,336.34,5.3,3.2,0.004,189533.5,189533.5,7619,0,0,0,L,1122011218,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648408,282598.00
07/23/2015 06:45,2,0.135,ACTIVE,211.93,333.63,59.986,1437648304,"201051344000900","174011321042388",25.50,16.30,0,292.46,338.44,3.5,1.5,0.009,190047.0,190047.0,7637,0,0,0,L,1122011218,1,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648409,282599.00
07/23/2015 06:45,2,0.205,ACTIVE,212.38,334.54,59.981,1437648304,"201051344000633","174011321042388",24.59,16.30,0,290.65,337.84,5.1,3.0,0.009,179372.0,179372.0,7635,0,0,0,L,1122011218,1,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648410,282600.00
07/23/2015 06:45,2,0.201,ACTIVE,211.93,332.13,59.981,1437648304,"201051344000983","174011321042388",24.45,17.00,0,292.76,336.94,5.0,2.9,0.004,186986.0,186986.0,7633,0,0,0,L,1122011218,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648411,282601.00
07/23/2015 06:45,2,0.199,ACTIVE,212.16,333.33,59.986,1437648304,"201051344000917","174011321042388",24.15,17.50,0,291.85,338.14,4.9,2.8,0.009,190027.9,190027.9,7636,0,0,0,L,1122011218,1,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648412,282602.00
07/23/2015 06:45,2,0.207,ACTIVE,212.16,333.03,59.986,1437648304,"201051344000648","174011321042388",25.33,16.30,0,292.16,343.25,5.3,3.2,0.004,185554.5,185554.5,7629,0,0,0,L,1122011218,1,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648413,282603.00
07/23/2015 06:45,2,0.227,ACTIVE,212.16,333.63,59.975,1437648304,"201051344001093","174011321042388",24.29,17.50,0,293.06,336.34,5.6,3.5,0.009,188189.8,188189.8,7624,0,0,0,L,1122011218,1,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648414,282604.00
07/23/2015 06:45,2,0.178,ACTIVE,212.38,332.73,59.949,1437648304,"201051344000645","174011321042388",26.44,17.30,0,292.46,336.04,4.8,2.7,0.004,186281.7,186281.7,7636,0,0,0,L,1122011218,1,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648415,282605.00
07/23/2015 06:45,2,0.082,ACTIVE,213.51,331.23,59.981,1437648304,"274151322000085","174011321042388",28.21,17.50,0,293.36,334.84,2.3,0.3,0.000,467753.9,467753.9,8902,0,0,0,L,1151911521,1,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648416,282606.00
07/23/2015 06:45,2,0.203,ACTIVE,212.16,333.03,59.981,1437648304,"201051344000651","174011321042388",24.61,16.00,0,292.16,338.44,5.1,3.0,0.004,185610.7,185610.7,7617,0,0,0,L,1122011218,1,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648417,282607.00
07/23/2015 06:45,2,0.193,ACTIVE,212.16,332.43,59.981,1437648304,"201051344000867","174011321042388",25.11,17.30,0,292.46,336.04,4.9,2.8,0.004,178136.7,178136.7,7637,0,0,0,L,1122011218,1,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648418,282608.00
07/23/2015 06:45,2,0.209,ACTIVE,212.38,333.93,59.981,1437648304,"201051344000576","174011321042388",24.17,16.70,0,292.76,336.94,5.1,3.0,0.000,185460.7,185460.7,7648,0,0,0,L,1122011218,1,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648420,282609.00
07/23/2015 06:45,2,0.232,ACTIVE,211.93,332.13,59.986,1437648304,"201051344000579","174011321042388",25.31,17.30,0,293.36,336.34,6.0,3.9,0.004,192191.1,192191.1,7613,0,0,0,L,1122011218,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648421,282610.00
07/23/2015 06:45,2,0.205,ACTIVE,212.16,332.73,59.986,1437648304,"201051344001230","174011321042388",23.60,17.00,0,293.06,334.84,4.9,2.8,0.004,189196.2,189196.2,7644,0,0,0,L,1122011218,2,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648434,282611.00
07/23/2015 06:45,1,0.021,ACTIVE_NO_POWER,213.5,410.89,60.03,1437648304,"033051125000150","174011321042388",41.25,16,0.000,324.97,439.48,0.8,0.0,0.000,63953.300000012,63953.300000012,87,0,0,0,L,2361,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437648699,282612.00
07/23/2015 06:45,1,0.047,ALERT,213.8,305.31,60.03,1437648304,"040051121000097","174011321042388",27.10,15,0.000,300.79,306.53,1.2,0.0,0.000,57264.900000036,57264.900000036,4,0,0,0,L,2361,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437648833,282613.00
07/23/2015 06:45,1,0.016,ALERT,212.7,329.10,60.03,1437648304,"033051125000135","174011321042388",36.64,17,0.000,320.88,439.38,0.5,0.0,0.000,47593.900000034,47594.100000022,119,0,0,0,L,2361,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437649167,282614.00
07/23/2015 06:45,1,0.006,ACTIVE_NO_POWER,213.4,415.56,60.03,1437648304,"033051125000118","174011321042388",41.93,16,0.000,324.01,439.50,0.2,0.0,0.000,63835.9,63836.4,127,0,0,0,L,2361,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649184,282615.00
07/23/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1437648304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,54054.600000012,54054.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649184,282616.00
07/23/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1437648304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,56245.900000024,56245.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649184,282617.00
07/23/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1437648304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,56041.999999999,56041.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649184,282618.00
07/23/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1437648304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,54265.800000012,54265.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649184,282619.00
07/23/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1437648304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,47869.800000012,47869.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649184,282620.00
07/23/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1437648304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,58936.6,58936.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649184,282621.00
07/23/2015 07:00,1,0.054,ALERT,212.6,301.09,60.03,1437649204,"040051121000185","174011321042388",25.25,15,0.000,300.82,307.25,1.3,0.0,0.000,56041.999999999,56041.999999999,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437649222,282622.00
07/23/2015 07:00,2,0.252,ALERT,210.57,332.13,60.002,1437649204,"201051344000955","174011321042388",27.53,17.80,0,295.46,335.44,7.1,4.9,0.013,191055.1,191055.1,7627,0,0,0,L,1122011218,1,121.10,122.23,0002,15,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649246,282623.00
07/23/2015 07:00,2,0.150,ALERT,212.16,334.24,60.002,1437649204,"274151322000095","174011321042388",25.60,18.00,0,296.96,337.54,3.9,1.9,0.013,490664.1,490664.1,8525,0,0,0,L,1151911521,1,122.23,122.23,0002,15,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649248,282624.00
07/23/2015 07:00,2,0.223,ALERT,210.57,331.53,60.007,1437649204,"201051344000868","174011321042388",27.75,17.50,0,296.06,336.34,6.3,4.1,0.009,177533.2,177533.2,7630,0,0,0,L,1122011218,1,121.33,122.46,0002,15,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649250,282625.00
07/23/2015 07:00,2,0.232,ALERT,211.25,333.33,60.002,1437649204,"201051344000853","174011321042388",26.32,17.50,0,295.46,337.24,6.2,4.1,0.009,183885.1,183885.1,7635,0,0,0,L,1122011218,1,122.01,122.23,0002,17,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649252,282626.00
07/23/2015 07:00,2,0.232,ALERT,211.25,332.73,60.002,1437649204,"201051344000582","174011321042388",27.31,17.30,0,296.06,336.64,6.5,4.3,0.013,183681.5,183681.5,7614,0,0,0,L,1122011218,1,121.78,122.46,0002,15,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649254,282627.00
07/23/2015 07:00,2,0.234,ALERT,210.80,332.13,59.996,1437649204,"201051344000469","174011321042388",28.45,17.00,0,293.96,336.64,6.7,4.6,0.013,179153.0,179153.0,7626,0,0,0,L,1122011218,1,121.10,122.23,0002,14,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649262,282628.00
07/23/2015 07:00,2,0.199,ALERT,210.35,332.43,60.023,1437649204,"201051344000988","174011321042388",27.79,17.80,0,292.46,336.64,5.6,3.5,0.018,178539.4,178539.4,7616,0,0,0,L,1122011218,1,121.10,122.01,0002,15,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649264,282629.00
07/23/2015 07:00,2,0.217,ALERT,210.80,331.83,59.975,1437649204,"201051344001158","174011321042388",27.19,17.50,0,294.56,336.34,6.0,3.9,0.018,184462.7,184462.7,7615,0,0,0,L,1122011218,1,121.33,121.78,0002,17,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649265,282630.00
07/23/2015 07:00,2,0.221,ALERT,210.57,330.63,60.002,1437649204,"201051344001025","174011321042388",27.57,17.30,0,295.46,336.04,6.2,4.0,0.018,188370.8,188370.8,7615,0,0,0,L,1122011218,1,121.10,122.01,0002,14,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649267,282631.00
07/23/2015 07:00,2,0.223,ALERT,210.80,331.53,59.986,1437649204,"201051344000569","174011321042388",28.31,17.80,0,296.06,336.94,6.4,4.3,0.018,191697.7,191697.7,7635,0,0,0,L,1122011218,1,121.10,122.46,0002,15,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649277,282632.00
07/23/2015 07:00,2,0.090,ACTIVE,212.16,335.14,60.002,1437649204,"274151322000094","174011321042388",29.54,17.80,0,295.16,390.14,2.7,0.7,0.013,372455.4,372455.4,9018,0,0,0,L,1151911521,1,121.55,122.91,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649278,282633.00
07/23/2015 07:00,2,0.238,ALERT,210.80,331.53,59.991,1437649204,"201051344000458","174011321042388",27.31,18.30,0,295.76,336.34,6.6,4.5,0.013,187497.4,187497.4,7623,0,0,0,L,1122011218,1,121.55,122.23,0002,16,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649280,282634.00
07/23/2015 07:00,2,0.166,ALERT,211.93,335.14,59.991,1437649204,"274151322000087","174011321042388",25.58,19.00,0,295.76,337.84,4.4,2.3,0.018,443617.5,443617.5,8482,0,0,0,L,1151911521,1,121.78,122.46,0002,17,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649281,282635.00
07/23/2015 07:00,2,0.178,ACTIVE,211.70,333.63,59.975,1437649204,"274151322000052","174011321042388",26.16,19.00,0,313.80,349.86,4.8,2.7,0.018,474360.4,474360.4,8892,0,0,0,L,1151911521,1,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649282,282636.00
07/23/2015 07:00,2,0.221,ALERT,211.25,332.73,59.986,1437649204,"201051344001145","174011321042388",27.14,17.50,0,296.06,336.64,6.1,3.9,0.018,192668.7,192668.7,7636,0,0,0,L,1122011218,1,121.55,122.23,0002,17,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649284,282637.00
07/23/2015 07:00,2,0.213,ALERT,211.03,332.43,59.991,1437649204,"201051344000685","174011321042388",27.33,17.50,0,295.46,336.34,5.9,3.8,0.018,191558.0,191558.0,7637,0,0,0,L,1122011218,1,122.23,122.23,0002,15,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649286,282638.00
07/23/2015 07:00,2,0.145,ACTIVE,211.48,335.44,59.986,1437649204,"274151322000088","174011321042388",24.81,19.00,0,308.39,353.77,3.6,1.6,0.022,454842.3,454842.3,8499,0,0,0,L,1151911521,1,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649287,282639.00
07/23/2015 07:00,2,0.244,ALERT,210.80,331.83,59.986,1437649204,"201051344000438","174011321042388",27.29,17.50,0,295.76,336.94,6.8,4.6,0.018,191620.0,191620.0,7614,0,0,0,L,1122011218,1,121.78,122.23,0002,16,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649289,282640.00
07/23/2015 07:00,2,0.229,ALERT,210.35,330.93,59.991,1437649204,"201051344001135","174011321042388",28.07,17.50,0,296.06,336.04,6.5,4.4,0.018,182996.7,182996.7,7598,0,0,0,L,1122011218,1,121.33,122.01,0002,17,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649290,282641.00
07/23/2015 07:00,2,0.271,ALERT,211.03,332.43,59.986,1437649204,"201051344000417","174011321042388",27.29,17.80,0,295.16,336.94,7.5,5.3,0.022,187020.6,187020.6,7612,0,0,0,L,1122011218,1,121.10,122.23,0002,16,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649292,282642.00
07/23/2015 07:00,2,0.240,ALERT,210.35,331.53,59.986,1437649204,"201051344000594","174011321042388",27.51,17.80,0,294.86,335.14,6.7,4.5,0.022,188041.1,188041.1,7622,0,0,0,L,1122011218,1,121.10,121.78,0002,15,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649294,282643.00
07/23/2015 07:00,2,0.154,ALERT,212.16,335.14,59.975,1437649204,"274151322000083","174011321042388",26.76,18.70,0,296.36,337.84,4.2,2.1,0.018,470401.9,470401.9,8920,0,0,0,L,1151911521,1,121.78,122.46,0002,15,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649296,282644.00
07/23/2015 07:00,2,0.244,ALERT,211.03,332.73,59.991,1437649204,"201051344000585","174011321042388",27.45,18.00,0,295.16,337.84,6.8,4.7,0.013,187235.1,187235.1,7615,0,0,0,L,1122011218,1,121.10,122.68,0002,15,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649298,282645.00
07/23/2015 07:00,2,0.152,ACTIVE,211.93,333.93,59.970,1437649204,"274151322000054","174011321042388",26.60,19.30,0,313.50,351.67,4.1,2.1,0.018,465313.3,465313.3,8490,0,0,0,L,1151911521,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649299,282646.00
07/23/2015 07:00,2,0.236,ALERT,210.80,331.23,60.002,1437649204,"201051344001203","174011321042388",26.86,17.50,0,296.06,337.84,6.5,4.3,0.018,188247.4,188247.4,7624,0,0,0,L,1122011218,1,122.01,121.78,0002,15,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649301,282647.00
07/23/2015 07:00,2,0.236,ALERT,210.35,331.53,59.986,1437649204,"201051344000646","174011321042388",27.49,17.80,0,295.16,336.04,6.6,4.5,0.018,185073.5,185073.5,7609,0,0,0,L,1122011218,1,121.55,122.01,0002,15,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649303,282648.00
07/23/2015 07:00,2,0.109,ACTIVE,212.61,334.84,59.981,1437649204,"274151322000068","174011321042388",29.72,19.30,0,295.46,392.25,3.3,1.3,0.009,371628.6,371628.6,8622,0,0,0,L,1151911521,1,122.23,122.68,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649304,282649.00
07/23/2015 07:00,2,0.160,ACTIVE,212.38,334.84,60.007,1437649204,"274151322000076","174011321042388",27.12,19.00,0,318.30,350.47,4.4,2.3,0.018,496610.3,496610.3,8896,0,0,0,L,1151911521,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649305,282650.00
07/23/2015 07:00,1,0.067,ACTIVE_NO_POWER,212.7,374.66,60.03,1437649204,"033051125000150","174011321042388",40.41,16,0.000,322.12,440.16,2.7,0.0,0.004,63953.300000012,63953.300000012,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649306,282651.00
07/23/2015 07:00,2,0.250,ALERT,210.57,331.23,59.981,1437649204,"201051344000890","174011321042388",27.67,18.00,0,296.06,336.64,7.0,4.9,0.018,189534.5,189534.5,7620,0,0,0,L,1122011218,1,121.55,121.55,0002,17,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649308,282652.00
07/23/2015 07:00,2,0.188,ALERT,210.12,331.53,59.981,1437649204,"201051344000900","174011321042388",26.90,17.50,0,295.46,334.84,5.1,3.0,0.022,190047.5,190047.5,7638,0,0,0,L,1122011218,1,121.33,121.78,0002,15,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649310,282653.00
