ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2015 07:00,2,0.238,ALERT,211.03,333.03,59.996,1437649204,"201051344000633","174011321042388",27.25,17.50,0,293.36,337.84,6.7,4.5,0.018,179373.0,179373.0,7636,0,0,0,L,1122011218,1,121.78,122.46,0002,17,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649312,282654.00
07/23/2015 07:00,2,0.240,ALERT,210.57,330.63,59.981,1437649204,"201051344000983","174011321042388",27.35,17.80,0,295.76,336.04,6.7,4.5,0.018,186986.9,186986.9,7634,0,0,0,L,1122011218,1,121.55,121.78,0002,17,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649314,282655.00
07/23/2015 07:00,2,0.229,ALERT,210.80,332.43,59.965,1437649204,"201051344000917","174011321042388",27.39,18.30,0,294.26,336.94,6.4,4.2,0.018,190028.8,190028.8,7637,0,0,0,L,1122011218,1,121.33,122.46,0002,15,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649315,282656.00
07/23/2015 07:00,2,0.244,ALERT,210.80,331.83,60.012,1437649204,"201051344000648","174011321042388",27.51,17.30,0,295.16,336.94,6.8,4.6,0.018,185555.5,185555.5,7630,0,0,0,L,1122011218,1,121.10,122.46,0002,15,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649324,282657.00
07/23/2015 07:00,2,0.256,ALERT,210.80,332.13,59.991,1437649204,"201051344001093","174011321042388",27.69,18.30,0,295.46,336.34,7.2,5.0,0.013,188190.9,188190.9,7625,0,0,0,L,1122011218,1,121.33,122.01,0002,17,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649326,282658.00
07/23/2015 07:00,2,0.223,ALERT,211.25,332.13,59.975,1437649204,"201051344000645","174011321042388",27.21,17.80,0,295.46,336.04,6.2,4.1,0.018,186282.5,186282.5,7637,0,0,0,L,1122011218,1,121.78,122.23,0002,15,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649328,282659.00
07/23/2015 07:00,2,0.158,ALERT,212.16,334.54,59.965,1437649204,"274151322000085","174011321042388",26.76,18.30,0,296.06,338.14,4.3,2.2,0.009,467754.2,467754.2,8903,0,0,0,L,1151911521,1,122.46,122.23,0002,18,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649330,282660.00
07/23/2015 07:00,2,0.236,ALERT,210.80,332.43,59.986,1437649204,"201051344000651","174011321042388",27.06,17.00,0,295.16,336.64,6.5,4.4,0.018,185611.6,185611.6,7618,0,0,0,L,1122011218,1,121.78,121.78,0002,15,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649332,282661.00
07/23/2015 07:00,2,0.230,ALERT,211.03,331.53,59.991,1437649204,"201051344000867","174011321042388",27.47,18.00,0,295.46,336.34,6.5,4.3,0.018,178137.6,178137.6,7638,0,0,0,L,1122011218,1,121.78,122.01,0002,15,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649334,282662.00
07/23/2015 07:00,2,0.246,ALERT,210.80,331.83,59.986,1437649204,"201051344001230","174011321042388",26.36,17.50,0,296.06,335.14,6.6,4.4,0.018,189197.1,189197.1,7645,0,0,0,L,1122011218,1,121.55,121.78,0002,15,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649335,282663.00
07/23/2015 07:00,2,0.248,ALERT,211.25,333.93,59.986,1437649204,"201051344000576","174011321042388",27.15,17.50,0,295.16,336.64,6.8,4.7,0.018,185461.6,185461.6,7649,0,0,0,L,1122011218,1,121.78,122.01,0002,14,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649337,282664.00
07/23/2015 07:00,2,0.264,ALERT,210.57,331.53,59.965,1437649204,"201051344000579","174011321042388",27.79,18.00,0,296.06,336.64,7.5,5.3,0.022,192192.3,192192.3,7614,0,0,0,L,1122011218,1,121.33,121.78,0002,14,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649339,282665.00
07/23/2015 07:00,1,0.135,ALERT,212.9,303.07,60.00,1437649204,"040051121000095","174011321042388",24.21,15,0.000,300.09,306.02,3.2,0.0,0.000,54265.800000012,54265.800000012,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437649345,282666.00
07/23/2015 07:00,1,0.047,ALERT,213.0,307.39,60.03,1437649204,"040051121000097","174011321042388",27.72,16,0.000,304.76,335.13,1.3,0.0,0.000,57264.900000036,57264.900000036,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437649349,282667.00
07/23/2015 07:00,1,0.015,ACTIVE_NO_POWER,213.0,433.91,60.03,1437649204,"033051125000135","174011321042388",37.04,17,0.000,322.15,439.12,0.5,0.0,0.000,47594.100000022,47594.100000022,132,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649351,282668.00
07/23/2015 07:00,1,0.006,ACTIVE_NO_POWER,212.9,432.10,60.03,1437649204,"033051125000118","174011321042388",42.22,16,0.000,321.51,440.41,0.2,0.0,0.000,63836.4,63836.4,142,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437649357,282669.00
07/23/2015 07:00,1,0.062,ALERT,212.8,300.85,60.03,1437649204,"040051121000068","174011321042388",25.07,15,0.000,300.48,305.99,1.5,0.0,0.000,54054.600000012,54054.600000012,4,0,0,0,L,2361,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437649462,282670.00
07/23/2015 07:00,1,0.016,ALERT,212.3,304.03,60.03,1437649204,"040051121000195","174011321042388",26.62,15,0.000,300.09,305.78,0.4,0.0,0.000,58936.6,58936.6,4,0,0,0,L,2361,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437649611,282671.00
07/23/2015 07:00,1,0.118,ALERT,211.8,386.21,60.03,1437649204,"033051125000132","174011321042388",33.98,17,0.000,320.94,438.35,4.0,0.0,0.000,47869.800000012,47870.300000012,276,0,0,0,L,2361,157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437649863,282672.00
07/23/2015 07:00,1,0.080,ALERT,211.9,301.13,60.03,1437649204,"040051121000116","174011321042388",28.43,15,0.000,300.61,306.02,2.2,0.0,0.000,56245.900000024,56245.900000024,4,0,0,0,L,2361,212,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437649935,282673.00
07/23/2015 07:15,2,0.395,ACTIVE,207.18,330.03,59.965,1437650106,"201051344000955","174011321042388",28.23,18.30,0,324.32,336.94,11.3,9.0,0.053,191056.6,191056.6,7629,0,0,0,L,1122011218,0,119.52,120.20,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650107,282674.00
07/23/2015 07:15,2,0.299,ACTIVE,208.31,332.13,59.922,1437650106,"274151322000095","174011321042388",27.79,19.00,0,327.62,338.74,8.4,6.2,0.040,490664.8,490664.8,8527,0,0,0,L,1151911521,0,120.20,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650109,282675.00
07/23/2015 07:15,2,0.369,ACTIVE,207.41,330.63,59.959,1437650106,"201051344000868","174011321042388",28.41,18.00,0,323.72,338.14,10.7,8.4,0.057,177534.5,177534.5,7632,0,0,0,L,1122011218,0,119.75,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650110,282676.00
07/23/2015 07:15,2,0.369,ACTIVE,208.09,331.53,59.965,1437650106,"201051344000853","174011321042388",28.13,18.00,0,325.82,339.04,10.6,8.3,0.053,183886.4,183886.4,7637,0,0,0,L,1122011218,0,120.42,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650111,282677.00
07/23/2015 07:15,2,0.387,ACTIVE,207.86,330.93,59.981,1437650106,"201051344000582","174011321042388",26.48,17.80,0,324.92,337.84,10.4,8.1,0.053,183682.8,183682.8,7616,0,0,0,L,1122011218,0,120.20,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650112,282678.00
07/23/2015 07:15,1,0.195,ACTIVE_NO_POWER,201.1,368.08,60.00,1437650106,"040051121000097","174011321042388",22.54,17,0.000,299.62,439.97,3.6,0.0,0.000,57264.900000036,57264.900000036,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650113,282679.00
07/23/2015 07:15,2,0.391,ACTIVE,199.73,321.01,59.970,1437650106,"201051344000469","174011321042388",27.53,17.50,0,315.60,346.86,11.0,8.7,0.062,179154.5,179154.5,7628,0,0,0,L,1122011218,0,115.23,115.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650114,282680.00
07/23/2015 07:15,2,0.344,ACTIVE,199.95,322.21,59.954,1437650106,"201051344000988","174011321042388",28.61,18.30,0,314.10,338.74,9.9,7.7,0.062,178540.5,178540.5,7618,0,0,0,L,1122011218,0,115.45,115.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650115,282681.00
07/23/2015 07:15,2,0.363,ACTIVE,200.18,321.01,59.928,1437650106,"201051344001158","174011321042388",28.03,18.00,0,316.20,337.54,10.4,8.1,0.062,184463.9,184463.9,7617,0,0,0,L,1122011218,0,115.68,115.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650116,282682.00
07/23/2015 07:15,2,0.359,ACTIVE,200.41,321.31,59.959,1437650106,"201051344001025","174011321042388",28.73,18.00,0,316.20,337.54,10.5,8.2,0.062,188372.1,188372.1,7617,0,0,0,L,1122011218,0,115.68,116.13,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650117,282683.00
07/23/2015 07:15,1,0.183,ACTIVE_NO_POWER,203.0,424.88,60.00,1437650106,"033051125000118","174011321042388",37.82,17,0.000,303.50,443.37,6.8,0.0,0.000,63836.4,63836.7,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650118,282684.00
07/23/2015 07:15,2,0.387,ACTIVE,201.99,323.41,59.959,1437650106,"201051344000569","174011321042388",27.61,18.30,0,315.60,337.54,10.8,8.5,0.066,191699.1,191699.1,7637,0,0,0,L,1122011218,0,116.36,116.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650119,282685.00
07/23/2015 07:15,2,0.189,ACTIVE,203.57,387.44,59.986,1437650106,"274151322000094","174011321042388",36.44,19.00,0,327.02,392.85,7.0,4.8,0.040,372455.9,372455.9,9019,0,0,0,L,1151911521,0,116.58,118.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650120,282686.00
07/23/2015 07:15,2,0.377,ACTIVE,203.12,324.02,59.959,1437650106,"201051344000458","174011321042388",28.23,19.00,0,315.60,337.54,10.8,8.5,0.057,187498.8,187498.8,7625,0,0,0,L,1122011218,0,117.49,117.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650122,282687.00
07/23/2015 07:15,2,0.311,ACTIVE,209.67,333.03,59.965,1437650106,"274151322000087","174011321042388",27.08,19.80,0,319.51,339.65,8.6,6.3,0.040,443618.4,443618.4,8484,0,0,0,L,1151911521,0,120.20,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650123,282688.00
07/23/2015 07:15,2,0.324,ACTIVE,212.16,336.94,59.949,1437650106,"274151322000052","174011321042388",27.25,19.80,0,318.91,339.65,9.0,6.7,0.040,474361.3,474361.3,8893,0,0,0,L,1151911521,0,121.10,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650124,282689.00
07/23/2015 07:15,2,0.363,ACTIVE,211.70,334.24,59.965,1437650106,"201051344001145","174011321042388",27.97,18.00,0,315.90,339.04,10.3,8.0,0.049,192670.0,192670.0,7638,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650125,282690.00
07/23/2015 07:15,2,0.344,ACTIVE,211.70,333.63,59.954,1437650106,"201051344000685","174011321042388",28.69,18.00,0,315.60,339.65,10.0,7.7,0.057,191559.1,191559.1,7639,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650126,282691.00
07/23/2015 07:15,2,0.281,ACTIVE,211.93,334.84,59.954,1437650106,"274151322000088","174011321042388",27.04,19.80,0,319.51,339.34,7.7,5.5,0.022,454843.0,454843.0,8500,0,0,0,L,1151911521,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650127,282692.00
07/23/2015 07:15,2,0.387,ACTIVE,207.41,331.53,59.959,1437650106,"201051344000438","174011321042388",27.85,18.00,0,315.90,337.54,10.9,8.6,0.053,191621.4,191621.4,7616,0,0,0,L,1122011218,0,120.20,119.75,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650127,282693.00
07/23/2015 07:15,2,0.375,ACTIVE,207.41,329.13,59.970,1437650106,"201051344001135","174011321042388",28.65,18.00,0,315.00,336.64,10.9,8.6,0.062,182998.1,182998.1,7600,0,0,0,L,1122011218,0,119.97,119.75,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650128,282694.00
07/23/2015 07:15,2,0.416,ACTIVE,208.99,331.23,59.965,1437650106,"201051344000417","174011321042388",27.41,18.30,0,315.60,338.14,11.6,9.3,0.057,187022.2,187022.2,7614,0,0,0,L,1122011218,0,120.65,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650129,282695.00
07/23/2015 07:15,2,0.373,ACTIVE,211.48,333.63,59.959,1437650106,"201051344000594","174011321042388",28.61,18.30,0,315.30,337.54,10.8,8.5,0.057,188042.5,188042.5,7624,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650130,282696.00
07/23/2015 07:15,2,0.309,ACTIVE,212.83,336.94,59.959,1437650106,"274151322000083","174011321042388",27.15,19.50,0,319.81,339.65,8.5,6.3,0.049,470402.7,470402.7,8922,0,0,0,L,1151911521,0,122.01,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650131,282697.00
07/23/2015 07:15,2,0.391,ACTIVE,211.70,334.54,59.996,1437650106,"201051344000585","174011321042388",27.87,18.70,0,315.90,339.34,11.1,8.7,0.057,187236.5,187236.5,7617,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650132,282698.00
07/23/2015 07:15,2,0.303,ACTIVE,212.83,337.24,59.959,1437650106,"274151322000054","174011321042388",27.17,20.00,0,318.61,339.65,8.3,6.1,0.044,465314.1,465314.1,8491,0,0,0,L,1151911521,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650133,282699.00
07/23/2015 07:15,2,0.367,ACTIVE,211.70,332.73,59.975,1437650106,"201051344001203","174011321042388",28.51,18.00,0,315.30,338.74,10.6,8.3,0.053,188248.7,188248.7,7626,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650134,282700.00
07/23/2015 07:15,2,0.375,ACTIVE,211.48,333.03,59.970,1437650106,"201051344000646","174011321042388",28.47,18.30,0,315.00,337.54,10.9,8.6,0.057,185074.9,185074.9,7611,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650135,282701.00
07/23/2015 07:15,2,0.201,ACTIVE,213.29,399.46,59.965,1437650106,"274151322000068","174011321042388",37.61,20.70,0,328.52,401.56,7.7,5.5,0.040,371629.1,371629.1,8623,0,0,0,L,1151911521,0,122.23,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650136,282702.00
07/23/2015 07:15,2,0.320,ACTIVE,210.57,336.04,59.965,1437650106,"274151322000076","174011321042388",27.93,19.80,0,321.01,340.55,9.1,6.8,0.049,496611.2,496611.2,8897,0,0,0,L,1151911521,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650137,282703.00
07/23/2015 07:15,1,0.184,ACTIVE_NO_POWER,212.2,423.41,60.03,1437650106,"033051125000132","174011321042388",32.91,17,0.000,307.65,439.07,6.0,0.0,0.000,47870.300000012,47870.5,279,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650138,282704.00
07/23/2015 07:15,1,0.205,ACTIVE,212.9,384.56,60.00,1437650106,"033051125000150","174011321042388",38.51,17,0.000,307.18,443.48,7.8,6.2,0.000,63953.300000012,63953.5,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650139,282705.00
07/23/2015 07:15,2,0.398,ACTIVE,211.03,332.73,59.954,1437650106,"201051344000890","174011321042388",28.59,18.30,0,315.30,337.84,11.6,9.3,0.057,189535.9,189535.9,7622,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650140,282706.00
07/23/2015 07:15,2,0.336,ACTIVE,211.25,333.93,59.965,1437650106,"201051344000900","174011321042388",28.23,17.80,0,314.70,337.84,9.7,7.4,0.066,190048.5,190048.5,7640,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650141,282707.00
07/23/2015 07:15,2,0.393,ACTIVE,211.70,335.14,59.970,1437650106,"201051344000633","174011321042388",27.87,18.00,0,315.00,340.25,11.1,8.8,0.071,179374.3,179374.3,7638,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650142,282708.00
07/23/2015 07:15,1,0.277,ACTIVE,213.3,327.93,60.00,1437650106,"040051121000185","174011321042388",22.02,17,0.140,300.52,438.97,6.0,13.8,0.103,56041.999999999,56042.099999999,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650143,282709.00
07/23/2015 07:15,2,0.398,ACTIVE,211.48,333.63,59.991,1437650106,"201051344000983","174011321042388",27.65,18.30,0,315.90,338.14,11.2,8.9,0.057,186988.3,186988.3,7636,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650144,282710.00
07/23/2015 07:15,2,0.393,ACTIVE,211.70,335.14,59.970,1437650106,"201051344000917","174011321042388",27.33,19.00,0,315.30,339.04,10.9,8.6,0.066,190030.1,190030.1,7639,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650145,282711.00
07/23/2015 07:15,1,0.080,ACTIVE_NO_POWER,213.3,301.74,60.03,1437650106,"040051121000116","174011321042388",29.12,15,0.000,296.82,308.26,2.3,0.0,0.000,56245.900000024,56245.900000024,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650146,282712.00
07/23/2015 07:15,1,0.173,ACTIVE_NO_POWER,213.4,431.48,60.00,1437650106,"033051125000135","174011321042388",32.39,17,0.000,304.92,440.54,5.5,0.0,0.000,47594.100000022,47594.199999986,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650147,282713.00
07/23/2015 07:15,2,0.412,ACTIVE,211.48,334.54,59.970,1437650106,"201051344000648","174011321042388",27.61,17.50,0,316.50,339.95,11.6,9.2,0.066,185556.9,185556.9,7632,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650148,282714.00
07/23/2015 07:15,2,0.418,ACTIVE,211.25,334.24,59.975,1437650106,"201051344001093","174011321042388",27.89,19.00,0,315.60,339.04,11.8,9.5,0.066,188192.3,188192.3,7627,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650149,282715.00
07/23/2015 07:15,2,0.395,ACTIVE,211.70,334.24,60.007,1437650106,"201051344000645","174011321042388",27.91,18.30,0,316.80,339.34,11.2,8.9,0.071,186283.7,186283.7,7639,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650150,282716.00
07/23/2015 07:15,2,0.320,ACTIVE,212.38,336.64,59.975,1437650106,"274151322000085","174011321042388",27.73,19.30,0,320.11,340.55,9.0,6.8,0.044,467755.1,467755.1,8905,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650151,282717.00
07/23/2015 07:15,2,0.393,ACTIVE,211.25,333.63,59.970,1437650106,"201051344000651","174011321042388",28.03,17.50,0,315.90,339.65,11.2,8.9,0.071,185612.9,185612.9,7620,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650152,282718.00
07/23/2015 07:15,2,0.400,ACTIVE,211.48,333.03,59.975,1437650106,"201051344000867","174011321042388",27.81,18.70,0,316.80,338.74,11.3,9.0,0.062,178138.9,178138.9,7640,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650153,282719.00
07/23/2015 07:15,1,0.206,ACTIVE_NO_POWER,213.2,393.01,60.03,1437650106,"040051121000095","174011321042388",25.56,16,0.000,299.86,437.50,5.2,0.0,0.000,54265.800000012,54265.800000012,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650154,282720.00
07/23/2015 07:15,2,0.381,ACTIVE,211.48,333.33,59.981,1437650106,"201051344001230","174011321042388",28.63,18.00,0,315.90,337.24,11.1,8.7,0.062,189198.4,189198.4,7647,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650155,282721.00
07/23/2015 07:15,2,0.410,ACTIVE,211.70,334.84,59.975,1437650106,"201051344000576","174011321042388",27.15,17.80,0,315.60,339.95,11.3,9.0,0.062,185463.0,185463.0,7651,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650156,282722.00
07/23/2015 07:15,2,0.428,ACTIVE,211.48,333.93,59.975,1437650106,"201051344000579","174011321042388",28.33,18.70,0,315.60,339.34,12.3,9.9,0.062,192193.8,192193.8,7616,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650157,282723.00
07/23/2015 07:15,1,0.210,ACTIVE_NO_POWER,213.4,394.10,60.03,1437650106,"040051121000195","174011321042388",24.85,15,0.000,312.86,439.99,5.1,0.0,0.000,58936.6,58936.6,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650158,282724.00
07/23/2015 07:15,1,0.061,ACTIVE_NO_POWER,213.8,384.56,60.00,1437650106,"040051121000068","174011321042388",26.74,15,0.000,300.34,439.47,1.6,0.0,0.000,54054.600000012,54054.600000012,17,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437650166,282725.00
07/23/2015 07:30,2,1.066,ACTIVE,211.70,344.76,59.986,1437651005,"201051344000955","174011321042388",29.76,19.30,0,315.60,356.78,32.1,29.1,0.256,191060.7,191060.7,7630,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651006,282726.00
07/23/2015 07:30,1,0.890,ACTIVE,213.6,393.17,60.03,1437651005,"040051121000195","174011321042388",25.36,18,0.141,321.64,441.76,22.4,12.7,0.021,58936.6,58938.6,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651008,282727.00
07/23/2015 07:30,2,1.039,ACTIVE,212.61,345.36,59.954,1437651005,"274151322000095","174011321042388",29.10,20.00,0,319.51,354.97,30.6,27.6,0.194,490668.4,490668.4,8528,0,0,0,L,1151911521,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651009,282728.00
07/23/2015 07:30,2,1.062,ACTIVE,211.93,344.76,59.986,1437651005,"201051344000868","174011321042388",29.50,18.70,0,315.60,357.98,31.8,28.8,0.243,177538.5,177538.5,7633,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651009,282729.00
07/23/2015 07:30,2,1.053,ACTIVE,212.83,345.96,59.986,1437651005,"201051344000853","174011321042388",29.36,19.30,0,315.90,358.88,31.3,28.3,0.247,183890.3,183890.3,7638,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651010,282730.00
07/23/2015 07:30,2,1.047,ACTIVE,212.61,345.06,59.986,1437651005,"201051344000582","174011321042388",29.04,19.00,0,316.50,357.68,30.8,27.8,0.247,183686.8,183686.8,7617,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651012,282731.00
07/23/2015 07:30,1,0.929,ACTIVE,214.6,363.06,60.03,1437651005,"040051121000097","174011321042388",26.45,18,0.176,308.46,441.32,24.4,12.3,0.216,57264.900000036,57267.199999988,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651013,282732.00
07/23/2015 07:30,2,1.051,ACTIVE,212.38,344.76,59.975,1437651005,"201051344000469","174011321042388",29.80,18.70,0,312.89,357.98,31.8,28.7,0.256,179158.5,179158.5,7629,0,0,0,L,1122011218,0,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651014,282733.00
07/23/2015 07:30,2,1.062,ACTIVE,212.16,345.36,59.991,1437651005,"201051344000988","174011321042388",29.12,19.50,0,313.80,359.48,31.4,28.4,0.256,178544.4,178544.4,7619,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651015,282734.00
07/23/2015 07:30,2,1.047,ACTIVE,212.61,345.36,59.991,1437651005,"201051344001158","174011321042388",29.38,19.00,0,314.70,358.28,31.1,28.1,0.252,184467.8,184467.8,7618,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651016,282735.00
07/23/2015 07:30,2,1.043,ACTIVE,211.93,343.25,59.975,1437651005,"201051344001025","174011321042388",29.68,19.00,0,315.60,357.98,31.4,28.4,0.243,188376.1,188376.1,7618,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651017,282736.00
07/23/2015 07:30,1,0.712,ACTIVE,214.1,398.89,60.03,1437651005,"033051125000118","174011321042388",39.57,18,0.221,304.36,444.97,28.0,21.4,0.052,63836.7,63839.7,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651018,282737.00
07/23/2015 07:30,2,1.062,ACTIVE,212.38,345.06,59.959,1437651005,"201051344000569","174011321042388",29.22,19.50,0,316.80,358.28,31.5,28.5,0.256,191703.1,191703.1,7638,0,0,0,L,1122011218,0,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651019,282738.00
07/23/2015 07:30,2,0.656,ACTIVE,212.83,422.30,59.996,1437651005,"274151322000094","174011321042388",39.48,21.00,0,332.43,433.12,26.3,23.5,0.177,372458.9,372458.9,9020,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651020,282739.00
07/23/2015 07:30,1,0.966,ACTIVE,214.5,385.41,60.03,1437651005,"040051121000068","174011321042388",23.85,17,0.160,320.44,440.54,22.9,14.5,0.028,54054.600000012,54056.699999976,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651021,282740.00
07/23/2015 07:30,2,1.053,ACTIVE,212.38,344.15,59.981,1437651005,"201051344000458","174011321042388",29.42,20.00,0,318.61,357.38,31.4,28.4,0.252,187502.8,187502.8,7626,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651022,282741.00
07/23/2015 07:30,2,1.004,ACTIVE,213.06,349.56,59.970,1437651005,"274151322000087","174011321042388",29.06,21.00,0,328.82,354.97,29.6,26.6,0.186,443621.9,443621.9,8485,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651023,282742.00
07/23/2015 07:30,2,1.027,ACTIVE,212.83,342.65,59.959,1437651005,"274151322000052","174011321042388",28.84,21.00,0,327.92,355.58,30.0,27.1,0.194,474364.9,474364.9,8894,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651024,282743.00
07/23/2015 07:30,2,1.051,ACTIVE,212.61,344.45,59.959,1437651005,"201051344001145","174011321042388",29.26,19.00,0,328.52,358.58,31.2,28.2,0.230,192674.0,192674.0,7639,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651025,282744.00
07/23/2015 07:30,2,1.043,ACTIVE,212.61,345.36,60.002,1437651005,"201051344000685","174011321042388",29.10,19.30,0,326.42,357.68,30.8,27.8,0.261,191563.0,191563.0,7640,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651026,282745.00
07/23/2015 07:30,2,0.979,ACTIVE,212.61,346.86,59.970,1437651005,"274151322000088","174011321042388",28.59,20.70,0,328.52,354.67,28.3,25.4,0.190,454846.3,454846.3,8501,0,0,0,L,1151911521,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651027,282746.00
07/23/2015 07:30,2,1.066,ACTIVE,212.38,344.76,59.970,1437651005,"201051344000438","174011321042388",29.56,19.00,0,324.02,358.28,32.0,29.0,0.243,191625.5,191625.5,7617,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651028,282747.00
07/23/2015 07:30,2,1.086,ACTIVE,212.61,344.45,59.954,1437651005,"201051344000417","174011321042388",29.12,19.50,0,325.82,357.98,32.0,29.0,0.243,187026.4,187026.4,7615,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651030,282748.00
07/23/2015 07:30,2,1.080,ACTIVE,211.93,343.85,59.986,1437651005,"201051344000594","174011321042388",29.20,19.30,0,325.22,357.68,32.0,29.0,0.256,188046.7,188046.7,7625,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651031,282749.00
07/23/2015 07:30,2,0.979,ACTIVE,213.29,344.15,59.970,1437651005,"274151322000083","174011321042388",29.18,20.70,0,330.03,354.67,29.0,26.0,0.194,470406.2,470406.2,8923,0,0,0,L,1151911521,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651031,282750.00
07/23/2015 07:30,2,1.061,ACTIVE,212.61,345.36,59.975,1437651005,"201051344000585","174011321042388",29.30,19.50,0,327.02,357.68,31.6,28.5,0.247,187240.7,187240.7,7618,0,0,0,L,1122011218,0,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651032,282751.00
07/23/2015 07:30,2,0.998,ACTIVE,213.51,347.16,59.965,1437651005,"274151322000054","174011321042388",28.94,21.50,0,329.73,355.28,29.3,26.3,0.194,465317.6,465317.6,8492,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651034,282752.00
07/23/2015 07:30,2,1.074,ACTIVE,211.48,343.55,59.981,1437651005,"201051344001203","174011321042388",29.30,19.00,0,327.32,359.48,32.0,28.9,0.252,188252.8,188252.8,7627,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651035,282753.00
07/23/2015 07:30,2,1.033,ACTIVE,211.70,343.85,59.986,1437651005,"201051344000646","174011321042388",29.74,19.30,0,326.42,357.38,31.2,28.2,0.247,185079.0,185079.0,7612,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651036,282754.00
07/23/2015 07:30,2,0.695,ACTIVE,213.96,408.78,59.970,1437651005,"274151322000068","174011321042388",38.13,22.50,0,333.93,436.73,26.9,24.0,0.177,371632.3,371632.3,8624,0,0,0,L,1151911521,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651036,282755.00
07/23/2015 07:30,2,1.068,ACTIVE,213.51,343.55,59.975,1437651005,"274151322000076","174011321042388",29.66,21.30,0,330.63,356.78,32.1,29.1,0.212,496615.1,496615.1,8898,0,0,0,L,1151911521,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651037,282756.00
07/23/2015 07:30,1,0.607,ACTIVE,214.3,391.37,60.03,1437651005,"033051125000132","174011321042388",34.75,18,0.160,318.49,439.33,21.0,14.4,0.019,47870.5,47872.5,281,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651039,282757.00
07/23/2015 07:30,1,0.721,ACTIVE,214.4,406.65,60.00,1437651005,"033051125000150","174011321042388",39.48,18,0.221,318.40,444.23,28.3,24.8,0.041,63953.5,63956.699999988,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651040,282758.00
07/23/2015 07:30,2,1.102,ACTIVE,211.70,343.55,59.981,1437651005,"201051344000890","174011321042388",29.34,19.30,0,326.42,357.98,32.8,29.7,0.256,189540.3,189540.3,7623,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651041,282759.00
07/23/2015 07:30,2,1.035,ACTIVE,211.70,343.55,59.965,1437651005,"201051344000900","174011321042388",29.32,18.70,0,326.42,357.38,30.8,27.8,0.225,190052.4,190052.4,7641,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651042,282760.00
07/23/2015 07:30,2,1.070,ACTIVE,212.16,345.66,59.965,1437651005,"201051344000633","174011321042388",29.16,19.00,0,326.72,358.88,31.6,28.6,0.256,179378.5,179378.5,7639,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651043,282761.00
07/23/2015 07:30,1,0.881,ACTIVE,213.8,329.79,60.03,1437651005,"040051121000185","174011321042388",25.01,18,0.180,319.16,439.90,21.9,14.1,0.290,56042.099999999,56044.099999999,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651044,282762.00
07/23/2015 07:30,2,1.055,ACTIVE,211.93,344.15,59.970,1437651005,"201051344000983","174011321042388",29.64,19.50,0,326.12,358.28,31.7,28.7,0.252,186992.5,186992.5,7637,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651045,282763.00
07/23/2015 07:30,2,1.045,ACTIVE,212.16,344.45,59.965,1437651005,"201051344000917","174011321042388",29.52,20.00,0,327.32,357.68,31.2,28.2,0.239,190034.2,190034.2,7640,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651046,282764.00
07/23/2015 07:30,1,0.967,ACTIVE,213.5,367.88,60.00,1437651005,"040051121000116","174011321042388",25.87,17,0.172,301.58,440.11,24.9,27.5,0.063,56245.900000024,56248.200000024,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651047,282765.00
07/23/2015 07:30,1,0.607,ACTIVE,214.2,399.88,60.03,1437651005,"033051125000135","174011321042388",34.73,18,0.162,319.06,442.13,20.9,14.0,0.019,47594.199999986,47596.400000034,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651048,282766.00
07/23/2015 07:30,2,1.053,ACTIVE,212.16,344.45,59.970,1437651005,"201051344000648","174011321042388",29.52,18.30,0,327.02,358.58,31.5,28.5,0.247,185561.1,185561.1,7633,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651049,282767.00
07/23/2015 07:30,2,1.105,ACTIVE,212.16,345.36,59.996,1437651005,"201051344001093","174011321042388",29.64,19.80,0,327.62,359.18,33.2,30.1,0.252,188196.7,188196.7,7628,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651050,282768.00
07/23/2015 07:30,2,1.061,ACTIVE,212.38,344.15,60.002,1437651005,"201051344000645","174011321042388",29.32,19.50,0,327.62,358.28,31.5,28.5,0.243,186287.9,186287.9,7640,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651051,282769.00
07/23/2015 07:30,2,1.006,ACTIVE,213.29,343.25,59.970,1437651005,"274151322000085","174011321042388",28.90,20.30,0,331.53,354.97,29.5,26.5,0.194,467758.7,467758.7,8906,0,0,0,L,1151911521,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651052,282770.00
07/23/2015 07:30,2,1.072,ACTIVE,212.38,344.76,59.981,1437651005,"201051344000651","174011321042388",28.82,18.70,0,328.22,357.98,31.4,28.3,0.252,185617.1,185617.1,7621,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651053,282771.00
07/23/2015 07:30,2,1.072,ACTIVE,212.16,343.85,59.975,1437651005,"201051344000867","174011321042388",29.32,19.50,0,326.42,357.68,31.9,28.8,0.239,178143.1,178143.1,7641,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651054,282772.00
07/23/2015 07:30,1,1.009,ACTIVE,213.8,364.04,60.03,1437651005,"040051121000095","174011321042388",23.35,18,0.191,316.29,438.64,23.4,16.9,0.139,54265.800000012,54268,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651055,282773.00
07/23/2015 07:30,2,1.076,ACTIVE,211.93,342.95,59.981,1437651005,"201051344001230","174011321042388",29.20,19.30,0,326.12,356.78,31.8,28.8,0.252,189202.6,189202.6,7648,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651056,282774.00
07/23/2015 07:30,2,1.066,ACTIVE,212.61,346.56,59.986,1437651005,"201051344000576","174011321042388",29.06,18.70,0,327.32,358.88,31.4,28.4,0.239,185467.2,185467.2,7652,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651057,282775.00
07/23/2015 07:30,2,1.088,ACTIVE,212.38,345.06,59.986,1437651005,"201051344000579","174011321042388",29.46,19.80,0,327.62,358.28,32.5,29.4,0.252,192198.3,192198.3,7617,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651058,282776.00
07/23/2015 07:30,2,1.064,ACTIVE,211.93,343.55,59.991,1437651005,"201051344001135","174011321042388",29.34,19.30,0,324.02,357.38,31.7,28.7,0.234,183002.4,183002.4,7601,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651059,282777.00
07/23/2015 07:45,2,0.531,ACTIVE,210.57,334.24,59.954,1437651903,"201051344000955","174011321042388",28.47,20.30,0,328.22,359.18,15.3,12.9,0.093,191065.6,191065.6,7631,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651905,282778.00
07/23/2015 07:45,1,0.383,ACTIVE_NO_POWER,212.7,430.57,60.00,1437651903,"040051121000195","174011321042388",22.32,19,0.000,319.68,441.44,8.5,0.0,0.000,58938.6,58941.3,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651906,282779.00
07/23/2015 07:45,2,0.463,ACTIVE,212.16,336.04,59.949,1437651903,"274151322000095","174011321042388",27.15,21.30,0,330.03,355.88,12.8,10.4,0.075,490672.8,490672.8,8529,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651907,282780.00
07/23/2015 07:45,2,0.502,ACTIVE,211.03,334.24,59.938,1437651903,"201051344000868","174011321042388",28.65,19.80,0,328.82,359.78,14.5,12.1,0.088,177543.2,177543.2,7634,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651908,282781.00
07/23/2015 07:45,2,0.510,ACTIVE,211.48,336.64,59.949,1437651903,"201051344000853","174011321042388",28.21,20.30,0,330.03,361.59,14.6,12.1,0.088,183895.0,183895.0,7639,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651909,282782.00
07/23/2015 07:45,2,0.510,ACTIVE,211.48,335.44,59.938,1437651903,"201051344000582","174011321042388",28.01,19.80,0,328.82,359.78,14.5,12.1,0.088,183691.3,183691.3,7618,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651910,282783.00
07/23/2015 07:45,1,0.400,ACTIVE_NO_POWER,212.7,388.32,60.00,1437651903,"040051121000097","174011321042388",25.13,20,0.098,317.04,442.11,10.0,0.0,0.167,57267.199999988,57270.199999988,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651911,282784.00
07/23/2015 07:45,2,0.520,ACTIVE,210.80,335.14,59.954,1437651903,"201051344000469","174011321042388",28.17,19.80,0,328.52,360.08,14.9,12.4,0.102,179163.3,179163.3,7630,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651912,282785.00
07/23/2015 07:45,2,0.492,ACTIVE,210.80,336.04,59.949,1437651903,"201051344000988","174011321042388",28.05,20.70,0,327.62,361.29,14.0,11.6,0.102,178549.0,178549.0,7620,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651913,282786.00
07/23/2015 07:45,2,0.508,ACTIVE,210.80,334.24,59.944,1437651903,"201051344001158","174011321042388",27.57,20.00,0,328.82,359.48,14.2,11.8,0.093,184472.4,184472.4,7619,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651914,282787.00
07/23/2015 07:45,2,0.506,ACTIVE,210.80,333.63,59.949,1437651903,"201051344001025","174011321042388",28.53,19.80,0,328.52,359.18,14.6,12.2,0.093,188380.8,188380.8,7619,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651915,282788.00
07/23/2015 07:45,1,0.296,ACTIVE,212.6,406.42,60.00,1437651903,"033051125000118","174011321042388",38.11,19,0.081,318.87,442.28,11.2,14.3,0.000,63839.7,63843.4,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651916,282789.00
07/23/2015 07:45,2,0.520,ACTIVE,211.03,335.14,59.965,1437651903,"201051344000569","174011321042388",27.99,20.70,0,328.82,360.08,14.8,12.3,0.097,191707.8,191707.8,7639,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651917,282790.00
07/23/2015 07:45,2,0.273,ACTIVE,212.16,402.77,59.944,1437651903,"274151322000094","174011321042388",37.99,22.30,0,333.33,431.62,10.5,8.2,0.066,372462.5,372462.5,9021,0,0,0,L,1151911521,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651918,282791.00
07/23/2015 07:45,1,0.416,ACTIVE_NO_POWER,213.3,400.17,60.00,1437651903,"040051121000068","174011321042388",22.57,19,0.000,318.76,440.52,9.3,0.0,0.000,54056.699999976,54059.3,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651919,282792.00
07/23/2015 07:45,2,0.506,ACTIVE,211.03,333.93,59.954,1437651903,"201051344000458","174011321042388",28.69,21.30,0,328.82,359.18,14.8,12.3,0.093,187507.5,187507.5,7627,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651920,282793.00
07/23/2015 07:45,2,0.439,ACTIVE,212.16,335.44,59.949,1437651903,"274151322000087","174011321042388",27.61,22.00,0,330.63,355.58,12.3,9.9,0.066,443626.0,443626.0,8486,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651921,282794.00
07/23/2015 07:45,2,0.459,ACTIVE,211.93,336.64,59.954,1437651903,"274151322000052","174011321042388",27.75,22.00,0,329.73,355.58,12.9,10.5,0.071,474369.2,474369.2,8895,0,0,0,L,1151911521,0,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651922,282795.00
07/23/2015 07:45,2,0.518,ACTIVE,211.25,335.74,59.933,1437651903,"201051344001145","174011321042388",27.41,19.80,0,330.03,359.78,14.4,12.0,0.102,192678.5,192678.5,7640,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651922,282796.00
07/23/2015 07:45,2,0.500,ACTIVE,211.25,335.44,59.928,1437651903,"201051344000685","174011321042388",27.83,20.00,0,329.13,359.48,14.1,11.7,0.097,191567.5,191567.5,7641,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651923,282797.00
07/23/2015 07:45,2,0.422,ACTIVE,211.70,337.24,59.949,1437651903,"274151322000088","174011321042388",26.90,21.80,0,330.03,355.28,11.5,9.2,0.066,454850.1,454850.1,8502,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651925,282798.00
