ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2015 07:45,2,0.504,ACTIVE,211.03,334.54,59.949,1437651903,"201051344000438","174011321042388",28.96,20.00,0,328.82,359.78,14.8,12.4,0.080,191630.2,191630.2,7618,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651926,282799.00
07/23/2015 07:45,2,0.523,ACTIVE,210.57,333.93,59.949,1437651903,"201051344001135","174011321042388",28.13,20.00,0,328.52,358.28,15.0,12.5,0.088,183006.8,183006.8,7602,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651926,282800.00
07/23/2015 07:45,2,0.535,ACTIVE,211.03,336.04,59.959,1437651903,"201051344000417","174011321042388",28.55,20.30,0,328.82,359.78,15.5,13.1,0.088,187031.2,187031.2,7616,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651927,282801.00
07/23/2015 07:45,2,0.527,ACTIVE,210.57,334.84,59.954,1437651903,"201051344000594","174011321042388",28.27,20.30,0,327.62,359.78,15.1,12.6,0.088,188051.3,188051.3,7626,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651928,282802.00
07/23/2015 07:45,2,0.441,ACTIVE,212.16,338.14,59.959,1437651903,"274151322000083","174011321042388",27.59,21.50,0,330.33,354.97,12.4,10.0,0.080,470410.2,470410.2,8924,0,0,0,L,1151911521,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651929,282803.00
07/23/2015 07:45,2,0.529,ACTIVE,211.03,335.44,59.959,1437651903,"201051344000585","174011321042388",28.53,20.70,0,328.82,360.08,15.3,12.8,0.093,187245.4,187245.4,7619,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651930,282804.00
07/23/2015 07:45,2,0.438,ACTIVE,211.70,333.93,59.949,1437651903,"274151322000054","174011321042388",27.79,22.30,0,330.03,355.28,12.3,10.0,0.053,465321.7,465321.7,8493,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651931,282805.00
07/23/2015 07:45,2,0.525,ACTIVE,210.80,333.93,59.970,1437651903,"201051344001203","174011321042388",27.77,20.00,0,328.82,359.48,14.8,12.3,0.102,188257.4,188257.4,7628,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651932,282806.00
07/23/2015 07:45,2,0.516,ACTIVE,210.35,334.24,59.928,1437651903,"201051344000646","174011321042388",28.33,20.30,0,327.92,357.98,14.8,12.4,0.093,185083.5,185083.5,7613,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651933,282807.00
07/23/2015 07:45,2,0.293,ACTIVE,212.38,404.27,59.944,1437651903,"274151322000068","174011321042388",37.91,23.80,0,334.24,432.22,11.3,9.0,0.062,371636.0,371636.0,8625,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651934,282808.00
07/23/2015 07:45,2,0.475,ACTIVE,212.16,335.44,59.928,1437651903,"274151322000076","174011321042388",27.87,22.00,0,331.53,356.78,13.4,11.0,0.080,496619.5,496619.5,8899,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651935,282809.00
07/23/2015 07:45,1,0.263,ACTIVE_NO_POWER,212.7,380.21,60.00,1437651903,"033051125000132","174011321042388",33.39,19,0.098,317.30,440.72,8.7,0.0,0.000,47872.5,47874.800000012,283,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651936,282810.00
07/23/2015 07:45,1,0.311,ACTIVE,212.4,351.28,60.00,1437651903,"033051125000150","174011321042388",37.98,19,0.146,319.25,441.85,11.7,11.7,0.044,63956.699999988,63960.300000012,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651937,282811.00
07/23/2015 07:45,2,0.537,ACTIVE,210.57,333.93,59.954,1437651903,"201051344000890","174011321042388",28.19,20.30,0,327.92,358.88,15.4,12.9,0.097,189545.0,189545.0,7624,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651938,282812.00
07/23/2015 07:45,2,0.445,ACTIVE,210.57,334.84,59.975,1437651903,"201051344000900","174011321042388",29.38,19.80,0,328.22,358.88,13.3,10.9,0.093,190056.7,190056.7,7642,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651939,282813.00
07/23/2015 07:45,2,0.520,ACTIVE,211.03,336.04,59.949,1437651903,"201051344000633","174011321042388",28.29,19.80,0,328.82,359.78,14.9,12.5,0.097,179383.0,179383.0,7640,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651940,282814.00
07/23/2015 07:45,1,0.404,ACTIVE_NO_POWER,212.4,427.94,60.00,1437651903,"040051121000185","174011321042388",22.66,19,0.000,315.98,439.15,9.1,0.0,0.000,56044.099999999,56046.599999999,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651941,282815.00
07/23/2015 07:45,2,0.520,ACTIVE,210.57,334.24,59.959,1437651903,"201051344000983","174011321042388",28.55,20.70,0,328.52,360.69,15.1,12.6,0.097,186997.0,186997.0,7638,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651942,282816.00
07/23/2015 07:45,2,0.510,ACTIVE,210.80,335.14,59.959,1437651903,"201051344000917","174011321042388",28.45,21.00,0,328.22,358.58,14.7,12.2,0.088,190038.7,190038.7,7641,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651943,282817.00
07/23/2015 07:45,1,0.443,ACTIVE,212.4,385.27,60.03,1437651903,"040051121000116","174011321042388",24.47,18,0.115,311.75,439.96,10.7,11.5,0.000,56248.200000024,56251.000000024,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651944,282818.00
07/23/2015 07:45,1,0.260,ACTIVE_NO_POWER,212.8,387.21,60.03,1437651903,"033051125000135","174011321042388",33.02,19,0.000,318.33,442.47,8.5,0.0,0.000,47596.400000034,47598.900000034,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651946,282819.00
07/23/2015 07:45,2,0.525,ACTIVE,211.03,335.14,59.959,1437651903,"201051344000648","174011321042388",28.29,19.30,0,329.73,360.08,15.1,12.7,0.097,185565.6,185565.6,7634,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651947,282820.00
07/23/2015 07:45,2,0.545,ACTIVE,210.57,334.54,59.933,1437651903,"201051344001093","174011321042388",27.77,20.70,0,328.22,358.88,15.4,12.9,0.093,188201.4,188201.4,7629,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651948,282821.00
07/23/2015 07:45,2,0.516,ACTIVE,211.25,334.84,59.959,1437651903,"201051344000645","174011321042388",27.89,20.00,0,329.43,359.48,14.6,12.2,0.093,186292.3,186292.3,7641,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651948,282822.00
07/23/2015 07:45,2,0.445,ACTIVE,211.93,337.54,59.928,1437651903,"274151322000085","174011321042388",27.65,21.30,0,330.93,355.28,12.5,10.2,0.066,467762.7,467762.7,8907,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651949,282823.00
07/23/2015 07:45,2,0.508,ACTIVE,211.03,335.44,59.965,1437651903,"201051344000651","174011321042388",28.57,19.50,0,329.13,359.48,14.7,12.3,0.084,185621.5,185621.5,7622,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651950,282824.00
07/23/2015 07:45,2,0.525,ACTIVE,211.03,334.24,59.959,1437651903,"201051344000867","174011321042388",27.83,20.30,0,328.82,359.18,14.8,12.4,0.097,178147.6,178147.6,7642,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651951,282825.00
07/23/2015 07:45,1,0.497,ACTIVE_NO_POWER,212.4,423.75,60.00,1437651903,"040051121000095","174011321042388",21.73,19,0.000,314.83,438.48,10.7,0.0,0.000,54268,54270.5,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651952,282826.00
07/23/2015 07:45,2,0.551,ACTIVE,210.80,334.24,59.965,1437651903,"201051344001230","174011321042388",24.95,20.30,0,327.92,359.48,13.9,11.5,0.093,189207.0,189207.0,7649,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651953,282827.00
07/23/2015 07:45,2,0.512,ACTIVE,211.25,336.04,59.965,1437651903,"201051344000576","174011321042388",28.47,19.80,0,329.13,360.99,14.8,12.3,0.097,185471.7,185471.7,7653,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651954,282828.00
07/23/2015 07:45,2,0.557,ACTIVE,210.80,334.84,59.981,1437651903,"201051344000579","174011321042388",28.23,20.70,0,328.82,360.38,16.0,13.5,0.097,192203.0,192203.0,7618,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437651955,282829.00
07/23/2015 08:00,2,0.689,ACTIVE,210.35,336.94,60.039,1437652804,"201051344000955","174011321042388",28.17,21.50,0,326.42,361.29,19.7,17.1,0.137,191071.3,191071.3,7632,0,0,0,L,1122011218,0,120.65,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652805,282830.00
07/23/2015 08:00,1,0.526,ACTIVE_NO_POWER,212.8,417.87,60.07,1437652804,"040051121000195","174011321042388",23.61,20,0.113,318.41,441.51,12.3,0.0,0.000,58941.3,58944.7,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652806,282831.00
07/23/2015 08:00,2,0.619,ACTIVE,211.70,339.95,60.002,1437652804,"274151322000095","174011321042388",28.01,22.50,0,330.33,357.98,17.6,15.1,0.102,490678.0,490678.0,8530,0,0,0,L,1151911521,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652807,282832.00
07/23/2015 08:00,2,0.670,ACTIVE,210.57,337.24,60.018,1437652804,"201051344000868","174011321042388",27.83,20.70,0,327.32,361.89,19.0,16.4,0.124,177548.8,177548.8,7635,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652808,282833.00
07/23/2015 08:00,2,0.652,ACTIVE,211.25,338.44,60.002,1437652804,"201051344000853","174011321042388",28.35,21.50,0,327.62,363.09,18.8,16.2,0.141,183900.5,183900.5,7640,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652809,282834.00
07/23/2015 08:00,2,0.650,ACTIVE,211.25,337.84,60.007,1437652804,"201051344000582","174011321042388",28.37,21.00,0,327.02,361.59,18.8,16.2,0.133,183696.7,183696.7,7619,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652810,282835.00
07/23/2015 08:00,1,0.573,ACTIVE,212.7,374.76,60.03,1437652804,"040051121000097","174011321042388",25.07,21,0.137,317.70,441.27,14.3,13.8,0.009,57270.199999988,57274,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652811,282836.00
07/23/2015 08:00,2,0.686,ACTIVE,210.80,337.84,60.012,1437652804,"201051344000469","174011321042388",28.19,21.00,0,326.12,362.19,19.6,17.0,0.155,179168.8,179168.8,7631,0,0,0,L,1122011218,0,120.88,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652812,282837.00
07/23/2015 08:00,2,0.674,ACTIVE,210.57,339.04,60.007,1437652804,"201051344000988","174011321042388",27.83,21.80,0,326.12,363.69,19.0,16.4,0.133,178554.4,178554.4,7621,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652813,282838.00
07/23/2015 08:00,2,0.674,ACTIVE,210.57,336.64,60.002,1437652804,"201051344001158","174011321042388",28.09,21.50,0,327.02,362.49,19.2,16.6,0.141,184477.8,184477.8,7620,0,0,0,L,1122011218,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652814,282839.00
07/23/2015 08:00,2,0.680,ACTIVE,210.80,336.64,60.002,1437652804,"201051344001025","174011321042388",28.41,21.00,0,327.02,361.89,19.6,16.9,0.133,188386.3,188386.3,7620,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652815,282840.00
07/23/2015 08:00,1,0.442,ACTIVE,213.1,363.26,60.07,1437652804,"033051125000118","174011321042388",38.23,20,0.141,318.16,443.90,16.8,11.8,0.042,63843.4,63847.8,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652817,282841.00
07/23/2015 08:00,2,0.674,ACTIVE,210.80,336.94,60.007,1437652804,"201051344000569","174011321042388",28.47,21.80,0,327.32,362.19,19.5,16.9,0.137,191713.3,191713.3,7640,0,0,0,L,1122011218,0,120.88,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652817,282842.00
07/23/2015 08:00,2,0.414,ACTIVE,211.93,401.56,59.991,1437652804,"274151322000094","174011321042388",37.87,24.00,0,332.43,428.61,15.7,13.2,0.093,372466.8,372466.8,9022,0,0,0,L,1151911521,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652818,282843.00
07/23/2015 08:00,1,0.615,ACTIVE,212.8,396.65,60.07,1437652804,"040051121000068","174011321042388",22.39,20,0.140,319.89,441.28,13.7,12.7,0.001,54059.3,54062.699999976,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652820,282844.00
07/23/2015 08:00,2,0.670,ACTIVE,210.80,336.34,60.002,1437652804,"201051344000458","174011321042388",28.19,22.30,0,327.02,361.29,19.1,16.5,0.155,187513.0,187513.0,7628,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652820,282845.00
07/23/2015 08:00,2,0.605,ACTIVE,211.70,337.84,59.991,1437652804,"274151322000087","174011321042388",27.61,23.30,0,331.23,357.08,17.0,14.5,0.102,443630.9,443630.9,8487,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652821,282846.00
07/23/2015 08:00,2,0.639,ACTIVE,211.70,339.65,59.975,1437652804,"274151322000052","174011321042388",27.53,23.30,0,330.03,357.68,17.8,15.3,0.110,474374.3,474374.3,8896,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652822,282847.00
07/23/2015 08:00,2,0.654,ACTIVE,211.25,338.44,59.996,1437652804,"201051344001145","174011321042388",28.49,21.00,0,327.92,361.89,18.9,16.3,0.141,192684.0,192684.0,7641,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652823,282848.00
07/23/2015 08:00,2,0.643,ACTIVE,211.25,337.84,60.002,1437652804,"201051344000685","174011321042388",27.89,21.30,0,327.32,361.59,18.2,15.6,0.133,191572.8,191572.8,7642,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652824,282849.00
07/23/2015 08:00,2,0.576,ACTIVE,211.70,339.65,59.991,1437652804,"274151322000088","174011321042388",27.21,23.00,0,330.63,357.38,15.8,13.4,0.088,454854.9,454854.9,8503,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652825,282850.00
07/23/2015 08:00,2,0.650,ACTIVE,211.25,338.74,59.996,1437652804,"201051344000438","174011321042388",28.67,21.30,0,327.92,362.49,18.9,16.3,0.137,191635.8,191635.8,7619,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652826,282851.00
07/23/2015 08:00,2,0.664,ACTIVE,210.80,336.64,60.007,1437652804,"201051344001135","174011321042388",27.71,21.30,0,327.02,361.29,18.7,16.1,0.133,183012.3,183012.3,7603,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652828,282852.00
07/23/2015 08:00,2,0.656,ACTIVE,211.03,336.94,60.018,1437652804,"201051344000417","174011321042388",28.35,21.50,0,327.92,361.89,18.9,16.3,0.133,187036.8,187036.8,7617,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652829,282853.00
07/23/2015 08:00,2,0.645,ACTIVE,210.57,336.94,59.996,1437652804,"201051344000594","174011321042388",28.59,21.30,0,326.12,361.29,18.7,16.1,0.133,188057.0,188057.0,7627,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652829,282854.00
07/23/2015 08:00,2,0.566,ACTIVE,211.70,338.74,60.007,1437652804,"274151322000083","174011321042388",27.51,22.80,0,330.93,356.78,15.8,13.4,0.088,470415.1,470415.1,8925,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652830,282855.00
07/23/2015 08:00,2,0.639,ACTIVE,211.25,337.84,60.002,1437652804,"201051344000585","174011321042388",28.55,22.00,0,327.92,360.69,18.5,16.0,0.119,187250.9,187250.9,7620,0,0,0,L,1122011218,0,121.10,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652831,282856.00
07/23/2015 08:00,2,0.568,ACTIVE,211.93,339.95,60.007,1437652804,"274151322000054","174011321042388",27.79,23.80,0,330.33,357.68,16.0,13.5,0.102,465326.6,465326.6,8494,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652832,282857.00
07/23/2015 08:00,2,0.639,ACTIVE,211.03,336.04,59.991,1437652804,"201051344001203","174011321042388",28.19,21.30,0,326.12,363.99,18.3,15.7,0.141,188263.0,188263.0,7629,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652833,282858.00
07/23/2015 08:00,2,0.619,ACTIVE,210.57,337.84,59.996,1437652804,"201051344000646","174011321042388",28.73,21.50,0,326.42,360.69,18.0,15.5,0.119,185089.0,185089.0,7614,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652834,282859.00
07/23/2015 08:00,2,0.391,ACTIVE,212.61,397.35,59.996,1437652804,"274151322000068","174011321042388",37.39,25.50,0,333.63,433.42,14.9,12.4,0.080,371640.5,371640.5,8626,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652835,282860.00
07/23/2015 08:00,2,0.619,ACTIVE,212.61,339.65,59.996,1437652804,"274151322000076","174011321042388",27.83,23.30,0,331.53,359.78,17.5,14.9,0.106,496625.0,496625.0,8900,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652836,282861.00
07/23/2015 08:00,1,0.337,ACTIVE_NO_POWER,213.3,408.26,60.03,1437652804,"033051125000132","174011321042388",33.43,20,0.000,317.82,439.43,11.2,0.0,0.075,47874.800000012,47877.800000012,285,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652837,282862.00
07/23/2015 08:00,1,0.404,ACTIVE,212.4,392.89,60.03,1437652804,"033051125000150","174011321042388",37.87,20,0.143,319.39,443.72,15.2,12.6,0.005,63960.300000012,63965,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652839,282863.00
07/23/2015 08:00,2,0.658,ACTIVE,210.57,336.94,59.986,1437652804,"201051344000890","174011321042388",28.19,21.50,0,326.72,361.89,18.8,16.2,0.137,189550.7,189550.7,7625,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652840,282864.00
07/23/2015 08:00,2,0.598,ACTIVE,210.57,336.64,59.996,1437652804,"201051344000900","174011321042388",27.99,21.00,0,326.12,361.59,16.9,14.4,0.119,190062.0,190062.0,7643,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652841,282865.00
07/23/2015 08:00,2,0.623,ACTIVE,211.25,338.14,59.991,1437652804,"201051344000633","174011321042388",28.37,21.00,0,325.52,362.49,17.9,15.4,0.137,179388.5,179388.5,7641,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652842,282866.00
07/23/2015 08:00,1,0.485,ACTIVE_NO_POWER,212.9,429.66,60.03,1437652804,"040051121000185","174011321042388",23.77,20,0.000,317.28,439.92,11.4,0.0,0.000,56046.599999999,56049.599999999,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652843,282867.00
07/23/2015 08:00,2,0.627,ACTIVE,210.80,336.64,59.991,1437652804,"201051344000983","174011321042388",28.57,22.00,0,326.12,361.89,18.1,15.6,0.119,187002.6,187002.6,7639,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652844,282868.00
07/23/2015 08:00,2,0.621,ACTIVE,211.03,337.54,59.981,1437652804,"201051344000917","174011321042388",28.03,22.00,0,326.12,361.59,17.6,15.1,0.133,190044.1,190044.1,7642,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652845,282869.00
07/23/2015 08:00,1,0.546,ACTIVE,212.5,325.34,60.03,1437652804,"040051121000116","174011321042388",24.86,19,0.132,308.95,439.78,13.5,9.4,0.231,56251.000000024,56254.800000024,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652846,282870.00
07/23/2015 08:00,1,0.336,ACTIVE,213.1,349.43,60.03,1437652804,"033051125000135","174011321042388",32.89,21,0.145,317.97,442.31,11.0,15.0,0.044,47598.900000034,47601.999999998,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652847,282871.00
07/23/2015 08:00,2,0.617,ACTIVE,210.80,336.34,59.991,1437652804,"201051344000648","174011321042388",28.57,20.30,0,327.32,362.79,17.9,15.4,0.119,185571.1,185571.1,7635,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652848,282872.00
07/23/2015 08:00,2,0.646,ACTIVE,210.80,336.34,59.981,1437652804,"201051344001093","174011321042388",28.29,21.80,0,327.02,363.39,18.6,16.0,0.133,188207.2,188207.2,7630,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652849,282873.00
07/23/2015 08:00,2,0.615,ACTIVE,211.25,337.24,59.965,1437652804,"201051344000645","174011321042388",28.03,21.50,0,327.62,361.89,17.5,15.0,0.119,186297.8,186297.8,7642,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652850,282874.00
07/23/2015 08:00,2,0.564,ACTIVE,212.38,339.65,59.986,1437652804,"274151322000085","174011321042388",27.47,22.50,0,330.93,357.38,15.7,13.2,0.097,467767.7,467767.7,8908,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652851,282875.00
07/23/2015 08:00,2,0.609,ACTIVE,210.80,337.54,59.991,1437652804,"201051344000651","174011321042388",28.41,20.70,0,327.62,361.89,17.5,15.0,0.115,185627.0,185627.0,7623,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652852,282876.00
07/23/2015 08:00,2,0.623,ACTIVE,210.80,335.14,59.986,1437652804,"201051344000867","174011321042388",28.19,21.50,0,326.72,361.29,17.8,15.3,0.124,178153.1,178153.1,7643,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652853,282877.00
07/23/2015 08:00,1,0.601,ACTIVE_NO_POWER,212.6,421.41,60.03,1437652804,"040051121000095","174011321042388",21.87,20,0.000,314.30,438.32,13.1,0.0,0.000,54270.5,54273.800000012,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652854,282878.00
07/23/2015 08:00,2,0.617,ACTIVE,210.57,335.44,59.954,1437652804,"201051344001230","174011321042388",28.33,21.30,0,325.82,360.69,17.7,15.2,0.128,189212.6,189212.6,7650,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652855,282879.00
07/23/2015 08:00,2,0.613,ACTIVE,211.03,337.54,59.981,1437652804,"201051344000576","174011321042388",28.19,21.00,0,327.32,362.49,17.6,15.0,0.115,185477.1,185477.1,7654,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652856,282880.00
07/23/2015 08:00,2,0.648,ACTIVE,210.57,336.34,59.975,1437652804,"201051344000579","174011321042388",28.47,21.80,0,327.32,362.49,18.7,16.1,0.119,192208.7,192208.7,7619,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437652857,282881.00
07/23/2015 08:15,2,0.908,ACTIVE,211.93,341.15,59.954,1437653703,"201051344000955","174011321042388",28.77,22.30,0,317.10,360.38,26.5,23.7,0.199,191075.7,191075.7,7633,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653704,282882.00
07/23/2015 08:15,1,0.679,ACTIVE,214.2,390.82,60.00,1437653703,"040051121000195","174011321042388",24.27,21,0.151,315.27,441.29,16.4,14.9,0.010,58944.7,58947.1,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653706,282883.00
07/23/2015 08:15,2,0.797,ACTIVE,213.96,344.15,59.954,1437653703,"274151322000095","174011321042388",28.51,23.50,0,320.11,356.48,23.0,20.3,0.164,490681.9,490681.9,8531,0,0,0,L,1151911521,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653707,282884.00
07/23/2015 08:15,2,0.910,ACTIVE,212.38,342.05,59.954,1437653703,"201051344000868","174011321042388",28.75,21.50,0,318.00,360.38,26.6,23.7,0.203,177553.0,177553.0,7636,0,0,0,L,1122011218,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653708,282885.00
07/23/2015 08:15,2,0.943,ACTIVE,213.06,343.85,59.938,1437653703,"201051344000853","174011321042388",29.24,22.30,0,320.11,360.99,28.0,25.1,0.221,183904.6,183904.6,7641,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653709,282886.00
07/23/2015 08:15,2,0.895,ACTIVE,213.06,343.25,59.949,1437653703,"201051344000582","174011321042388",29.06,21.80,0,318.61,360.08,26.4,23.5,0.208,183700.8,183700.8,7620,0,0,0,L,1122011218,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653710,282887.00
07/23/2015 08:15,1,0.798,ACTIVE,214.6,431.84,60.00,1437653703,"040051121000097","174011321042388",25.49,22,0.150,310.58,440.91,20.2,16.0,0.004,57274,57276.5,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653711,282888.00
07/23/2015 08:15,2,1.129,ACTIVE,212.61,345.66,59.954,1437653703,"201051344000469","174011321042388",29.40,21.80,0,317.40,360.99,33.7,30.6,0.278,179173.1,179173.1,7632,0,0,0,L,1122011218,0,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653712,282889.00
07/23/2015 08:15,2,1.229,ACTIVE,212.61,347.16,59.959,1437653703,"201051344000988","174011321042388",28.73,22.50,0,317.70,362.49,35.8,32.6,0.305,178558.6,178558.6,7622,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653713,282890.00
07/23/2015 08:15,2,1.266,ACTIVE,213.06,346.56,59.928,1437653703,"201051344001158","174011321042388",29.30,22.30,0,319.81,362.49,37.6,34.4,0.309,184482.0,184482.0,7621,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653714,282891.00
07/23/2015 08:15,2,1.307,ACTIVE,212.61,346.26,59.949,1437653703,"201051344001025","174011321042388",29.02,22.00,0,318.00,363.69,38.5,35.2,0.314,188390.5,188390.5,7621,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653715,282892.00
07/23/2015 08:15,1,0.917,ACTIVE,214.5,342.79,60.00,1437653703,"033051125000118","174011321042388",39.91,21,0.231,316.19,443.83,36.4,37.0,0.260,63847.8,63851.2,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653716,282893.00
07/23/2015 08:15,2,1.443,ACTIVE,213.29,350.17,59.949,1437653703,"201051344000569","174011321042388",29.56,22.50,0,318.61,367.30,43.3,39.9,0.349,191717.6,191717.6,7641,0,0,0,L,1122011218,0,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653717,282894.00
07/23/2015 08:15,2,0.941,ACTIVE,213.96,414.49,59.970,1437653703,"274151322000094","174011321042388",38.47,25.30,0,334.54,427.41,37.0,33.8,0.252,372470.1,372470.1,9023,0,0,0,L,1151911521,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653718,282895.00
07/23/2015 08:15,1,1.394,ALERT,215.0,373.46,60.00,1437653703,"040051121000068","174011321042388",24.12,21,0.206,313.69,442.05,33.4,27.9,0.096,54062.699999976,54065.100000012,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1437653720,282896.00
07/23/2015 08:15,2,1.473,ACTIVE,213.06,349.26,59.954,1437653703,"201051344000458","174011321042388",29.28,23.00,0,318.61,367.60,43.7,40.3,0.367,187517.2,187517.2,7629,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653721,282897.00
07/23/2015 08:15,2,1.354,ACTIVE,214.19,354.97,59.949,1437653703,"274151322000087","174011321042388",28.84,24.50,0,320.71,361.29,39.6,36.3,0.270,443634.6,443634.6,8488,0,0,0,L,1151911521,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653721,282898.00
07/23/2015 08:15,2,1.434,ACTIVE,213.74,346.86,59.954,1437653703,"274151322000052","174011321042388",29.24,24.30,0,321.91,362.49,42.5,39.1,0.287,474378.3,474378.3,8897,0,0,0,L,1151911521,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653722,282899.00
07/23/2015 08:15,2,1.443,ACTIVE,213.06,348.66,59.991,1437653703,"201051344001145","174011321042388",29.48,21.80,0,319.21,367.60,43.2,39.7,0.349,192688.2,192688.2,7642,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653723,282900.00
07/23/2015 08:15,2,1.453,ACTIVE,213.06,349.56,59.981,1437653703,"201051344000685","174011321042388",29.64,21.80,0,319.21,367.30,43.7,40.2,0.389,191577.0,191577.0,7643,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653724,282901.00
07/23/2015 08:15,2,1.391,ACTIVE,213.74,344.45,59.965,1437653703,"274151322000088","174011321042388",28.98,24.00,0,322.81,362.19,40.8,37.4,0.261,454858.5,454858.5,8504,0,0,0,L,1151911521,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653725,282902.00
07/23/2015 08:15,2,1.512,ACTIVE,213.29,349.86,59.986,1437653703,"201051344000438","174011321042388",29.70,21.80,0,318.91,369.10,45.5,42.0,0.380,191640.2,191640.2,7620,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653726,282903.00
07/23/2015 08:15,2,1.475,ACTIVE,213.06,348.96,59.954,1437653703,"201051344001135","174011321042388",29.46,22.30,0,318.30,367.30,44.0,40.5,0.345,183016.7,183016.7,7604,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653727,282904.00
07/23/2015 08:15,2,1.516,ACTIVE,213.06,350.17,59.954,1437653703,"201051344000417","174011321042388",29.12,22.30,0,318.30,367.90,44.7,41.3,0.362,187041.3,187041.3,7618,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653728,282905.00
07/23/2015 08:15,2,1.516,ACTIVE,212.61,349.26,59.959,1437653703,"201051344000594","174011321042388",29.48,22.00,0,317.10,368.20,45.3,41.8,0.376,188061.4,188061.4,7628,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653729,282906.00
07/23/2015 08:15,2,1.332,ACTIVE,213.51,354.07,59.975,1437653703,"274151322000083","174011321042388",29.14,23.80,0,321.01,360.99,39.4,36.1,0.274,470418.8,470418.8,8926,0,0,0,L,1151911521,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653730,282907.00
07/23/2015 08:15,2,1.428,ACTIVE,213.29,349.26,59.991,1437653703,"201051344000585","174011321042388",29.20,22.80,0,318.61,366.70,42.2,38.8,0.345,187255.4,187255.4,7621,0,0,0,L,1122011218,0,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653731,282908.00
07/23/2015 08:15,2,1.404,ACTIVE,213.29,349.86,59.959,1437653703,"274151322000054","174011321042388",28.98,24.50,0,320.41,363.09,41.2,37.8,0.278,465330.4,465330.4,8495,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653732,282909.00
07/23/2015 08:15,2,1.549,ACTIVE,214.41,350.17,59.970,1437653703,"201051344001203","174011321042388",29.36,22.00,0,318.61,370.30,46.1,42.6,0.376,188267.4,188267.4,7630,0,0,0,L,1122011218,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653733,282910.00
07/23/2015 08:15,2,1.473,ACTIVE,213.96,350.77,59.965,1437653703,"201051344000646","174011321042388",29.32,22.30,0,316.80,367.90,43.7,40.3,0.362,185093.3,185093.3,7615,0,0,0,L,1122011218,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653734,282911.00
07/23/2015 08:15,2,0.934,ACTIVE,215.32,425.61,59.959,1437653703,"274151322000068","174011321042388",39.48,26.80,0,336.04,433.72,37.5,34.3,0.239,371644.0,371644.0,8627,0,0,0,L,1151911521,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653735,282912.00
07/23/2015 08:15,2,1.541,ACTIVE,215.77,347.76,59.991,1437653703,"274151322000076","174011321042388",29.78,24.30,0,323.41,367.90,46.5,42.9,0.314,496629.2,496629.2,8901,0,0,0,L,1151911521,0,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653736,282913.00
07/23/2015 08:15,1,0.927,ACTIVE,216.2,357.15,60.00,1437653703,"033051125000132","174011321042388",30.22,21,0.212,311.50,439.25,27.9,31.1,0.125,47877.800000012,47880.100000024,287,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653737,282914.00
07/23/2015 08:15,1,1.027,ACTIVE,215.7,353.56,60.00,1437653703,"033051125000150","174011321042388",39.48,22,0.259,315.63,443.79,40.3,41.3,0.259,63965,63968.400000036,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653738,282915.00
07/23/2015 08:15,2,1.557,ACTIVE,213.96,350.77,59.959,1437653703,"201051344000890","174011321042388",29.74,22.00,0,317.70,370.30,46.9,43.4,0.367,189555.4,189555.4,7626,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653739,282916.00
07/23/2015 08:15,2,1.500,ACTIVE,214.41,351.07,59.959,1437653703,"201051344000900","174011321042388",29.44,21.80,0,318.91,372.11,44.8,41.3,0.371,190066.1,190066.1,7644,0,0,0,L,1122011218,0,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653740,282917.00
07/23/2015 08:15,2,1.512,ACTIVE,214.64,352.57,59.959,1437653703,"201051344000633","174011321042388",29.76,21.80,0,317.70,373.31,45.6,42.1,0.376,179393.0,179393.0,7642,0,0,0,L,1122011218,0,123.59,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653741,282918.00
07/23/2015 08:15,1,0.971,ACTIVE,216.1,401.09,60.00,1437653703,"040051121000185","174011321042388",26.45,22,0.188,311.97,439.30,25.5,21.6,0.023,56049.599999999,56051.799999999,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653742,282919.00
07/23/2015 08:15,2,1.512,ACTIVE,214.41,351.07,59.959,1437653703,"201051344000983","174011321042388",29.54,22.50,0,318.91,370.60,45.3,41.8,0.384,187007.1,187007.1,7640,0,0,0,L,1122011218,0,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653743,282920.00
07/23/2015 08:15,2,1.498,ACTIVE,214.19,351.37,59.959,1437653703,"201051344000917","174011321042388",29.30,23.00,0,317.70,371.51,44.5,41.0,0.367,190048.5,190048.5,7643,0,0,0,L,1122011218,0,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653744,282921.00
07/23/2015 08:15,1,1.357,ACTIVE,215.9,380.23,60.00,1437653703,"040051121000116","174011321042388",26.14,20,0.206,309.30,441.57,35.3,29.9,0.086,56254.800000024,56257.500000024,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653745,282922.00
07/23/2015 08:15,1,0.828,ACTIVE,216.1,428.04,60.03,1437653703,"033051125000135","174011321042388",36.13,22,0.230,311.09,444.17,29.7,29.7,0.014,47601.999999998,47604.499999998,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653747,282923.00
07/23/2015 08:15,2,1.494,ACTIVE,214.64,350.77,59.959,1437653703,"201051344000648","174011321042388",29.52,21.30,0,319.51,372.71,44.7,41.2,0.367,185575.6,185575.6,7636,0,0,0,L,1122011218,0,123.14,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653747,282924.00
07/23/2015 08:15,2,1.625,ACTIVE,214.19,352.87,59.954,1437653703,"201051344001093","174011321042388",29.84,22.50,0,318.00,374.51,49.1,45.5,0.398,188211.9,188211.9,7631,0,0,0,L,1122011218,0,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653748,282925.00
07/23/2015 08:15,2,1.512,ACTIVE,214.64,351.07,59.965,1437653703,"201051344000645","174011321042388",29.42,22.30,0,318.61,372.41,45.1,41.6,0.354,186302.2,186302.2,7643,0,0,0,L,1122011218,0,123.59,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653749,282926.00
07/23/2015 08:15,2,1.424,ACTIVE,215.09,350.47,59.970,1437653703,"274151322000085","174011321042388",29.20,23.80,0,320.71,365.80,42.1,38.7,0.283,467771.6,467771.6,8909,0,0,0,L,1151911521,0,124.27,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653750,282927.00
07/23/2015 08:15,2,1.504,ACTIVE,214.41,351.37,59.965,1437653703,"201051344000651","174011321042388",29.32,21.80,0,318.91,371.81,44.7,41.3,0.367,185631.4,185631.4,7624,0,0,0,L,1122011218,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653751,282928.00
07/23/2015 08:15,2,1.549,ACTIVE,214.41,350.77,59.959,1437653703,"201051344000867","174011321042388",29.16,22.30,0,318.61,370.30,45.8,42.2,0.367,178157.7,178157.7,7644,0,0,0,L,1122011218,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653752,282929.00
07/23/2015 08:15,1,1.436,ACTIVE,215.8,342.34,60.00,1437653703,"040051121000095","174011321042388",23.72,22,0.190,309.84,440.33,33.9,32.7,0.189,54273.800000012,54276.399999976,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653753,282930.00
07/23/2015 08:15,2,1.529,ACTIVE,213.74,350.47,59.965,1437653703,"201051344001230","174011321042388",29.74,22.30,0,315.30,369.40,46.1,42.6,0.376,189217.1,189217.1,7651,0,0,0,L,1122011218,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653754,282931.00
07/23/2015 08:15,2,1.479,ACTIVE,214.64,351.97,59.986,1437653703,"201051344000576","174011321042388",29.56,21.50,0,319.21,373.01,44.2,40.8,0.349,185481.6,185481.6,7655,0,0,0,L,1122011218,0,123.36,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653756,282932.00
07/23/2015 08:15,2,1.518,ACTIVE,213.96,350.47,59.970,1437653703,"201051344000579","174011321042388",29.82,22.80,0,317.70,373.61,45.9,42.3,0.371,192213.5,192213.5,7620,0,0,0,L,1122011218,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437653756,282933.00
07/23/2015 08:30,2,1.801,ACTIVE,212.61,352.27,59.959,1437654604,"201051344000955","174011321042388",29.04,23.50,0,328.22,373.31,53.0,49.2,0.446,191086.4,191086.4,7634,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654605,282934.00
07/23/2015 08:30,1,1.387,ACTIVE,213.6,390.95,60.03,1437654604,"040051121000195","174011321042388",26.14,22,0.218,318.70,443.21,36.0,28.1,0.078,58947.1,58953.8,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654607,282935.00
07/23/2015 08:30,2,1.678,ACTIVE,213.51,350.17,59.959,1437654604,"274151322000095","174011321042388",29.28,25.30,0,334.84,367.30,49.8,46.1,0.336,490691.8,490691.8,8532,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654607,282936.00
07/23/2015 08:30,2,1.748,ACTIVE,212.83,351.07,59.970,1437654604,"201051344000868","174011321042388",29.06,22.80,0,330.33,373.91,51.5,47.8,0.424,177563.4,177563.4,7637,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654608,282937.00
07/23/2015 08:30,2,1.727,ACTIVE,213.51,353.47,59.965,1437654604,"201051344000853","174011321042388",29.10,23.50,0,332.43,377.22,50.9,47.2,0.429,183914.8,183914.8,7642,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654609,282938.00
07/23/2015 08:30,2,1.686,ACTIVE,213.06,351.67,59.965,1437654604,"201051344000582","174011321042388",29.04,23.30,0,332.13,375.41,49.6,45.9,0.407,183710.8,183710.8,7621,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654610,282939.00
07/23/2015 08:30,1,1.530,ACTIVE,214.7,334.92,60.03,1437654604,"040051121000097","174011321042388",26.22,24,0.256,321.04,443.20,39.9,40.9,0.313,57276.5,57284.199999988,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654611,282940.00
07/23/2015 08:30,2,1.762,ACTIVE,212.38,352.57,59.965,1437654604,"201051344000469","174011321042388",29.32,23.00,0,330.63,377.22,52.4,48.6,0.460,179183.6,179183.6,7633,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654612,282941.00
07/23/2015 08:30,2,1.781,ACTIVE,212.38,352.87,59.965,1437654604,"201051344000988","174011321042388",28.90,23.80,0,331.53,378.72,52.2,48.4,0.429,178569.0,178569.0,7623,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654613,282942.00
07/23/2015 08:30,2,1.756,ACTIVE,213.06,351.67,59.970,1437654604,"201051344001158","174011321042388",28.92,23.50,0,333.33,376.92,51.5,47.7,0.438,184492.3,184492.3,7622,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654615,282943.00
