ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2015 08:30,2,1.711,ACTIVE,212.83,351.37,59.949,1437654604,"201051344001025","174011321042388",29.22,23.80,0,333.33,374.21,50.7,47.0,0.407,188400.6,188400.6,7622,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654615,282944.00
07/23/2015 08:30,1,1.176,ACTIVE,214.3,394.63,60.03,1437654604,"033051125000118","174011321042388",39.21,23,0.283,319.14,443.68,45.8,35.7,0.277,63851.2,63860.1,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654617,282945.00
07/23/2015 08:30,2,1.750,ACTIVE,213.06,352.87,59.933,1437654604,"201051344000569","174011321042388",28.86,23.50,0,333.03,376.01,51.2,47.5,0.424,191727.8,191727.8,7642,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654618,282946.00
07/23/2015 08:30,2,1.082,ACTIVE,213.74,422.30,59.970,1437654604,"274151322000094","174011321042388",39.00,27.00,0,336.04,442.14,43.1,39.6,0.296,372478.4,372478.4,9024,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654618,282947.00
07/23/2015 08:30,1,1.650,ACTIVE,214.8,367.22,60.00,1437654604,"040051121000068","174011321042388",23.64,22,0.230,318.69,442.23,38.8,30.3,0.255,54065.100000012,54072.400000024,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654620,282948.00
07/23/2015 08:30,2,1.725,ACTIVE,212.83,350.47,59.970,1437654604,"201051344000458","174011321042388",29.06,24.00,0,332.43,375.11,50.9,47.2,0.424,187527.3,187527.3,7630,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654621,282949.00
07/23/2015 08:30,2,1.602,ACTIVE,213.74,347.16,59.959,1437654604,"274151322000087","174011321042388",28.23,26.30,0,333.33,365.49,45.8,42.3,0.305,443643.6,443643.6,8489,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654621,282950.00
07/23/2015 08:30,2,1.701,ACTIVE,212.61,356.78,59.954,1437654604,"274151322000052","174011321042388",28.59,26.00,0,334.54,366.70,49.2,45.6,0.336,474388.0,474388.0,8898,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654622,282951.00
07/23/2015 08:30,2,1.701,ACTIVE,212.83,350.77,59.938,1437654604,"201051344001145","174011321042388",29.06,23.30,0,333.03,374.81,50.1,46.4,0.398,192698.2,192698.2,7643,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654623,282952.00
07/23/2015 08:30,2,1.729,ACTIVE,212.83,351.67,59.954,1437654604,"201051344000685","174011321042388",29.00,23.30,0,332.13,372.71,50.8,47.1,0.429,191587.0,191587.0,7644,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654624,282953.00
07/23/2015 08:30,2,1.643,ACTIVE,213.96,349.56,59.949,1437654604,"274151322000088","174011321042388",28.55,25.50,0,333.33,366.70,47.5,43.9,0.318,454867.8,454867.8,8505,0,0,0,L,1151911521,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654625,282954.00
07/23/2015 08:30,2,1.746,ACTIVE,212.83,351.67,59.959,1437654604,"201051344000438","174011321042388",29.60,23.30,0,333.33,374.81,52.3,48.6,0.433,191650.7,191650.7,7621,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654626,282955.00
07/23/2015 08:30,2,1.738,ACTIVE,212.61,351.37,59.954,1437654604,"201051344001135","174011321042388",29.00,23.50,0,331.83,373.01,51.1,47.4,0.398,183026.9,183026.9,7605,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654627,282956.00
07/23/2015 08:30,2,1.756,ACTIVE,212.83,351.97,59.949,1437654604,"201051344000417","174011321042388",28.86,23.80,0,333.63,373.31,51.4,47.7,0.424,187051.6,187051.6,7619,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654628,282957.00
07/23/2015 08:30,2,1.766,ACTIVE,212.61,351.97,59.933,1437654604,"201051344000594","174011321042388",29.38,23.00,0,329.73,373.31,52.6,48.8,0.429,188071.9,188071.9,7629,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654629,282958.00
07/23/2015 08:30,2,1.566,ACTIVE,213.06,347.16,59.954,1437654604,"274151322000083","174011321042388",28.84,25.50,0,333.93,365.19,45.8,42.2,0.305,470427.8,470427.8,8927,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654630,282959.00
07/23/2015 08:30,2,1.684,ACTIVE,213.29,351.97,59.954,1437654604,"201051344000585","174011321042388",28.92,24.30,0,333.63,374.81,49.3,45.7,0.407,187265.1,187265.1,7622,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654631,282960.00
07/23/2015 08:30,2,1.654,ACTIVE,213.96,356.48,59.959,1437654604,"274151322000054","174011321042388",28.65,26.30,0,333.63,366.70,48.0,44.4,0.336,465339.8,465339.8,8496,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654632,282961.00
07/23/2015 08:30,2,1.830,ACTIVE,213.06,351.97,59.965,1437654604,"201051344001203","174011321042388",28.82,23.50,0,333.63,376.31,53.5,49.7,0.446,188278.0,188278.0,7631,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654633,282962.00
07/23/2015 08:30,2,1.719,ACTIVE,212.61,350.47,59.959,1437654604,"201051344000646","174011321042388",29.14,23.80,0,329.43,372.11,50.7,47.0,0.424,185103.4,185103.4,7616,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654634,282963.00
07/23/2015 08:30,2,1.109,ACTIVE,215.09,412.38,59.949,1437654604,"274151322000068","174011321042388",38.47,28.50,0,334.84,442.14,43.4,40.0,0.287,371652.4,371652.4,8628,0,0,0,L,1151911521,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654635,282964.00
07/23/2015 08:30,2,1.795,ACTIVE,213.96,354.67,59.949,1437654604,"274151322000076","174011321042388",29.54,26.00,0,336.64,370.60,53.7,49.9,0.384,496639.8,496639.8,8902,0,0,0,L,1151911521,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654636,282965.00
07/23/2015 08:30,1,1.048,ACTIVE,214.9,345.00,60.03,1437654604,"033051125000132","174011321042388",34.96,23,0.230,316.49,443.53,36.4,37.4,0.234,47880.100000024,47885.600000024,289,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654637,282966.00
07/23/2015 08:30,1,1.190,ACTIVE,214.9,420.89,60.00,1437654604,"033051125000150","174011321042388",39.15,23,0.298,324.02,443.51,46.3,37.6,0.101,63968.400000036,63977.400000036,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654638,282967.00
07/23/2015 08:30,2,1.816,ACTIVE,212.61,351.67,59.959,1437654604,"201051344000890","174011321042388",29.18,23.80,0,330.63,373.61,53.7,49.9,0.438,189566.1,189566.1,7627,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654639,282968.00
07/23/2015 08:30,2,1.770,ACTIVE,213.06,352.87,59.933,1437654604,"201051344000900","174011321042388",28.96,23.00,0,331.23,375.41,51.9,48.2,0.424,190076.4,190076.4,7645,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654640,282969.00
07/23/2015 08:30,2,1.799,ACTIVE,213.06,354.07,59.959,1437654604,"201051344000633","174011321042388",28.80,22.80,0,333.63,378.12,52.5,48.7,0.438,179403.3,179403.3,7643,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654641,282970.00
07/23/2015 08:30,1,1.156,ACTIVE,214.9,399.05,60.00,1437654604,"040051121000185","174011321042388",26.23,23,0.185,318.96,440.05,30.1,21.8,0.054,56051.799999999,56056.799999999,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654642,282971.00
07/23/2015 08:30,2,1.762,ACTIVE,213.29,352.87,59.954,1437654604,"201051344000983","174011321042388",29.26,23.80,0,332.43,374.81,52.2,48.5,0.433,187017.4,187017.4,7641,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654643,282972.00
07/23/2015 08:30,2,1.740,ACTIVE,213.29,352.87,59.954,1437654604,"201051344000917","174011321042388",29.00,24.30,0,331.53,375.41,51.1,47.4,0.415,190058.6,190058.6,7644,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654644,282973.00
07/23/2015 08:30,1,1.578,ACTIVE,214.4,352.31,60.00,1437654604,"040051121000116","174011321042388",25.85,22,0.245,313.75,442.33,40.6,41.2,0.238,56257.500000024,56264.900000024,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654645,282974.00
07/23/2015 08:30,1,0.997,ACTIVE,215.1,341.54,60.00,1437654604,"033051125000135","174011321042388",33.30,24,0.203,315.70,444.87,33.0,31.8,0.191,47604.499999998,47610.499999998,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654647,282975.00
07/23/2015 08:30,2,1.746,ACTIVE,213.51,352.27,59.959,1437654604,"201051344000648","174011321042388",29.10,22.50,0,334.84,376.01,51.5,47.8,0.433,185585.8,185585.8,7637,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654648,282976.00
07/23/2015 08:30,2,1.898,ACTIVE,213.29,353.77,59.949,1437654604,"201051344001093","174011321042388",29.14,24.00,0,333.03,378.72,56.1,52.2,0.460,188223.0,188223.0,7632,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654649,282977.00
07/23/2015 08:30,2,1.764,ACTIVE,213.51,352.87,59.949,1437654604,"201051344000645","174011321042388",29.16,23.30,0,334.24,377.22,52.1,48.3,0.407,186312.5,186312.5,7644,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654650,282978.00
07/23/2015 08:30,2,1.660,ACTIVE,213.29,352.87,59.954,1437654604,"274151322000085","174011321042388",28.90,25.00,0,336.34,367.00,48.6,45.0,0.327,467781.1,467781.1,8910,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654651,282979.00
07/23/2015 08:30,2,1.750,ACTIVE,213.06,351.97,59.944,1437654604,"201051344000651","174011321042388",29.18,23.30,0,333.93,375.11,51.7,48.0,0.415,185641.6,185641.6,7625,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654652,282980.00
07/23/2015 08:30,2,1.785,ACTIVE,213.06,351.67,59.959,1437654604,"201051344000867","174011321042388",29.22,23.50,0,332.43,373.91,52.9,49.1,0.424,178168.1,178168.1,7645,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654653,282981.00
07/23/2015 08:30,1,1.677,ACTIVE,214.5,342.70,60.00,1437654604,"040051121000095","174011321042388",23.32,23,0.244,316.11,440.22,38.9,38.7,0.242,54276.399999976,54283.300000012,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654654,282982.00
07/23/2015 08:30,2,1.803,ACTIVE,212.61,350.77,59.944,1437654604,"201051344001230","174011321042388",29.10,24.30,0,329.73,373.01,53.2,49.4,0.442,189227.6,189227.6,7652,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654655,282983.00
07/23/2015 08:30,2,1.715,ACTIVE,213.51,354.37,59.965,1437654604,"201051344000576","174011321042388",29.56,22.80,0,334.54,377.22,51.4,47.7,0.415,185491.7,185491.7,7656,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654656,282984.00
07/23/2015 08:30,2,1.791,ACTIVE,213.29,353.77,59.944,1437654604,"201051344000579","174011321042388",29.40,24.00,0,332.73,376.92,53.3,49.5,0.429,192224.1,192224.1,7621,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437654657,282985.00
07/23/2015 08:45,2,2.557,ACTIVE,213.51,358.88,60.002,1437655503,"201051344000955","174011321042388",28.84,26.80,0,317.40,397.96,74.7,70.2,0.623,191102.0,191102.0,7635,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655504,282986.00
07/23/2015 08:45,1,2.185,ACTIVE,215.0,381.25,60.03,1437655503,"040051121000195","174011321042388",24.45,25,0.328,306.47,447.79,53.1,54.8,0.262,58953.8,58964.1,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655505,282987.00
07/23/2015 08:45,2,2.426,ACTIVE,213.51,365.49,59.991,1437655503,"274151322000095","174011321042388",29.12,28.50,0,330.93,387.14,71.5,67.1,0.491,490706.8,490706.8,8533,0,0,0,L,1151911521,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655506,282988.00
07/23/2015 08:45,2,2.506,ACTIVE,213.96,359.48,60.023,1437655503,"201051344000868","174011321042388",28.49,25.30,0,317.10,399.46,72.3,67.9,0.588,177578.6,177578.6,7638,0,0,0,L,1122011218,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655507,282989.00
07/23/2015 08:45,2,2.359,ACTIVE,214.64,357.38,59.975,1437655503,"201051344000853","174011321042388",28.61,26.00,0,318.91,400.06,68.3,64.0,0.557,183929.9,183929.9,7643,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655508,282990.00
07/23/2015 08:45,2,2.217,ACTIVE,214.19,357.98,59.991,1437655503,"201051344000582","174011321042388",28.69,25.30,0,333.03,399.16,64.5,60.3,0.535,183725.4,183725.4,7622,0,0,0,L,1122011218,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655509,282991.00
07/23/2015 08:45,1,1.896,ACTIVE,215.1,393.87,60.03,1437655503,"040051121000097","174011321042388",25.37,26,0.302,302.38,451.99,47.8,39.1,0.194,57284.199999988,57295.699999988,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655510,282992.00
07/23/2015 08:45,2,2.008,ACTIVE,213.74,355.28,59.996,1437655503,"201051344000469","174011321042388",28.75,25.80,0,316.20,399.76,58.4,54.5,0.495,179198.9,179198.9,7634,0,0,0,L,1122011218,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655511,282993.00
07/23/2015 08:45,2,1.846,ACTIVE,213.51,354.97,59.991,1437655503,"201051344000988","174011321042388",28.71,26.80,0,318.91,400.66,53.6,49.8,0.438,178584.3,178584.3,7624,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655512,282994.00
07/23/2015 08:45,2,1.723,ACTIVE,213.29,351.67,59.991,1437655503,"201051344001158","174011321042388",28.43,26.30,0,317.40,399.16,49.6,45.9,0.411,184507.4,184507.4,7623,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655513,282995.00
07/23/2015 08:45,2,1.604,ACTIVE,212.83,350.17,59.996,1437655503,"201051344001025","174011321042388",28.61,26.80,0,319.81,400.36,46.4,42.9,0.367,188415.6,188415.6,7623,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655514,282996.00
07/23/2015 08:45,1,1.075,ACTIVE,214.5,381.94,60.03,1437655503,"033051125000118","174011321042388",35.22,25,0.236,306.05,448.90,37.6,30.0,0.109,63860.1,63871.9,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655516,282997.00
07/23/2015 08:45,2,1.363,ACTIVE,212.83,346.26,60.002,1437655503,"201051344000569","174011321042388",28.15,26.00,0,318.61,399.46,38.9,35.6,0.309,191742.9,191742.9,7643,0,0,0,L,1122011218,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655517,282998.00
07/23/2015 08:45,2,0.855,ACTIVE,212.61,402.16,59.996,1437655503,"274151322000094","174011321042388",37.05,29.50,0,390.14,449.05,32.2,29.2,0.221,372491.0,372491.0,9025,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655518,282999.00
07/23/2015 08:45,1,1.152,ACTIVE,214.7,366.55,60.03,1437655503,"040051121000068","174011321042388",22.83,25,0.209,306.23,447.53,26.1,31.7,0.103,54072.400000024,54083.199999976,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655519,283000.00
07/23/2015 08:45,2,1.244,ACTIVE,212.38,344.45,59.991,1437655503,"201051344000458","174011321042388",28.01,26.50,0,317.70,398.56,35.3,32.1,0.305,187542.3,187542.3,7631,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655520,283001.00
07/23/2015 08:45,2,1.141,ACTIVE,213.06,347.46,59.996,1437655503,"274151322000087","174011321042388",27.33,29.00,0,334.24,382.93,31.6,28.6,0.212,443657.1,443657.1,8490,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655521,283002.00
07/23/2015 08:45,2,1.174,ACTIVE,212.83,342.95,60.007,1437655503,"274151322000052","174011321042388",27.75,28.80,0,333.63,384.43,33.0,29.9,0.221,474402.4,474402.4,8899,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655522,283003.00
07/23/2015 08:45,2,1.219,ACTIVE,212.38,344.15,59.996,1437655503,"201051344001145","174011321042388",28.07,25.50,0,331.83,398.56,34.7,31.6,0.265,192712.9,192712.9,7644,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655523,283004.00
07/23/2015 08:45,2,1.211,ACTIVE,212.38,344.76,59.996,1437655503,"201051344000685","174011321042388",27.57,25.80,0,316.50,396.75,33.8,30.7,0.287,191601.9,191601.9,7645,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655524,283005.00
07/23/2015 08:45,2,1.133,ACTIVE,212.38,345.06,59.986,1437655503,"274151322000088","174011321042388",27.29,28.00,0,333.93,384.43,31.3,28.3,0.203,454881.8,454881.8,8506,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655525,283006.00
07/23/2015 08:45,2,1.240,ACTIVE,212.38,344.15,59.996,1437655503,"201051344000438","174011321042388",27.83,25.80,0,318.91,399.76,35.0,31.9,0.287,191665.9,191665.9,7622,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655526,283007.00
07/23/2015 08:45,2,1.266,ACTIVE,211.93,341.45,59.991,1437655503,"201051344001135","174011321042388",28.07,26.00,0,318.30,397.05,36.0,32.8,0.278,183041.7,183041.7,7606,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655526,283008.00
07/23/2015 08:45,2,1.281,ACTIVE,212.61,345.36,59.996,1437655503,"201051344000417","174011321042388",28.07,26.80,0,318.61,397.66,36.5,33.3,0.314,187066.5,187066.5,7620,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655527,283009.00
07/23/2015 08:45,2,1.430,ACTIVE,212.16,346.26,59.991,1437655503,"201051344000594","174011321042388",28.15,25.50,0,318.30,399.16,40.8,37.5,0.336,188087.1,188087.1,7630,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655528,283010.00
07/23/2015 08:45,2,1.229,ACTIVE,212.61,342.35,59.996,1437655503,"274151322000083","174011321042388",27.81,27.80,0,333.63,382.93,34.6,31.5,0.221,470441.3,470441.3,8928,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655529,283011.00
07/23/2015 08:45,2,1.598,ACTIVE,212.83,349.56,59.996,1437655503,"201051344000585","174011321042388",28.03,27.00,0,330.33,396.75,45.5,41.9,0.367,187279.6,187279.6,7623,0,0,0,L,1122011218,0,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655530,283012.00
07/23/2015 08:45,2,1.449,ACTIVE,213.06,344.76,59.965,1437655503,"274151322000054","174011321042388",27.93,28.80,0,334.24,384.73,41.1,37.7,0.287,465353.8,465353.8,8497,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655531,283013.00
07/23/2015 08:45,2,1.754,ACTIVE,213.29,349.26,59.986,1437655503,"201051344001203","174011321042388",28.67,26.50,0,318.91,400.66,51.0,47.3,0.429,188293.5,188293.5,7632,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655532,283014.00
07/23/2015 08:45,2,1.836,ACTIVE,212.38,350.47,59.986,1437655503,"201051344000646","174011321042388",28.11,26.00,0,330.03,396.75,52.3,48.5,0.433,185118.1,185118.1,7617,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655533,283015.00
07/23/2015 08:45,2,1.127,ACTIVE,214.87,426.51,59.991,1437655503,"274151322000068","174011321042388",39.36,30.80,0,385.63,456.57,44.5,41.0,0.287,371665.0,371665.0,8629,0,0,0,L,1151911521,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655534,283016.00
07/23/2015 08:45,2,2.043,ACTIVE,214.41,359.78,59.986,1437655503,"274151322000076","174011321042388",28.65,30.00,0,330.93,386.53,59.3,55.3,0.398,496655.5,496655.5,8903,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655535,283017.00
07/23/2015 08:45,1,1.217,ACTIVE,215.3,355.10,60.03,1437655503,"033051125000132","174011321042388",33.24,25,0.228,306.18,448.34,40.2,39.3,0.212,47885.600000024,47895.100000024,291,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655536,283018.00
07/23/2015 08:45,1,1.452,ACTIVE,215.3,364.12,60.03,1437655503,"033051125000150","174011321042388",38.78,25,0.321,306.96,448.51,56.0,42.1,0.352,63977.400000036,63989.199999988,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655538,283019.00
07/23/2015 08:45,2,2.389,ACTIVE,213.29,356.48,59.975,1437655503,"201051344000890","174011321042388",28.31,27.30,0,319.21,399.16,68.5,64.1,0.561,189581.5,189581.5,7628,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655539,283020.00
07/23/2015 08:45,2,2.432,ACTIVE,213.74,359.18,59.986,1437655503,"201051344000900","174011321042388",28.86,25.30,0,316.20,400.06,71.1,66.7,0.579,190091.5,190091.5,7646,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655539,283021.00
07/23/2015 08:45,2,2.385,ACTIVE,213.96,360.08,59.986,1437655503,"201051344000633","174011321042388",29.10,25.30,0,319.21,399.76,70.2,65.8,0.601,179418.5,179418.5,7644,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655540,283022.00
07/23/2015 08:45,1,1.586,ACTIVE,215.5,411.28,60.03,1437655503,"040051121000185","174011321042388",25.50,26,0.241,306.33,448.09,40.2,31.2,0.080,56056.799999999,56065.899999999,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655542,283023.00
07/23/2015 08:45,2,2.424,ACTIVE,214.19,359.48,59.986,1437655503,"201051344000983","174011321042388",29.20,26.30,0,320.41,399.46,71.7,67.3,0.614,187032.5,187032.5,7642,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655542,283024.00
07/23/2015 08:45,2,2.271,ACTIVE,213.74,357.38,59.986,1437655503,"201051344000917","174011321042388",29.02,26.50,0,320.11,398.56,66.8,62.5,0.552,190073.4,190073.4,7645,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655543,283025.00
07/23/2015 08:45,1,1.870,ACTIVE,214.9,332.10,60.03,1437655503,"040051121000116","174011321042388",25.69,24,0.309,301.64,448.62,47.8,47.3,0.368,56264.900000024,56276.200000024,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655545,283026.00
07/23/2015 08:45,1,1.297,ACTIVE,215.4,400.05,60.00,1437655503,"033051125000135","174011321042388",30.06,26,0.219,305.63,444.88,38.8,28.6,0.081,47610.499999998,47619.400000034,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655546,283027.00
07/23/2015 08:45,2,2.410,ACTIVE,214.19,359.78,59.981,1437655503,"201051344000648","174011321042388",28.39,24.80,0,318.91,399.46,69.3,65.0,0.557,185600.7,185600.7,7638,0,0,0,L,1122011218,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655547,283028.00
07/23/2015 08:45,2,2.420,ACTIVE,213.96,360.08,59.970,1437655503,"201051344001093","174011321042388",28.90,27.30,0,319.21,399.76,70.8,66.4,0.570,188239.0,188239.0,7633,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655548,283029.00
07/23/2015 08:45,2,2.252,ACTIVE,214.19,356.78,59.970,1437655503,"201051344000645","174011321042388",28.78,25.50,0,320.11,399.16,65.6,61.4,0.535,186327.6,186327.6,7645,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655549,283030.00
07/23/2015 08:45,2,1.857,ACTIVE,214.64,356.48,59.970,1437655503,"274151322000085","174011321042388",28.43,27.30,0,334.24,384.13,53.5,49.7,0.362,467795.3,467795.3,8911,0,0,0,L,1151911521,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655550,283031.00
07/23/2015 08:45,2,1.982,ACTIVE,213.51,354.07,59.981,1437655503,"201051344000651","174011321042388",28.53,25.50,0,317.70,399.46,57.3,53.3,0.468,185656.6,185656.6,7626,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655551,283032.00
07/23/2015 08:45,2,2.098,ACTIVE,213.51,354.07,59.981,1437655503,"201051344000867","174011321042388",28.67,26.00,0,318.61,398.56,60.9,56.9,0.486,178183.4,178183.4,7646,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655551,283033.00
07/23/2015 08:45,1,1.685,ACTIVE,215.0,334.95,60.00,1437655503,"040051121000095","174011321042388",22.81,26,0.236,301.52,445.72,38.2,30.3,0.273,54283.300000012,54293.899999976,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655553,283034.00
07/23/2015 08:45,2,1.969,ACTIVE,212.83,352.57,59.975,1437655503,"201051344001230","174011321042388",28.71,27.80,0,318.91,396.45,57.2,53.3,0.477,189242.9,189242.9,7653,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655554,283035.00
07/23/2015 08:45,2,2.100,ACTIVE,213.96,355.58,59.975,1437655503,"201051344000576","174011321042388",28.35,25.00,0,318.91,398.26,60.3,56.2,0.495,185506.6,185506.6,7657,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655554,283036.00
07/23/2015 08:45,2,2.051,ACTIVE,213.51,354.67,59.975,1437655503,"201051344000579","174011321042388",28.43,26.80,0,318.00,399.16,59.1,55.1,0.495,192239.4,192239.4,7622,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437655555,283037.00
07/23/2015 09:00,2,1.631,ACTIVE,212.61,348.66,59.965,1437656403,"201051344000955","174011321042388",27.77,30.00,0,317.40,399.46,45.9,42.4,0.380,191121.9,191121.9,7636,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656404,283038.00
07/23/2015 09:00,1,1.419,ACTIVE,214.8,369.86,60.03,1437656403,"040051121000195","174011321042388",24.45,27,0.208,305.32,449.77,34.5,31.9,0.209,58964.1,58978.1,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656406,283039.00
07/23/2015 09:00,2,1.596,ACTIVE,213.29,356.78,59.959,1437656403,"274151322000095","174011321042388",27.67,33.00,0,330.93,385.63,44.7,41.2,0.305,490726.3,490726.3,8534,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656407,283040.00
07/23/2015 09:00,2,1.586,ACTIVE,213.06,349.56,59.959,1437656403,"201051344000868","174011321042388",27.61,28.80,0,320.41,399.46,44.4,40.9,0.362,177598.3,177598.3,7639,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656407,283041.00
07/23/2015 09:00,2,1.590,ACTIVE,213.74,351.37,59.975,1437656403,"201051344000853","174011321042388",27.75,29.30,0,320.11,398.86,44.7,41.2,0.384,183949.5,183949.5,7644,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656408,283042.00
07/23/2015 09:00,2,1.570,ACTIVE,213.51,351.07,59.965,1437656403,"201051344000582","174011321042388",27.81,28.80,0,320.71,398.86,44.2,40.8,0.367,183744.5,183744.5,7623,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656409,283043.00
07/23/2015 09:00,1,1.479,ACTIVE,215.4,370.33,60.03,1437656403,"040051121000097","174011321042388",25.41,28,0.214,302.87,451.62,37.4,38.3,0.143,57295.699999988,57311.100000024,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656410,283044.00
07/23/2015 09:00,2,1.676,ACTIVE,213.06,350.77,59.970,1437656403,"201051344000469","174011321042388",27.77,29.00,0,319.51,399.16,47.2,43.6,0.415,179218.8,179218.8,7635,0,0,0,L,1122011218,0,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656411,283045.00
07/23/2015 09:00,2,1.699,ACTIVE,213.06,353.47,59.981,1437656403,"201051344000988","174011321042388",27.89,30.00,0,319.81,400.36,48.0,44.4,0.407,178604.1,178604.1,7625,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656412,283046.00
07/23/2015 09:00,2,1.754,ACTIVE,213.29,351.67,59.981,1437656403,"201051344001158","174011321042388",27.81,29.50,0,322.51,398.86,49.4,45.8,0.411,184526.9,184526.9,7624,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656413,283047.00
07/23/2015 09:00,2,1.836,ACTIVE,213.29,351.37,59.965,1437656403,"201051344001025","174011321042388",27.51,30.80,0,319.81,398.86,51.2,47.5,0.402,188435.0,188435.0,7624,0,0,0,L,1122011218,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656414,283048.00
07/23/2015 09:00,1,1.247,ACTIVE,215.3,405.86,60.00,1437656403,"033051125000118","174011321042388",38.23,27,0.295,304.04,451.66,47.4,48.8,0.142,63871.9,63889.5,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656416,283049.00
07/23/2015 09:00,2,1.854,ACTIVE,213.29,353.17,59.954,1437656403,"201051344000569","174011321042388",28.35,29.30,0,318.61,398.26,53.3,49.5,0.442,191762.3,191762.3,7644,0,0,0,L,1122011218,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656417,283050.00
07/23/2015 09:00,2,1.250,ACTIVE,213.29,394.95,59.965,1437656403,"274151322000094","174011321042388",36.78,33.50,0,384.13,458.07,46.4,42.9,0.314,372507.5,372507.5,9026,0,0,0,L,1151911521,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656418,283051.00
07/23/2015 09:00,1,1.796,ACTIVE,215.6,336.45,60.03,1437656403,"040051121000068","174011321042388",22.68,27,0.243,304.38,450.41,40.5,37.2,0.316,54083.199999976,54097.600000012,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656419,283052.00
07/23/2015 09:00,2,1.871,ACTIVE,213.51,352.87,59.959,1437656403,"201051344000458","174011321042388",28.01,30.00,0,317.10,398.26,53.1,49.3,0.455,187561.6,187561.6,7632,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656420,283053.00
07/23/2015 09:00,2,1.742,ACTIVE,213.96,354.07,59.954,1437656403,"274151322000087","174011321042388",27.06,33.80,0,330.33,382.03,47.7,44.1,0.318,443674.6,443674.6,8491,0,0,0,L,1151911521,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656421,283054.00
07/23/2015 09:00,2,1.754,ACTIVE,213.51,356.18,59.954,1437656403,"274151322000052","174011321042388",27.69,33.30,0,332.13,384.13,49.2,45.6,0.331,474421.0,474421.0,8900,0,0,0,L,1151911521,0,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656421,283055.00
07/23/2015 09:00,2,1.766,ACTIVE,213.06,351.37,59.965,1437656403,"201051344001145","174011321042388",28.45,28.80,0,321.01,397.05,50.8,47.1,0.420,192732.0,192732.0,7645,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656422,283056.00
07/23/2015 09:00,2,1.715,ACTIVE,213.29,351.37,59.959,1437656403,"201051344000685","174011321042388",28.15,29.30,0,317.40,397.05,48.9,45.3,0.411,191621.2,191621.2,7646,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656423,283057.00
07/23/2015 09:00,2,1.596,ACTIVE,213.29,349.86,59.986,1437656403,"274151322000088","174011321042388",27.63,32.00,0,330.93,384.73,44.6,41.1,0.301,454900.0,454900.0,8507,0,0,0,L,1151911521,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656424,283058.00
07/23/2015 09:00,2,1.678,ACTIVE,213.06,350.47,59.938,1437656403,"201051344000438","174011321042388",28.11,29.00,0,319.51,398.86,47.9,44.3,0.393,191685.6,191685.6,7623,0,0,0,L,1122011218,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656425,283059.00
07/23/2015 09:00,2,1.668,ACTIVE,212.83,349.56,59.965,1437656403,"201051344001135","174011321042388",27.83,29.30,0,319.51,395.85,47.0,43.5,0.376,183061.0,183061.0,7607,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656426,283060.00
07/23/2015 09:00,2,1.629,ACTIVE,213.06,351.37,59.965,1437656403,"201051344000417","174011321042388",27.63,31.00,0,318.30,397.66,45.6,42.1,0.367,187085.7,187085.7,7621,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656427,283061.00
07/23/2015 09:00,2,1.637,ACTIVE,212.61,349.86,59.959,1437656403,"201051344000594","174011321042388",27.79,28.80,0,318.91,400.06,46.1,42.5,0.367,188107.0,188107.0,7631,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656428,283062.00
07/23/2015 09:00,2,1.492,ACTIVE,213.29,347.46,59.959,1437656403,"274151322000083","174011321042388",27.63,32.20,0,328.82,382.63,41.8,38.4,0.292,470459.2,470459.2,8929,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656429,283063.00
07/23/2015 09:00,2,1.588,ACTIVE,213.06,350.17,59.965,1437656403,"201051344000585","174011321042388",27.73,30.80,0,321.61,395.85,44.6,41.2,0.354,187298.6,187298.6,7624,0,0,0,L,1122011218,0,122.01,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656430,283064.00
07/23/2015 09:00,2,1.479,ACTIVE,212.83,349.26,59.965,1437656403,"274151322000054","174011321042388",27.59,33.30,0,331.23,384.43,41.3,37.9,0.283,465372.1,465372.1,8498,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656431,283065.00
07/23/2015 09:00,2,1.576,ACTIVE,213.06,348.66,59.975,1437656403,"201051344001203","174011321042388",27.67,30.00,0,317.10,400.66,44.2,40.7,0.362,188313.6,188313.6,7633,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656433,283066.00
07/23/2015 09:00,2,1.529,ACTIVE,212.61,348.36,59.965,1437656403,"201051344000646","174011321042388",27.71,30.00,0,318.91,395.55,43.0,39.5,0.367,185137.3,185137.3,7618,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656434,283067.00
07/23/2015 09:00,2,0.992,ACTIVE,214.19,397.66,59.965,1437656403,"274151322000068","174011321042388",37.09,34.50,0,385.93,455.97,37.2,33.9,0.239,371681.6,371681.6,8630,0,0,0,L,1151911521,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656435,283068.00
07/23/2015 09:00,2,1.553,ACTIVE,213.96,351.37,59.949,1437656403,"274151322000076","174011321042388",28.11,33.50,0,330.63,385.93,44.1,40.7,0.301,496675.7,496675.7,8904,0,0,0,L,1151911521,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656436,283069.00
07/23/2015 09:00,1,0.929,ACTIVE,214.8,397.37,60.00,1437656403,"033051125000132","174011321042388",28.38,27,0.180,300.90,446.83,26.2,14.5,0.021,47895.100000024,47907.800000012,293,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656437,283070.00
07/23/2015 09:00,1,1.030,ACTIVE,214.9,376.56,60.00,1437656403,"033051125000150","174011321042388",38.03,28,0.242,305.63,450.91,38.9,30.8,0.219,63989.199999988,64006.900000036,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656438,283071.00
07/23/2015 09:00,2,1.676,ACTIVE,212.61,348.66,59.959,1437656403,"201051344000890","174011321042388",18.49,31.50,0,319.81,397.35,31.6,28.5,0.309,189601.4,189601.4,7629,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656439,283072.00
07/23/2015 09:00,2,1.543,ACTIVE,213.06,349.56,59.986,1437656403,"201051344000900","174011321042388",27.89,28.30,0,320.41,399.16,43.7,40.2,0.367,190111.2,190111.2,7647,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656440,283073.00
07/23/2015 09:00,2,1.543,ACTIVE,213.29,350.77,59.975,1437656403,"201051344000633","174011321042388",27.91,28.30,0,321.31,399.46,43.7,40.2,0.362,179438.1,179438.1,7645,0,0,0,L,1122011218,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656441,283074.00
07/23/2015 09:00,1,1.215,ACTIVE,214.9,360.64,60.00,1437656403,"040051121000185","174011321042388",25.61,28,0.202,301.96,449.77,30.9,22.9,0.186,56065.899999999,56078.799999999,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656442,283075.00
07/23/2015 09:00,2,1.553,ACTIVE,213.06,349.26,59.975,1437656403,"201051344000983","174011321042388",28.13,29.50,0,319.21,398.56,44.3,40.8,0.376,187052.2,187052.2,7643,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656443,283076.00
07/23/2015 09:00,2,1.533,ACTIVE,213.06,349.56,59.965,1437656403,"201051344000917","174011321042388",27.83,29.80,0,320.71,397.35,43.3,39.8,0.358,190092.7,190092.7,7646,0,0,0,L,1122011218,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656444,283077.00
07/23/2015 09:00,1,1.400,ACTIVE,214.3,345.92,60.00,1437656403,"040051121000116","174011321042388",25.03,26,0.217,302.05,450.62,34.8,26.4,0.231,56276.200000024,56290.100000024,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656445,283078.00
07/23/2015 09:00,1,0.928,ACTIVE,214.7,347.81,60.00,1437656403,"033051125000135","174011321042388",27.10,28,0.203,301.90,450.52,25.0,26.6,0.113,47619.400000034,47631.699999986,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656447,283079.00
07/23/2015 09:00,2,1.514,ACTIVE,213.06,348.96,59.959,1437656403,"201051344000648","174011321042388",28.05,27.50,0,320.11,399.16,43.1,39.6,0.354,185619.9,185619.9,7639,0,0,0,L,1122011218,0,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656447,283080.00
07/23/2015 09:00,2,1.553,ACTIVE,212.83,350.17,59.970,1437656403,"201051344001093","174011321042388",28.03,30.30,0,317.70,398.26,44.1,40.7,0.349,188259.4,188259.4,7634,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656448,283081.00
07/23/2015 09:00,2,1.533,ACTIVE,213.29,348.96,59.981,1437656403,"201051344000645","174011321042388",27.73,28.50,0,322.21,398.86,43.1,39.7,0.349,186347.2,186347.2,7646,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656449,283082.00
07/23/2015 09:00,2,1.455,ACTIVE,213.06,346.86,59.959,1437656403,"274151322000085","174011321042388",27.69,31.00,0,331.53,383.53,40.8,37.5,0.278,467813.6,467813.6,8912,0,0,0,L,1151911521,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656450,283083.00
07/23/2015 09:00,2,1.506,ACTIVE,213.29,349.26,59.954,1437656403,"201051344000651","174011321042388",27.93,28.80,0,319.21,398.26,42.6,39.2,0.349,185675.9,185675.9,7627,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656451,283084.00
07/23/2015 09:00,2,1.555,ACTIVE,212.83,348.66,59.959,1437656403,"201051344000867","174011321042388",27.65,29.30,0,321.61,398.86,43.6,40.1,0.358,178203.0,178203.0,7647,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656452,283085.00
07/23/2015 09:00,1,1.451,ACTIVE,214.1,329.83,60.03,1437656403,"040051121000095","174011321042388",22.21,28,0.160,300.39,447.79,32.0,18.2,0.322,54293.899999976,54307.699999988,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656453,283086.00
07/23/2015 09:00,2,1.539,ACTIVE,212.61,349.26,59.959,1437656403,"201051344001230","174011321042388",27.83,32.00,0,318.00,394.95,43.4,40.0,0.358,189262.5,189262.5,7654,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656454,283087.00
07/23/2015 09:00,2,1.516,ACTIVE,213.51,350.47,59.970,1437656403,"201051344000576","174011321042388",27.97,28.00,0,323.11,398.86,43.0,39.6,0.349,185525.9,185525.9,7658,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656455,283088.00
