ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2015 09:00,2,1.568,ACTIVE,213.06,349.56,59.959,1437656403,"201051344000579","174011321042388",27.89,30.30,0,321.01,398.56,44.3,40.8,0.367,192259.1,192259.1,7623,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437656456,283089.00
07/23/2015 09:15,2,1.029,ACTIVE,211.48,342.35,59.954,1437657304,"201051344000955","174011321042388",28.27,29.00,0,318.91,398.26,29.5,26.5,0.225,191131.9,191131.9,7637,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657305,283090.00
07/23/2015 09:15,1,0.861,ACTIVE,213.5,370.99,60.00,1437657304,"040051121000195","174011321042388",24.23,28,0.171,304.13,450.05,20.7,13.4,0.058,58978.1,58985.1,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657306,283091.00
07/23/2015 09:15,2,0.994,ACTIVE,213.06,345.66,59.959,1437657304,"274151322000095","174011321042388",27.85,31.80,0,329.73,384.43,28.1,25.2,0.177,490735.9,490735.9,8535,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657307,283092.00
07/23/2015 09:15,2,1.035,ACTIVE,211.70,342.95,59.954,1437657304,"201051344000868","174011321042388",27.97,28.30,0,318.30,397.66,29.4,26.4,0.230,177608.1,177608.1,7640,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657308,283093.00
07/23/2015 09:15,2,1.018,ACTIVE,212.38,343.85,59.959,1437657304,"201051344000853","174011321042388",28.41,28.80,0,320.11,398.86,29.3,26.4,0.234,183959.3,183959.3,7645,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657309,283094.00
07/23/2015 09:15,2,1.008,ACTIVE,212.16,343.25,59.954,1437657304,"201051344000582","174011321042388",28.01,28.00,0,318.61,396.75,28.6,25.7,0.221,183754.0,183754.0,7624,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657310,283095.00
07/23/2015 09:15,1,0.893,ACTIVE,213.8,387.00,60.00,1437657304,"040051121000097","174011321042388",25.37,29,0.139,302.19,451.47,22.5,13.2,0.025,57311.100000024,57318.300000012,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657311,283096.00
07/23/2015 09:15,2,1.031,ACTIVE,211.93,343.55,59.954,1437657304,"201051344000469","174011321042388",28.19,28.50,0,315.60,399.16,29.4,26.5,0.243,179228.6,179228.6,7636,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657312,283097.00
07/23/2015 09:15,2,1.025,ACTIVE,211.48,343.85,59.949,1437657304,"201051344000988","174011321042388",27.95,29.30,0,316.50,399.46,29.0,26.1,0.243,178613.8,178613.8,7626,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657313,283098.00
07/23/2015 09:15,2,1.037,ACTIVE,211.93,343.55,59.954,1437657304,"201051344001158","174011321042388",27.77,29.00,0,319.21,398.56,29.2,26.3,0.239,184536.6,184536.6,7625,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657314,283099.00
07/23/2015 09:15,2,1.035,ACTIVE,211.93,342.05,59.949,1437657304,"201051344001025","174011321042388",28.23,29.80,0,319.21,395.85,29.7,26.7,0.247,188444.7,188444.7,7625,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657315,283100.00
07/23/2015 09:15,1,0.682,ACTIVE,213.9,407.41,60.00,1437657304,"033051125000118","174011321042388",37.97,27,0.178,303.02,451.46,25.7,15.8,0.021,63889.5,63897.8,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657316,283101.00
07/23/2015 09:15,2,1.033,ACTIVE,211.70,343.25,59.949,1437657304,"201051344000569","174011321042388",28.39,28.80,0,318.91,399.76,29.8,26.8,0.239,191772.1,191772.1,7645,0,0,0,L,1122011218,0,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657317,283102.00
07/23/2015 09:15,2,0.623,ACTIVE,213.06,403.07,59.938,1437657304,"274151322000094","174011321042388",37.79,32.80,0,374.51,455.37,24.1,21.4,0.164,372515.5,372515.5,9027,0,0,0,L,1151911521,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657318,283103.00
07/23/2015 09:15,1,0.947,ACTIVE,213.4,348.06,60.00,1437657304,"040051121000068","174011321042388",22.67,28,0.177,304.13,450.21,21.3,18.2,0.256,54097.600000012,54104.3,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657319,283104.00
07/23/2015 09:15,2,1.037,ACTIVE,211.93,342.95,59.954,1437657304,"201051344000458","174011321042388",28.19,29.30,0,318.00,398.56,29.6,26.7,0.247,187571.3,187571.3,7633,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657320,283105.00
07/23/2015 09:15,2,0.969,ACTIVE,212.83,346.86,59.949,1437657304,"274151322000087","174011321042388",26.86,34.00,0,328.82,382.03,26.4,23.5,0.172,443683.2,443683.2,8492,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657321,283106.00
07/23/2015 09:15,2,1.006,ACTIVE,212.61,342.65,59.944,1437657304,"274151322000052","174011321042388",27.79,32.20,0,328.52,382.63,28.3,25.4,0.190,474430.2,474430.2,8901,0,0,0,L,1151911521,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657322,283107.00
07/23/2015 09:15,2,1.037,ACTIVE,211.93,343.25,59.949,1437657304,"201051344001145","174011321042388",28.35,28.00,0,320.11,395.55,29.8,26.9,0.230,192741.6,192741.6,7646,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657323,283108.00
07/23/2015 09:15,2,1.023,ACTIVE,211.93,343.55,59.959,1437657304,"201051344000685","174011321042388",27.83,28.80,0,316.80,393.75,28.9,25.9,0.247,191630.7,191630.7,7647,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657324,283109.00
07/23/2015 09:15,2,0.969,ACTIVE,212.61,346.86,59.949,1437657304,"274151322000088","174011321042388",27.39,31.30,0,330.33,383.53,26.9,24.0,0.186,454908.7,454908.7,8508,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657325,283110.00
07/23/2015 09:15,2,1.055,ACTIVE,211.93,343.25,59.975,1437657304,"201051344000438","174011321042388",28.17,28.50,0,318.61,397.66,30.1,27.1,0.239,191695.3,191695.3,7624,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657326,283111.00
07/23/2015 09:15,2,1.055,ACTIVE,211.70,342.35,59.949,1437657304,"201051344001135","174011321042388",28.61,28.80,0,318.91,394.05,30.6,27.6,0.230,183070.7,183070.7,7608,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657327,283112.00
07/23/2015 09:15,2,1.072,ACTIVE,211.93,343.55,59.949,1437657304,"201051344000417","174011321042388",27.61,31.00,0,318.00,396.15,30.0,27.1,0.239,187095.2,187095.2,7622,0,0,0,L,1122011218,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657328,283113.00
07/23/2015 09:15,2,1.061,ACTIVE,211.48,342.35,59.954,1437657304,"201051344000594","174011321042388",28.55,28.30,0,319.21,398.56,30.7,27.7,0.247,188116.8,188116.8,7632,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657329,283114.00
07/23/2015 09:15,2,0.982,ACTIVE,212.38,345.36,59.949,1437657304,"274151322000083","174011321042388",27.67,31.50,0,328.52,382.03,27.6,24.7,0.172,470467.9,470467.9,8930,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657329,283115.00
07/23/2015 09:15,2,1.088,ACTIVE,211.93,343.85,59.949,1437657304,"201051344000585","174011321042388",28.23,30.30,0,317.70,394.95,31.1,28.1,0.243,187308.3,187308.3,7625,0,0,0,L,1122011218,0,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657330,283116.00
07/23/2015 09:15,2,0.994,ACTIVE,212.16,339.04,59.954,1437657304,"274151322000054","174011321042388",27.81,32.60,0,328.82,382.93,28.0,25.1,0.168,465381.1,465381.1,8499,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657331,283117.00
07/23/2015 09:15,2,1.080,ACTIVE,211.93,343.55,59.981,1437657304,"201051344001203","174011321042388",28.27,29.30,0,318.91,397.66,30.9,27.9,0.261,188323.4,188323.4,7634,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657332,283118.00
07/23/2015 09:15,2,1.053,ACTIVE,211.48,342.35,59.954,1437657304,"201051344000646","174011321042388",28.39,29.80,0,318.00,395.55,30.3,27.3,0.265,185146.8,185146.8,7619,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657333,283119.00
07/23/2015 09:15,2,0.666,ACTIVE,213.06,403.67,59.938,1437657304,"274151322000068","174011321042388",37.97,33.30,0,373.91,452.06,25.5,22.7,0.155,371689.6,371689.6,8631,0,0,0,L,1151911521,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657334,283120.00
07/23/2015 09:15,2,1.061,ACTIVE,213.06,344.45,59.944,1437657304,"274151322000076","174011321042388",28.53,32.00,0,331.53,385.33,30.7,27.7,0.208,496685.5,496685.5,8905,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657335,283121.00
07/23/2015 09:15,1,0.595,ACTIVE,213.3,333.48,60.00,1437657304,"033051125000132","174011321042388",33.48,27,0.152,299.65,447.91,19.8,21.0,0.201,47907.800000012,47913.300000012,295,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657337,283122.00
07/23/2015 09:15,1,0.710,ACTIVE,213.8,333.88,60.00,1437657304,"033051125000150","174011321042388",38.29,28,0.196,303.96,451.53,27.0,25.3,0.299,64006.900000036,64015.100000024,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657338,283123.00
07/23/2015 09:15,2,1.107,ACTIVE,211.48,342.65,59.949,1437657304,"201051344000890","174011321042388",28.19,31.30,0,318.30,395.85,31.7,28.6,0.247,189611.1,189611.1,7630,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657339,283124.00
07/23/2015 09:15,2,1.068,ACTIVE,211.70,344.15,59.949,1437657304,"201051344000900","174011321042388",28.35,27.80,0,317.40,399.46,30.7,27.7,0.243,190120.8,190120.8,7648,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657340,283125.00
07/23/2015 09:15,2,1.098,ACTIVE,212.16,345.06,59.944,1437657304,"201051344000633","174011321042388",27.91,28.00,0,320.11,397.66,31.0,28.0,0.252,179447.7,179447.7,7646,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657341,283126.00
07/23/2015 09:15,1,0.912,ACTIVE,213.8,360.07,60.00,1437657304,"040051121000185","174011321042388",24.12,29,0.170,302.47,450.32,21.8,15.8,0.093,56078.799999999,56084.999999999,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657342,283127.00
07/23/2015 09:15,2,1.105,ACTIVE,211.93,342.95,59.944,1437657304,"201051344000983","174011321042388",28.49,29.00,0,319.51,398.56,31.9,28.9,0.274,187061.9,187061.9,7644,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657343,283128.00
07/23/2015 09:15,2,1.109,ACTIVE,211.93,343.85,59.938,1437657304,"201051344000917","174011321042388",27.73,29.30,0,319.81,395.55,31.2,28.2,0.252,190102.3,190102.3,7647,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657344,283129.00
07/23/2015 09:15,1,0.993,ACTIVE,213.8,335.27,60.00,1437657304,"040051121000116","174011321042388",25.34,26,0.207,300.83,450.44,25.0,27.6,0.200,56290.100000024,56297.000000024,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657345,283130.00
07/23/2015 09:15,1,0.599,ACTIVE,213.4,423.22,60.00,1437657304,"033051125000135","174011321042388",33.19,29,0.153,300.23,449.05,19.8,13.2,0.013,47631.699999986,47637.199999986,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657347,283131.00
07/23/2015 09:15,2,1.115,ACTIVE,212.16,343.55,59.981,1437657304,"201051344000648","174011321042388",28.05,27.00,0,318.91,397.35,31.7,28.7,0.252,185629.4,185629.4,7640,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657348,283132.00
07/23/2015 09:15,2,1.135,ACTIVE,211.93,344.45,59.949,1437657304,"201051344001093","174011321042388",28.49,29.50,0,318.91,397.35,32.8,29.7,0.261,188269.3,188269.3,7635,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657348,283133.00
07/23/2015 09:15,2,1.109,ACTIVE,212.38,343.85,59.981,1437657304,"201051344000645","174011321042388",28.31,28.00,0,319.81,397.66,31.9,28.8,0.247,186356.7,186356.7,7647,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657349,283134.00
07/23/2015 09:15,2,1.055,ACTIVE,212.83,347.76,59.949,1437657304,"274151322000085","174011321042388",27.91,30.50,0,330.93,382.63,29.9,26.9,0.199,467822.5,467822.5,8913,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657350,283135.00
07/23/2015 09:15,2,1.105,ACTIVE,212.16,344.15,59.949,1437657304,"201051344000651","174011321042388",28.37,28.00,0,317.40,397.35,31.8,28.8,0.247,185685.3,185685.3,7628,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657351,283136.00
07/23/2015 09:15,2,1.137,ACTIVE,211.48,342.65,59.938,1437657304,"201051344000867","174011321042388",28.39,29.00,0,318.91,397.35,32.7,29.6,0.261,178212.6,178212.6,7648,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657352,283137.00
07/23/2015 09:15,1,1.081,ACTIVE,213.5,339.44,60.00,1437657304,"040051121000095","174011321042388",22.56,28,0.188,299.95,448.70,24.2,25.5,0.144,54307.699999988,54314.100000024,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657353,283138.00
07/23/2015 09:15,2,1.154,ACTIVE,211.48,343.25,59.949,1437657304,"201051344001230","174011321042388",27.83,31.50,0,317.10,393.75,32.6,29.5,0.256,189272.1,189272.1,7655,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657354,283139.00
07/23/2015 09:15,2,1.123,ACTIVE,212.38,345.06,59.949,1437657304,"201051344000576","174011321042388",28.33,27.80,0,319.81,397.96,32.2,29.2,0.265,185535.3,185535.3,7659,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657355,283140.00
07/23/2015 09:15,2,1.158,ACTIVE,211.93,345.36,59.944,1437657304,"201051344000579","174011321042388",28.86,29.80,0,319.21,397.66,33.9,30.8,0.274,192268.9,192268.9,7624,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437657356,283141.00
07/23/2015 09:30,2,2.549,ACTIVE,212.16,358.58,59.975,1437658203,"201051344000955","174011321042388",28.03,31.80,0,315.90,397.05,72.3,67.9,0.614,191150.8,191150.8,7638,0,0,0,L,1122011218,0,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658204,283142.00
07/23/2015 09:30,1,2.303,ACTIVE,214.2,394.12,60.00,1437658203,"040051121000195","174011321042388",25.03,29,0.297,301.70,449.95,57.3,42.5,0.233,58985.1,58999.6,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658205,283143.00
07/23/2015 09:30,2,2.518,ACTIVE,214.19,362.19,59.970,1437658203,"274151322000095","174011321042388",28.39,36.50,0,330.03,385.03,72.4,68.0,0.499,490754.7,490754.7,8536,0,0,0,L,1151911521,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658206,283144.00
07/23/2015 09:30,2,3.205,ACTIVE,213.74,349.86,59.970,1437658203,"201051344000868","174011321042388",27.91,30.80,0,316.20,395.25,90.6,85.5,0.420,177626.8,177626.8,7641,0,0,0,L,1122011218,0,122.01,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658207,283145.00
07/23/2015 09:30,2,3.221,ACTIVE,214.64,349.56,59.959,1437658203,"201051344000853","174011321042388",28.33,31.30,0,320.11,398.26,92.4,87.3,0.438,183977.9,183977.9,7646,0,0,0,L,1122011218,0,122.68,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658208,283146.00
07/23/2015 09:30,2,2.762,ACTIVE,213.96,360.38,59.965,1437658203,"201051344000582","174011321042388",28.19,30.50,0,317.70,396.45,78.8,74.2,0.654,183772.4,183772.4,7625,0,0,0,L,1122011218,0,122.23,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658209,283147.00
07/23/2015 09:30,1,2.390,ACTIVE,214.2,324.05,60.03,1437658203,"040051121000097","174011321042388",25.44,30,0.352,301.63,451.51,60.5,69.2,0.398,57318.300000012,57333.400000036,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658210,283148.00
07/23/2015 09:30,2,2.639,ACTIVE,213.74,345.36,59.965,1437658203,"201051344000469","174011321042388",28.37,31.00,0,316.20,399.16,75.7,71.1,0.636,179247.4,179247.4,7637,0,0,0,L,1122011218,0,122.23,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658211,283149.00
07/23/2015 09:30,2,2.531,ACTIVE,213.29,361.89,59.965,1437658203,"201051344000988","174011321042388",28.01,32.00,0,316.50,398.26,71.8,67.4,0.570,178632.6,178632.6,7627,0,0,0,L,1122011218,0,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658212,283150.00
07/23/2015 09:30,2,2.410,ACTIVE,213.29,359.18,59.959,1437658203,"201051344001158","174011321042388",27.85,31.50,0,318.30,398.26,67.9,63.6,0.583,184555.2,184555.2,7626,0,0,0,L,1122011218,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658213,283151.00
07/23/2015 09:30,2,2.371,ACTIVE,212.83,358.58,59.959,1437658203,"201051344001025","174011321042388",27.99,32.40,0,318.61,397.05,67.3,63.0,0.544,188463.5,188463.5,7626,0,0,0,L,1122011218,0,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658214,283152.00
07/23/2015 09:30,1,1.573,ACTIVE,214.0,418.14,60.00,1437658203,"033051125000118","174011321042388",38.41,29,0.354,301.88,451.42,60.1,69.0,0.102,63897.8,63914.9,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658215,283153.00
07/23/2015 09:30,2,2.152,ACTIVE,212.83,356.48,59.975,1437658203,"201051344000569","174011321042388",27.73,31.50,0,316.50,398.56,60.4,56.4,0.508,191790.7,191790.7,7646,0,0,0,L,1122011218,0,121.78,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658216,283154.00
07/23/2015 09:30,2,1.373,ACTIVE,212.61,410.28,59.965,1437658203,"274151322000094","174011321042388",38.17,36.80,0,384.13,450.86,53.1,49.3,0.371,372531.5,372531.5,9028,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658217,283155.00
07/23/2015 09:30,1,1.987,ACTIVE,214.7,336.80,60.03,1437658203,"040051121000068","174011321042388",22.98,29,0.300,302.68,449.97,45.4,46.2,0.360,54104.3,54118.3,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658218,283156.00
07/23/2015 09:30,2,2.076,ACTIVE,212.61,355.58,59.959,1437658203,"201051344000458","174011321042388",28.03,31.80,0,316.20,398.86,59.0,55.0,0.508,187589.9,187589.9,7634,0,0,0,L,1122011218,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658219,283157.00
07/23/2015 09:30,2,1.965,ACTIVE,212.61,359.18,59.954,1437658203,"274151322000087","174011321042388",27.21,38.80,0,329.13,382.93,54.2,50.4,0.362,443700.2,443700.2,8493,0,0,0,L,1151911521,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658220,283158.00
07/23/2015 09:30,2,2.045,ACTIVE,212.83,350.47,59.959,1437658203,"274151322000052","174011321042388",27.63,36.00,0,326.72,383.23,57.2,53.3,0.402,474448.3,474448.3,8902,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658221,283159.00
07/23/2015 09:30,2,2.049,ACTIVE,212.61,354.67,59.965,1437658203,"201051344001145","174011321042388",28.33,30.30,0,318.61,397.05,58.8,54.8,0.491,192760.3,192760.3,7647,0,0,0,L,1122011218,0,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658222,283160.00
07/23/2015 09:30,2,2.039,ACTIVE,212.61,354.97,59.933,1437658203,"201051344000685","174011321042388",28.01,31.30,0,315.60,394.95,57.9,54.0,0.508,191649.3,191649.3,7648,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658223,283161.00
07/23/2015 09:30,2,1.957,ACTIVE,211.93,360.38,59.959,1437658203,"274151322000088","174011321042388",27.65,34.30,0,328.82,383.83,54.8,50.9,0.371,454926.4,454926.4,8509,0,0,0,L,1151911521,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658224,283162.00
07/23/2015 09:30,2,2.045,ACTIVE,212.38,354.97,59.965,1437658203,"201051344000438","174011321042388",28.05,31.00,0,316.20,397.66,58.1,54.2,0.477,191714.2,191714.2,7625,0,0,0,L,1122011218,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658225,283163.00
07/23/2015 09:30,2,2.074,ACTIVE,212.16,353.17,59.959,1437658203,"201051344001135","174011321042388",27.53,31.00,0,319.81,394.65,57.9,53.9,0.468,183089.5,183089.5,7609,0,0,0,L,1122011218,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658226,283164.00
07/23/2015 09:30,2,2.023,ACTIVE,212.38,354.07,59.965,1437658203,"201051344000417","174011321042388",27.79,33.80,0,317.40,395.85,57.0,53.1,0.486,187113.8,187113.8,7623,0,0,0,L,1122011218,0,121.55,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658227,283165.00
07/23/2015 09:30,2,2.027,ACTIVE,211.93,354.67,59.970,1437658203,"201051344000594","174011321042388",28.23,31.30,0,317.40,394.65,58.0,54.1,0.468,188135.8,188135.8,7633,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658228,283166.00
07/23/2015 09:30,2,1.934,ACTIVE,212.16,354.97,59.954,1437658203,"274151322000083","174011321042388",27.73,35.60,0,327.92,382.63,54.3,50.5,0.380,470485.5,470485.5,8931,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658229,283167.00
07/23/2015 09:30,2,2.018,ACTIVE,212.83,353.77,59.970,1437658203,"201051344000585","174011321042388",28.45,32.60,0,317.10,395.55,58.1,54.2,0.486,187327.0,187327.0,7626,0,0,0,L,1122011218,0,121.55,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658230,283168.00
07/23/2015 09:30,2,1.939,ACTIVE,213.51,347.76,59.970,1437658203,"274151322000054","174011321042388",27.67,36.00,0,328.22,383.83,54.4,50.6,0.367,465398.9,465398.9,8500,0,0,0,L,1151911521,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658231,283169.00
07/23/2015 09:30,2,2.057,ACTIVE,212.61,354.67,59.965,1437658203,"201051344001203","174011321042388",27.95,31.50,0,316.80,397.05,58.2,54.3,0.482,188342.7,188342.7,7635,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658232,283170.00
07/23/2015 09:30,2,2.020,ACTIVE,211.93,354.67,59.959,1437658203,"201051344000646","174011321042388",27.73,32.20,0,316.80,399.16,56.7,52.8,0.460,185165.5,185165.5,7620,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658233,283171.00
07/23/2015 09:30,2,1.270,ACTIVE,213.29,409.38,59.959,1437658203,"274151322000068","174011321042388",37.95,36.80,0,383.23,453.26,49.3,45.7,0.331,371705.8,371705.8,8632,0,0,0,L,1151911521,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658234,283172.00
07/23/2015 09:30,2,2.055,ACTIVE,214.41,353.17,59.954,1437658203,"274151322000076","174011321042388",28.47,35.60,0,330.63,385.33,59.2,55.2,0.407,496705.1,496705.1,8906,0,0,0,L,1151911521,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658235,283173.00
07/23/2015 09:30,1,1.164,ACTIVE,214.1,367.64,60.00,1437658203,"033051125000132","174011321042388",33.83,28,0.238,301.20,447.17,39.2,29.0,0.185,47913.300000012,47925.900000036,297,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658236,283174.00
07/23/2015 09:30,1,1.386,ACTIVE,214.7,442.35,60.03,1437658203,"033051125000150","174011321042388",38.37,29,0.335,302.63,451.77,52.9,55.9,0.099,64015.100000024,64032.300000012,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658237,283175.00
07/23/2015 09:30,2,2.021,ACTIVE,212.16,352.57,59.959,1437658203,"201051344000890","174011321042388",28.15,33.50,0,317.40,395.85,57.7,53.7,0.473,189630.3,189630.3,7631,0,0,0,L,1122011218,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658238,283176.00
07/23/2015 09:30,2,1.947,ACTIVE,212.61,353.77,59.975,1437658203,"201051344000900","174011321042388",28.49,30.00,0,317.70,399.46,56.2,52.3,0.468,190139.8,190139.8,7649,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658239,283177.00
07/23/2015 09:30,2,1.982,ACTIVE,212.61,353.17,59.965,1437658203,"201051344000633","174011321042388",27.85,30.50,0,318.30,396.75,56.0,52.1,0.468,179466.6,179466.6,7647,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658240,283178.00
07/23/2015 09:30,1,1.677,ACTIVE,214.3,388.08,60.03,1437658203,"040051121000185","174011321042388",25.56,30,0.274,301.28,450.00,42.6,33.1,0.129,56084.999999999,56098.599999999,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658241,283179.00
07/23/2015 09:30,2,1.990,ACTIVE,213.06,354.97,59.965,1437658203,"201051344000983","174011321042388",28.05,31.50,0,318.91,398.26,56.6,52.7,0.477,187080.9,187080.9,7645,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658242,283180.00
07/23/2015 09:30,2,1.979,ACTIVE,212.61,354.37,59.970,1437658203,"201051344000917","174011321042388",27.91,31.50,0,319.21,395.25,56.0,52.1,0.460,190121.1,190121.1,7648,0,0,0,L,1122011218,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658243,283181.00
07/23/2015 09:30,1,1.805,ACTIVE,214.2,393.17,60.00,1437658203,"040051121000116","174011321042388",25.23,27,0.273,298.97,450.65,45.3,46.3,0.139,56297.000000024,56311.900000024,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658244,283182.00
07/23/2015 09:30,1,1.124,ACTIVE,214.8,390.65,60.03,1437658203,"033051125000135","174011321042388",34.29,30,0.216,298.36,450.80,38.3,28.5,0.087,47637.199999986,47649.600000022,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658246,283183.00
07/23/2015 09:30,2,2.270,ACTIVE,213.29,357.98,59.938,1437658203,"201051344000648","174011321042388",28.29,29.00,0,317.70,396.75,65.1,60.9,0.544,185648.1,185648.1,7641,0,0,0,L,1122011218,0,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658246,283184.00
07/23/2015 09:30,2,2.402,ACTIVE,212.83,357.38,59.970,1437658203,"201051344001093","174011321042388",28.25,31.80,0,316.50,397.05,68.8,64.4,0.570,188288.9,188288.9,7636,0,0,0,L,1122011218,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658247,283185.00
07/23/2015 09:30,2,2.455,ACTIVE,213.74,358.28,59.959,1437658203,"201051344000645","174011321042388",28.11,30.30,0,317.40,397.66,69.9,65.5,0.579,186375.6,186375.6,7648,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658248,283186.00
07/23/2015 09:30,2,2.455,ACTIVE,213.51,365.19,59.965,1437658203,"274151322000085","174011321042388",28.29,33.50,0,330.63,384.13,70.4,66.0,0.473,467840.6,467840.6,8914,0,0,0,L,1151911521,0,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658249,283187.00
07/23/2015 09:30,2,2.404,ACTIVE,213.51,357.98,59.970,1437658203,"201051344000651","174011321042388",28.45,30.00,0,318.91,397.05,69.2,64.9,0.566,185704.3,185704.3,7629,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658250,283188.00
07/23/2015 09:30,2,2.244,ACTIVE,213.06,356.48,59.970,1437658203,"201051344000867","174011321042388",28.07,31.50,0,318.91,395.55,63.8,59.7,0.517,178231.7,178231.7,7649,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658251,283189.00
07/23/2015 09:30,1,2.126,ACTIVE,214.0,384.98,60.00,1437658203,"040051121000095","174011321042388",22.99,29,0.286,298.44,448.06,48.6,37.8,0.221,54314.100000024,54327.800000012,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658252,283190.00
07/23/2015 09:30,2,2.111,ACTIVE,212.16,353.77,59.965,1437658203,"201051344001230","174011321042388",28.11,33.50,0,317.10,394.05,60.1,56.1,0.504,189291.2,189291.2,7656,0,0,0,L,1122011218,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658253,283191.00
07/23/2015 09:30,2,1.930,ACTIVE,212.83,355.28,59.959,1437658203,"201051344000576","174011321042388",27.85,29.80,0,318.91,397.05,54.5,50.6,0.455,185554.1,185554.1,7660,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658254,283192.00
07/23/2015 09:30,2,1.945,ACTIVE,212.61,353.17,59.970,1437658203,"201051344000579","174011321042388",28.19,32.00,0,318.00,400.36,55.5,51.7,0.460,192288.1,192288.1,7625,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437658255,283193.00
07/23/2015 09:45,2,1.078,ACTIVE,210.35,340.85,59.975,1437659103,"201051344000955","174011321042388",28.01,30.00,0,318.30,395.85,30.6,27.6,0.239,191161.9,191161.9,7639,0,0,0,L,1122011218,0,120.88,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659104,283194.00
07/23/2015 09:45,1,0.917,ACTIVE,212.2,372.05,60.03,1437659103,"040051121000195","174011321042388",24.06,29,0.177,303.34,449.41,21.9,16.0,0.067,58999.6,59007.8,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659106,283195.00
07/23/2015 09:45,2,1.043,ACTIVE,211.48,343.25,59.986,1437659103,"274151322000095","174011321042388",27.87,33.50,0,329.73,383.53,29.5,26.5,0.199,490765.6,490765.6,8537,0,0,0,L,1151911521,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659107,283196.00
07/23/2015 09:45,2,1.064,ACTIVE,210.80,340.25,59.981,1437659103,"201051344000868","174011321042388",28.25,29.30,0,318.30,393.75,30.5,27.5,0.234,177637.8,177637.8,7642,0,0,0,L,1122011218,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659108,283197.00
07/23/2015 09:45,2,1.064,ACTIVE,211.25,342.65,59.986,1437659103,"201051344000853","174011321042388",28.07,30.30,0,319.51,398.26,30.3,27.3,0.243,183988.8,183988.8,7647,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659109,283198.00
07/23/2015 09:45,2,1.043,ACTIVE,211.25,342.95,59.949,1437659103,"201051344000582","174011321042388",28.03,29.00,0,318.30,394.95,29.6,26.7,0.261,183783.1,183783.1,7626,0,0,0,L,1122011218,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659109,283199.00
07/23/2015 09:45,1,0.947,ACTIVE,212.5,403.17,60.03,1437659103,"040051121000097","174011321042388",24.84,30,0.144,302.54,451.40,23.4,12.2,0.014,57333.400000036,57341.699999988,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659111,283200.00
07/23/2015 09:45,2,1.057,ACTIVE,210.80,342.05,59.975,1437659103,"201051344000469","174011321042388",28.13,29.00,0,316.80,398.56,30.1,27.2,0.252,179258.3,179258.3,7638,0,0,0,L,1122011218,0,120.88,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659112,283201.00
07/23/2015 09:45,2,1.076,ACTIVE,210.57,342.65,59.975,1437659103,"201051344000988","174011321042388",27.21,30.80,0,316.80,398.26,29.7,26.7,0.234,178643.3,178643.3,7628,0,0,0,L,1122011218,0,121.10,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659113,283202.00
07/23/2015 09:45,2,1.059,ACTIVE,210.80,341.75,59.975,1437659103,"201051344001158","174011321042388",27.77,30.50,0,318.61,397.05,29.8,26.9,0.256,184566.0,184566.0,7627,0,0,0,L,1122011218,0,121.10,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659114,283203.00
07/23/2015 09:45,2,1.061,ACTIVE,210.80,340.25,59.975,1437659103,"201051344001025","174011321042388",28.31,31.00,0,319.51,397.96,30.4,27.4,0.234,188474.5,188474.5,7627,0,0,0,L,1122011218,0,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659115,283204.00
07/23/2015 09:45,1,0.697,ACTIVE,212.4,413.68,60.03,1437659103,"033051125000118","174011321042388",38.29,29,0.169,300.65,450.27,26.5,13.2,0.081,63914.9,63924.5,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659116,283205.00
07/23/2015 09:45,2,1.059,ACTIVE,211.03,342.05,59.975,1437659103,"201051344000569","174011321042388",28.21,30.00,0,316.20,399.46,30.3,27.3,0.230,191801.5,191801.5,7647,0,0,0,L,1122011218,0,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659117,283206.00
07/23/2015 09:45,2,0.648,ACTIVE,212.16,403.67,59.975,1437659103,"274151322000094","174011321042388",37.63,34.50,0,336.04,440.34,24.9,22.1,0.168,372540.6,372540.6,9029,0,0,0,L,1151911521,0,121.55,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659118,283207.00
07/23/2015 09:45,1,0.951,ACTIVE,212.9,389.46,60.03,1437659103,"040051121000068","174011321042388",22.74,29,0.201,302.09,449.91,21.5,13.4,0.214,54118.3,54125.8,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659119,283208.00
07/23/2015 09:45,2,1.051,ACTIVE,210.80,340.85,59.975,1437659103,"201051344000458","174011321042388",28.09,31.00,0,315.90,396.15,29.9,27.0,0.247,187600.6,187600.6,7635,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659120,283209.00
07/23/2015 09:45,2,0.984,ACTIVE,212.38,340.55,59.965,1437659103,"274151322000087","174011321042388",26.78,37.80,0,328.82,379.02,26.7,23.8,0.177,443709.8,443709.8,8494,0,0,0,L,1151911521,0,122.01,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659121,283210.00
07/23/2015 09:45,2,1.014,ACTIVE,211.25,341.45,59.965,1437659103,"274151322000052","174011321042388",27.59,33.80,0,329.43,381.12,28.3,25.4,0.190,474458.6,474458.6,8903,0,0,0,L,1151911521,0,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659122,283211.00
07/23/2015 09:45,2,1.076,ACTIVE,211.03,342.05,59.965,1437659103,"201051344001145","174011321042388",27.55,29.30,0,319.21,392.55,30.1,27.1,0.225,192771.0,192771.0,7648,0,0,0,L,1122011218,0,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659123,283212.00
07/23/2015 09:45,2,1.027,ACTIVE,211.25,342.35,59.970,1437659103,"201051344000685","174011321042388",27.81,29.80,0,316.20,391.94,29.0,26.0,0.265,191659.8,191659.8,7649,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659124,283213.00
07/23/2015 09:45,2,0.979,ACTIVE,211.70,345.36,59.970,1437659103,"274151322000088","174011321042388",27.04,32.40,0,329.43,379.92,26.8,23.9,0.168,454936.2,454936.2,8510,0,0,0,L,1151911521,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659125,283214.00
07/23/2015 09:45,2,1.049,ACTIVE,211.03,340.55,59.970,1437659103,"201051344000438","174011321042388",28.07,29.80,0,317.40,391.64,29.9,26.9,0.239,191724.9,191724.9,7626,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659126,283215.00
07/23/2015 09:45,2,1.076,ACTIVE,210.80,340.55,59.981,1437659103,"201051344001135","174011321042388",28.11,29.50,0,317.70,394.05,30.6,27.7,0.230,183100.3,183100.3,7610,0,0,0,L,1122011218,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659127,283216.00
07/23/2015 09:45,2,1.070,ACTIVE,211.03,340.55,59.981,1437659103,"201051344000417","174011321042388",27.49,32.60,0,318.61,394.35,29.9,26.9,0.230,187124.4,187124.4,7624,0,0,0,L,1122011218,0,121.10,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659128,283217.00
07/23/2015 09:45,2,1.072,ACTIVE,210.57,342.35,59.975,1437659103,"201051344000594","174011321042388",27.79,30.30,0,319.81,390.44,30.2,27.3,0.230,188146.6,188146.6,7634,0,0,0,L,1122011218,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659128,283218.00
07/23/2015 09:45,2,0.980,ACTIVE,211.70,339.65,59.975,1437659103,"274151322000083","174011321042388",27.67,33.50,0,328.52,379.62,27.5,24.6,0.190,470495.5,470495.5,8932,0,0,0,L,1151911521,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659129,283219.00
07/23/2015 09:45,2,1.098,ACTIVE,211.03,341.15,59.991,1437659103,"201051344000585","174011321042388",28.09,31.30,0,320.41,397.66,31.3,28.3,0.243,187338.0,187338.0,7627,0,0,0,L,1122011218,0,121.10,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659130,283220.00
07/23/2015 09:45,2,0.984,ACTIVE,211.48,339.95,59.965,1437659103,"274151322000054","174011321042388",27.79,34.00,0,328.82,379.92,27.7,24.8,0.190,465408.9,465408.9,8501,0,0,0,L,1151911521,0,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659131,283221.00
07/23/2015 09:45,2,1.057,ACTIVE,211.03,340.85,59.954,1437659103,"201051344001203","174011321042388",28.19,30.30,0,318.91,396.75,30.2,27.2,0.234,188353.6,188353.6,7636,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659132,283222.00
07/23/2015 09:45,2,1.055,ACTIVE,210.35,339.34,59.986,1437659103,"201051344000646","174011321042388",27.93,31.30,0,317.70,389.84,29.8,26.8,0.252,185176.1,185176.1,7621,0,0,0,L,1122011218,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659133,283223.00
07/23/2015 09:45,2,0.668,ACTIVE,212.61,399.16,59.954,1437659103,"274151322000068","174011321042388",37.49,35.20,0,337.24,442.14,25.3,22.5,0.155,371714.8,371714.8,8633,0,0,0,L,1151911521,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659134,283224.00
07/23/2015 09:45,2,1.045,ACTIVE,211.93,341.75,59.938,1437659103,"274151322000076","174011321042388",28.13,33.30,0,330.93,384.13,29.8,26.8,0.199,496715.9,496715.9,8907,0,0,0,L,1151911521,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659135,283225.00
07/23/2015 09:45,1,0.573,ACTIVE,213.1,357.18,60.03,1437659103,"033051125000132","174011321042388",33.69,29,0.143,301.53,446.94,19.2,12.2,0.059,47925.900000036,47932.200000048,299,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659136,283226.00
07/23/2015 09:45,1,0.693,ACTIVE,213.5,363.93,60.00,1437659103,"033051125000150","174011321042388",38.10,29,0.231,303.28,452.12,26.2,34.0,0.121,64032.300000012,64041.5,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659137,283227.00
07/23/2015 09:45,2,1.074,ACTIVE,211.03,341.75,59.981,1437659103,"201051344000890","174011321042388",27.91,32.60,0,319.21,390.74,30.4,27.4,0.234,189641.1,189641.1,7632,0,0,0,L,1122011218,0,121.55,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659138,283228.00
07/23/2015 09:45,2,1.033,ACTIVE,211.03,343.25,59.975,1437659103,"201051344000900","174011321042388",28.15,29.00,0,319.81,394.65,29.5,26.5,0.239,190150.4,190150.4,7650,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659139,283229.00
07/23/2015 09:45,2,1.059,ACTIVE,211.48,343.25,59.959,1437659103,"201051344000633","174011321042388",27.53,30.00,0,318.30,397.35,29.6,26.6,0.243,179477.2,179477.2,7648,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659140,283230.00
07/23/2015 09:45,1,0.876,ACTIVE,213.2,371.41,60.03,1437659103,"040051121000185","174011321042388",24.19,30,0.162,301.16,449.16,21.1,16.5,0.047,56098.599999999,56105.799999999,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659142,283231.00
07/23/2015 09:45,2,1.064,ACTIVE,211.25,341.75,59.970,1437659103,"201051344000983","174011321042388",28.21,30.50,0,319.81,397.05,30.4,27.4,0.247,187091.7,187091.7,7646,0,0,0,L,1122011218,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659142,283232.00
07/23/2015 09:45,2,1.059,ACTIVE,211.25,342.65,59.959,1437659103,"201051344000917","174011321042388",27.81,30.30,0,318.91,394.65,29.9,26.9,0.239,190131.7,190131.7,7649,0,0,0,L,1122011218,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659143,283233.00
