ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2015 09:45,1,0.948,ACTIVE,212.7,324.45,60.03,1437659103,"040051121000116","174011321042388",25.14,28,0.193,299.79,450.17,23.7,19.2,0.236,56311.900000024,56319.900000024,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659145,283234.00
07/23/2015 09:45,1,0.562,ACTIVE,213.0,365.60,60.00,1437659103,"033051125000135","174011321042388",33.62,30,0.137,301.06,448.83,18.8,10.9,0.035,47649.600000022,47655.900000034,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659146,283235.00
07/23/2015 09:45,2,1.051,ACTIVE,211.70,343.25,59.975,1437659103,"201051344000648","174011321042388",27.71,28.50,0,318.00,396.45,29.5,26.5,0.252,185658.6,185658.6,7642,0,0,0,L,1122011218,0,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659147,283236.00
07/23/2015 09:45,2,1.053,ACTIVE,211.25,343.85,59.996,1437659103,"201051344001093","174011321042388",28.03,30.30,0,318.61,397.05,29.9,27.0,0.234,188299.6,188299.6,7637,0,0,0,L,1122011218,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659148,283237.00
07/23/2015 09:45,2,1.045,ACTIVE,211.70,343.55,59.954,1437659103,"201051344000645","174011321042388",27.63,29.80,0,320.71,397.66,29.2,26.3,0.230,186386.1,186386.1,7649,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659149,283238.00
07/23/2015 09:45,2,0.986,ACTIVE,211.70,344.15,59.970,1437659103,"274151322000085","174011321042388",27.59,32.20,0,330.93,382.63,27.6,24.7,0.168,467850.6,467850.6,8915,0,0,0,L,1151911521,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659150,283239.00
07/23/2015 09:45,2,1.025,ACTIVE,211.03,342.05,59.970,1437659103,"201051344000651","174011321042388",28.09,29.00,0,319.51,398.26,29.2,26.2,0.234,185714.7,185714.7,7630,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659151,283240.00
07/23/2015 09:45,2,1.045,ACTIVE,210.80,340.85,59.975,1437659103,"201051344000867","174011321042388",28.25,30.80,0,319.21,394.35,29.9,27.0,0.221,178242.3,178242.3,7650,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659152,283241.00
07/23/2015 09:45,1,0.998,ACTIVE,212.3,382.38,60.03,1437659103,"040051121000095","174011321042388",22.29,29,0.162,297.65,448.08,22.1,12.8,0.204,54327.800000012,54334.899999976,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659153,283242.00
07/23/2015 09:45,2,1.027,ACTIVE,210.57,341.45,59.975,1437659103,"201051344001230","174011321042388",28.37,32.20,0,318.30,389.84,29.6,26.6,0.247,189301.8,189301.8,7657,0,0,0,L,1122011218,0,121.33,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659154,283243.00
07/23/2015 09:45,2,1.020,ACTIVE,211.25,343.85,59.975,1437659103,"201051344000576","174011321042388",28.17,29.30,0,319.21,396.45,29.1,26.1,0.230,185564.4,185564.4,7661,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659155,283244.00
07/23/2015 09:45,2,1.068,ACTIVE,211.03,341.75,59.975,1437659103,"201051344000579","174011321042388",28.21,31.30,0,318.61,396.75,30.6,27.6,0.234,192298.8,192298.8,7626,0,0,0,L,1122011218,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437659156,283245.00
07/23/2015 10:00,1,0.993,ACTIVE,213.9,402.07,60.03,1437660004,"040051121000195","174011321042388",24.28,29,0.173,318.83,441.41,23.9,15.5,0.019,59007.8,59012.6,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660007,283246.00
07/23/2015 10:00,2,1.105,ACTIVE,212.83,348.06,59.959,1437660004,"274151322000095","174011321042388",28.49,32.80,0,330.63,358.28,31.9,28.9,0.212,490772.6,490772.6,8538,0,0,0,L,1151911521,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660008,283247.00
07/23/2015 10:00,2,1.156,ACTIVE,211.93,344.15,59.965,1437660004,"201051344000868","174011321042388",28.29,28.00,0,327.32,362.19,33.1,30.1,0.256,177645.1,177645.1,7643,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660009,283248.00
07/23/2015 10:00,2,1.146,ACTIVE,212.61,346.86,59.965,1437660004,"201051344000853","174011321042388",28.37,28.50,0,328.52,364.59,33.0,29.9,0.274,183996.1,183996.1,7648,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660010,283249.00
07/23/2015 10:00,2,1.129,ACTIVE,212.38,344.76,59.970,1437660004,"201051344000582","174011321042388",28.15,28.30,0,328.52,362.79,32.2,29.2,0.261,183790.1,183790.1,7627,0,0,0,L,1122011218,0,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660011,283250.00
07/23/2015 10:00,1,1.016,ACTIVE,214.4,393.67,60.03,1437660004,"040051121000097","174011321042388",25.25,29,0.175,317.10,441.56,25.5,16.1,0.105,57341.699999988,57347,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660012,283251.00
07/23/2015 10:00,2,1.141,ACTIVE,212.16,345.96,59.965,1437660004,"201051344000469","174011321042388",28.51,27.30,0,327.32,362.79,32.9,29.8,0.283,179265.5,179265.5,7639,0,0,0,L,1122011218,0,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660013,283252.00
07/23/2015 10:00,2,1.131,ACTIVE,211.93,346.26,59.959,1437660004,"201051344000988","174011321042388",28.35,29.00,0,324.92,363.69,32.5,29.5,0.278,178650.5,178650.5,7629,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660014,283253.00
07/23/2015 10:00,2,1.158,ACTIVE,212.16,345.36,59.996,1437660004,"201051344001158","174011321042388",27.69,29.00,0,327.62,362.49,32.5,29.5,0.270,184573.2,184573.2,7628,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660015,283254.00
07/23/2015 10:00,2,1.143,ACTIVE,211.93,344.45,59.954,1437660004,"201051344001025","174011321042388",28.49,29.80,0,328.52,363.09,33.0,29.9,0.270,188481.7,188481.7,7628,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660016,283255.00
07/23/2015 10:00,1,0.761,ACTIVE,213.3,420.46,60.03,1437660004,"033051125000118","174011321042388",38.26,29,0.185,317.21,443.52,28.9,24.8,0.024,63924.5,63930.7,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660017,283256.00
07/23/2015 10:00,2,1.150,ACTIVE,211.93,344.76,60.002,1437660004,"201051344000569","174011321042388",28.31,28.50,0,327.62,363.09,33.0,30.0,0.265,191808.8,191808.8,7648,0,0,0,L,1122011218,0,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660018,283257.00
07/23/2015 10:00,2,0.705,ACTIVE,213.29,408.48,59.970,1437660004,"274151322000094","174011321042388",37.93,34.30,0,332.43,426.51,27.1,24.3,0.177,372546.5,372546.5,9030,0,0,0,L,1151911521,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660019,283258.00
07/23/2015 10:00,1,1.029,ACTIVE,214.0,354.05,60.00,1437660004,"040051121000068","174011321042388",23.13,28,0.193,318.30,440.57,23.7,26.4,0.110,54125.8,54130.499999988,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660020,283259.00
07/23/2015 10:00,2,1.135,ACTIVE,211.93,344.45,59.970,1437660004,"201051344000458","174011321042388",28.47,29.30,0,327.62,362.19,32.8,29.7,0.270,187607.8,187607.8,7636,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660021,283260.00
07/23/2015 10:00,2,1.059,ACTIVE,212.38,342.65,59.954,1437660004,"274151322000087","174011321042388",27.39,38.00,0,331.53,357.38,29.4,26.4,0.190,443716.2,443716.2,8495,0,0,0,L,1151911521,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660022,283261.00
07/23/2015 10:00,2,1.102,ACTIVE,213.29,350.47,59.959,1437660004,"274151322000052","174011321042388",27.77,33.30,0,330.63,357.98,31.0,28.0,0.217,474465.3,474465.3,8904,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660023,283262.00
07/23/2015 10:00,2,1.139,ACTIVE,211.93,344.76,59.965,1437660004,"201051344001145","174011321042388",28.47,28.30,0,328.22,362.79,32.9,29.8,0.252,192778.3,192778.3,7649,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660024,283263.00
07/23/2015 10:00,2,1.094,ACTIVE,211.93,344.45,59.965,1437660004,"201051344000685","174011321042388",28.67,29.00,0,327.62,361.59,31.8,28.8,0.261,191666.8,191666.8,7650,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660025,283264.00
07/23/2015 10:00,2,1.045,ACTIVE,213.06,345.96,59.944,1437660004,"274151322000088","174011321042388",27.85,32.00,0,331.53,357.38,29.4,26.5,0.194,454942.6,454942.6,8511,0,0,0,L,1151911521,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660026,283265.00
07/23/2015 10:00,2,1.145,ACTIVE,212.38,345.66,59.938,1437660004,"201051344000438","174011321042388",28.27,29.00,0,327.92,362.49,32.9,29.8,0.256,191732.1,191732.1,7627,0,0,0,L,1122011218,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660027,283266.00
07/23/2015 10:00,2,1.170,ACTIVE,211.70,344.15,59.922,1437660004,"201051344001135","174011321042388",28.23,28.50,0,326.72,361.59,33.5,30.4,0.256,183107.6,183107.6,7611,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660028,283267.00
07/23/2015 10:00,2,1.146,ACTIVE,212.16,345.36,59.949,1437660004,"201051344000417","174011321042388",28.25,31.50,0,327.92,361.89,32.8,29.7,0.274,187131.6,187131.6,7625,0,0,0,L,1122011218,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660029,283268.00
07/23/2015 10:00,2,1.166,ACTIVE,211.93,344.76,59.965,1437660004,"201051344000594","174011321042388",27.97,30.00,0,326.42,361.89,33.1,30.0,0.274,188153.9,188153.9,7635,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660030,283269.00
07/23/2015 10:00,2,1.074,ACTIVE,213.06,348.06,59.965,1437660004,"274151322000083","174011321042388",27.77,33.00,0,330.33,357.68,30.2,27.2,0.212,470502.1,470502.1,8933,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660031,283270.00
07/23/2015 10:00,2,1.186,ACTIVE,212.38,345.96,59.965,1437660004,"201051344000585","174011321042388",28.13,29.80,0,328.22,362.49,33.8,30.7,0.261,187345.5,187345.5,7628,0,0,0,L,1122011218,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660032,283271.00
07/23/2015 10:00,2,1.080,ACTIVE,212.61,342.95,59.954,1437660004,"274151322000054","174011321042388",27.79,32.80,0,330.93,357.98,30.5,27.5,0.190,465415.6,465415.6,8502,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660033,283272.00
07/23/2015 10:00,2,1.148,ACTIVE,212.38,344.15,59.959,1437660004,"201051344001203","174011321042388",28.53,29.50,0,328.52,363.69,33.2,30.1,0.274,188360.9,188360.9,7637,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660034,283273.00
07/23/2015 10:00,2,1.131,ACTIVE,211.70,344.15,59.965,1437660004,"201051344000646","174011321042388",28.55,30.30,0,327.02,361.59,32.8,29.7,0.256,185183.3,185183.3,7622,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660035,283274.00
07/23/2015 10:00,2,0.707,ACTIVE,213.51,410.58,59.965,1437660004,"274151322000068","174011321042388",38.41,34.80,0,332.13,428.31,27.3,24.5,0.177,371720.9,371720.9,8634,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660036,283275.00
07/23/2015 10:00,2,1.123,ACTIVE,213.51,343.55,59.996,1437660004,"274151322000076","174011321042388",28.75,32.60,0,333.03,359.48,32.8,29.7,0.217,496723.2,496723.2,8908,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660037,283276.00
07/23/2015 10:00,1,0.632,ACTIVE,214.0,339.94,60.03,1437660004,"033051125000132","174011321042388",33.90,28,0.182,316.79,439.41,21.3,21.6,0.204,47932.200000048,47936.100000024,301,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660038,283277.00
07/23/2015 10:00,1,0.757,ACTIVE,214.2,378.35,60.00,1437660004,"033051125000150","174011321042388",38.50,28,0.255,320.20,444.20,29.0,34.3,0.108,64041.5,64047.699999988,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660039,283278.00
07/23/2015 10:00,2,1.162,ACTIVE,212.16,344.45,59.959,1437660004,"201051344000890","174011321042388",28.55,31.50,0,328.52,361.89,33.6,30.5,0.261,189648.4,189648.4,7633,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660040,283279.00
07/23/2015 10:00,2,1.109,ACTIVE,212.38,345.96,59.959,1437660004,"201051344000900","174011321042388",28.94,27.50,0,328.82,362.19,32.5,29.4,0.256,190157.6,190157.6,7651,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660041,283280.00
07/23/2015 10:00,2,1.133,ACTIVE,212.83,346.56,59.970,1437660004,"201051344000633","174011321042388",28.55,29.30,0,330.03,363.09,32.8,29.7,0.265,179484.4,179484.4,7649,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660042,283281.00
07/23/2015 10:00,1,0.964,ACTIVE,214.3,327.83,60.00,1437660004,"040051121000185","174011321042388",24.50,29,0.175,317.83,440.16,23.5,18.8,0.239,56105.799999999,56110.099999999,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660043,283282.00
07/23/2015 10:00,2,1.162,ACTIVE,212.38,345.66,59.959,1437660004,"201051344000983","174011321042388",28.45,28.80,0,328.82,362.49,33.5,30.4,0.278,187099.1,187099.1,7647,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660044,283283.00
07/23/2015 10:00,2,1.139,ACTIVE,212.38,346.56,59.975,1437660004,"201051344000917","174011321042388",28.47,29.00,0,328.52,361.89,32.9,29.8,0.261,190138.9,190138.9,7650,0,0,0,L,1122011218,0,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660045,283284.00
07/23/2015 10:00,1,1.038,ACTIVE,213.6,414.85,60.00,1437660004,"040051121000116","174011321042388",25.43,27,0.158,312.48,439.81,26.2,15.8,0.014,56319.900000024,56325.000000024,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660046,283285.00
07/23/2015 10:00,1,0.600,ACTIVE,214.5,404.83,60.00,1437660004,"033051125000135","174011321042388",34.67,29,0.156,314.70,440.43,20.7,13.3,0.010,47655.900000034,47659.699999986,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660047,283286.00
07/23/2015 10:00,2,1.150,ACTIVE,212.38,345.66,59.959,1437660004,"201051344000648","174011321042388",28.07,27.80,0,330.63,363.09,32.7,29.7,0.265,185665.8,185665.8,7643,0,0,0,L,1122011218,0,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660048,283287.00
07/23/2015 10:00,2,1.170,ACTIVE,212.16,345.96,59.970,1437660004,"201051344001093","174011321042388",28.19,29.30,0,328.22,362.49,33.5,30.4,0.261,188306.9,188306.9,7638,0,0,0,L,1122011218,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660049,283288.00
07/23/2015 10:00,2,1.146,ACTIVE,212.61,345.66,59.949,1437660004,"201051344000645","174011321042388",28.09,28.50,0,328.52,362.49,32.7,29.6,0.265,186393.3,186393.3,7650,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660050,283289.00
07/23/2015 10:00,2,1.088,ACTIVE,213.06,344.45,59.959,1437660004,"274151322000085","174011321042388",27.77,31.80,0,334.24,358.28,30.6,27.7,0.203,467857.3,467857.3,8916,0,0,0,L,1151911521,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660051,283290.00
07/23/2015 10:00,2,1.141,ACTIVE,212.38,345.36,59.981,1437660004,"201051344000651","174011321042388",28.13,28.30,0,329.13,362.49,32.5,29.5,0.256,185721.9,185721.9,7631,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660052,283291.00
07/23/2015 10:00,2,1.162,ACTIVE,212.38,344.76,59.970,1437660004,"201051344000867","174011321042388",28.35,29.50,0,327.32,361.59,33.4,30.3,0.265,178249.6,178249.6,7651,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660053,283292.00
07/23/2015 10:00,1,1.098,ACTIVE,213.6,349.06,60.00,1437660004,"040051121000095","174011321042388",22.50,28,0.196,312.27,438.17,24.6,25.9,0.103,54334.899999976,54339.399999976,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660054,283293.00
07/23/2015 10:00,2,1.156,ACTIVE,212.16,344.15,59.975,1437660004,"201051344001230","174011321042388",28.25,31.00,0,328.22,360.38,33.1,30.0,0.265,189309.0,189309.0,7658,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660055,283294.00
07/23/2015 10:00,2,1.123,ACTIVE,212.83,346.86,59.965,1437660004,"201051344000576","174011321042388",28.53,27.80,0,328.82,363.09,32.5,29.4,0.265,185571.6,185571.6,7662,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660056,283295.00
07/23/2015 10:00,2,1.170,ACTIVE,212.16,345.36,59.970,1437660004,"201051344000579","174011321042388",28.61,30.30,0,328.22,362.79,33.9,30.8,0.261,192306.3,192306.3,7627,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660057,283296.00
07/23/2015 10:00,2,1.172,ACTIVE,211.93,344.76,59.970,1437660004,"201051344000955","174011321042388",28.21,29.00,0,325.82,360.99,33.5,30.4,0.274,191169.6,191169.6,7640,0,0,0,L,1122011218,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660058,283297.00
07/23/2015 10:15,2,5.193,ACTIVE,216.45,353.77,59.965,1437660903,"201051344000955","174011321042388",28.09,32.40,0,318.00,395.85,147.8,140.7,0.685,191190.4,191190.4,7641,0,0,0,L,1122011218,0,122.91,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660904,283298.00
07/23/2015 10:15,1,4.767,ACTIVE,216.0,323.86,60.00,1437660903,"040051121000195","174011321042388",25.15,31,0.528,303.15,449.52,119.3,113.6,0.541,59012.6,59029.3,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660906,283299.00
07/23/2015 10:15,2,5.166,ACTIVE,216.22,346.56,59.944,1437660903,"274151322000095","174011321042388",28.13,38.20,0,330.03,382.63,147.0,139.9,0.539,490793.8,490793.8,8539,0,0,0,L,1151911521,0,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660907,283300.00
07/23/2015 10:15,2,5.174,ACTIVE,216.90,354.67,59.938,1437660903,"201051344000868","174011321042388",28.27,30.30,0,319.51,396.15,148.1,141.0,0.681,177666.3,177666.3,7644,0,0,0,L,1122011218,0,123.36,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660908,283301.00
07/23/2015 10:15,2,5.082,ACTIVE,218.48,356.48,59.965,1437660903,"201051344000853","174011321042388",28.73,31.00,0,321.61,396.15,147.9,140.8,0.698,184017.3,184017.3,7649,0,0,0,L,1122011218,0,124.49,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660909,283302.00
07/23/2015 10:15,2,5.062,ACTIVE,217.58,354.67,59.959,1437660903,"201051344000582","174011321042388",28.25,31.00,0,320.41,393.75,144.8,137.8,0.685,183811.0,183811.0,7628,0,0,0,L,1122011218,0,123.81,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660909,283303.00
07/23/2015 10:15,1,4.689,ACTIVE,216.7,345.00,60.00,1437660903,"040051121000097","174011321042388",25.47,31,0.528,302.38,450.99,118.8,113.9,0.539,57347,57364.100000024,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660911,283304.00
07/23/2015 10:15,2,5.117,ACTIVE,218.03,356.78,59.975,1437660903,"201051344000469","174011321042388",28.69,29.30,0,317.70,398.56,148.6,141.5,0.716,179286.9,179286.9,7640,0,0,0,L,1122011218,0,123.59,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660912,283305.00
07/23/2015 10:15,2,5.166,ACTIVE,218.03,357.08,59.949,1437660903,"201051344000988","174011321042388",28.27,32.00,0,321.01,397.35,147.8,140.7,0.685,178671.8,178671.8,7630,0,0,0,L,1122011218,0,123.81,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660913,283306.00
07/23/2015 10:15,2,5.162,ACTIVE,218.03,354.97,59.954,1437660903,"201051344001158","174011321042388",27.95,31.80,0,321.01,400.06,146.1,139.1,0.689,184594.4,184594.4,7629,0,0,0,L,1122011218,0,123.59,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660914,283307.00
07/23/2015 10:15,2,5.123,ACTIVE,216.90,353.77,59.954,1437660903,"201051344001025","174011321042388",28.45,32.80,0,318.91,394.95,147.7,140.6,0.663,188503.2,188503.2,7629,0,0,0,L,1122011218,0,123.14,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660915,283308.00
07/23/2015 10:15,1,3.454,ACTIVE,216.4,358.81,60.00,1437660903,"033051125000118","174011321042388",38.91,31,0.597,302.85,451.55,133.7,128.6,0.603,63930.7,63950.2,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660916,283309.00
07/23/2015 10:15,2,5.141,ACTIVE,217.80,355.28,59.954,1437660903,"201051344000569","174011321042388",28.39,31.30,0,321.01,399.16,147.8,140.7,0.685,191830.2,191830.2,7649,0,0,0,L,1122011218,0,123.36,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660917,283310.00
07/23/2015 10:15,2,3.309,ACTIVE,216.00,419.30,59.954,1437660903,"274151322000094","174011321042388",37.89,39.50,0,333.93,450.56,127.2,120.9,0.499,372564.9,372564.9,9031,0,0,0,L,1151911521,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660918,283311.00
07/23/2015 10:15,1,4.808,ACTIVE,216.9,350.64,60.00,1437660903,"040051121000068","174011321042388",23.08,30,0.490,303.42,450.31,110.4,105.9,0.501,54130.499999988,54146.400000024,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660919,283312.00
07/23/2015 10:15,2,5.111,ACTIVE,217.80,353.47,59.965,1437660903,"201051344000458","174011321042388",28.33,32.20,0,320.11,397.05,146.7,139.7,0.703,187629.1,187629.1,7637,0,0,0,L,1122011218,0,124.04,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660920,283313.00
07/23/2015 10:15,2,4.809,ACTIVE,216.22,361.29,59.954,1437660903,"274151322000087","174011321042388",27.37,43.40,0,328.82,384.13,133.2,126.7,0.499,443735.9,443735.9,8496,0,0,0,L,1151911521,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660921,283314.00
07/23/2015 10:15,2,4.957,ACTIVE,216.00,361.29,59.954,1437660903,"274151322000052","174011321042388",27.89,39.30,0,330.03,383.23,140.0,133.2,0.539,474486.0,474486.0,8905,0,0,0,L,1151911521,0,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660922,283315.00
07/23/2015 10:15,2,5.113,ACTIVE,216.45,352.87,59.954,1437660903,"201051344001145","174011321042388",28.07,31.50,0,321.91,395.55,145.3,138.3,0.663,192799.7,192799.7,7650,0,0,0,L,1122011218,0,123.14,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660923,283316.00
07/23/2015 10:15,2,5.051,ACTIVE,216.45,354.07,59.965,1437660903,"201051344000685","174011321042388",28.55,32.20,0,317.70,395.25,146.1,139.1,0.712,191688.2,191688.2,7651,0,0,0,L,1122011218,0,123.81,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660924,283317.00
07/23/2015 10:15,2,4.930,ACTIVE,215.77,362.79,59.954,1437660903,"274151322000088","174011321042388",27.63,37.30,0,328.82,383.83,137.8,131.1,0.517,454962.9,454962.9,8512,0,0,0,L,1151911521,0,124.94,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660925,283318.00
07/23/2015 10:15,2,5.072,ACTIVE,217.13,355.28,59.959,1437660903,"201051344000438","174011321042388",28.59,32.20,0,317.40,395.25,146.7,139.7,0.685,191753.8,191753.8,7628,0,0,0,L,1122011218,0,123.81,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660926,283319.00
07/23/2015 10:15,2,5.084,ACTIVE,216.90,352.87,59.965,1437660903,"201051344001135","174011321042388",28.33,32.00,0,319.21,394.35,145.9,138.9,0.654,183129.3,183129.3,7612,0,0,0,L,1122011218,0,123.59,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660927,283320.00
07/23/2015 10:15,2,5.033,ACTIVE,216.00,354.67,59.938,1437660903,"201051344000417","174011321042388",28.29,34.80,0,317.70,395.55,144.2,137.2,0.703,187153.1,187153.1,7626,0,0,0,L,1122011218,0,122.91,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660928,283321.00
07/23/2015 10:15,2,5.172,ACTIVE,216.45,353.77,59.959,1437660903,"201051344000594","174011321042388",28.23,33.50,0,320.11,392.85,147.8,140.7,0.689,188175.8,188175.8,7636,0,0,0,L,1122011218,0,123.36,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660929,283322.00
07/23/2015 10:15,2,4.869,ACTIVE,215.54,365.19,59.970,1437660903,"274151322000083","174011321042388",27.71,39.00,0,329.73,382.33,136.6,129.9,0.539,470522.4,470522.4,8934,0,0,0,L,1151911521,0,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660930,283323.00
07/23/2015 10:15,2,4.998,ACTIVE,217.35,354.67,59.965,1437660903,"201051344000585","174011321042388",28.77,33.00,0,319.21,397.96,145.5,138.5,0.676,187367.2,187367.2,7629,0,0,0,L,1122011218,0,123.36,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660931,283324.00
07/23/2015 10:15,2,4.908,ACTIVE,216.22,350.77,59.959,1437660903,"274151322000054","174011321042388",27.91,37.80,0,329.43,384.43,138.7,131.9,0.530,465436.2,465436.2,8503,0,0,0,L,1151911521,0,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660931,283325.00
07/23/2015 10:15,2,5.182,ACTIVE,217.35,352.57,59.954,1437660903,"201051344001203","174011321042388",28.55,32.80,0,320.11,395.85,149.7,142.5,0.707,188383.2,188383.2,7638,0,0,0,L,1122011218,0,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660932,283326.00
07/23/2015 10:15,2,5.127,ACTIVE,216.22,352.57,59.938,1437660903,"201051344000646","174011321042388",27.95,33.50,0,319.51,395.85,145.2,138.2,0.685,185205.1,185205.1,7623,0,0,0,L,1122011218,0,123.36,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660933,283327.00
07/23/2015 10:15,2,3.156,ACTIVE,216.90,432.22,59.949,1437660903,"274151322000068","174011321042388",39.50,40.00,0,334.54,459.87,125.8,119.5,0.468,371739.7,371739.7,8635,0,0,0,L,1151911521,0,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660934,283328.00
07/23/2015 10:15,2,5.223,ACTIVE,216.67,352.87,59.954,1437660903,"274151322000076","174011321042388",28.41,38.60,0,330.93,383.83,150.2,143.0,0.570,496745.7,496745.7,8909,0,0,0,L,1151911521,0,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660935,283329.00
07/23/2015 10:15,1,3.010,ACTIVE,216.7,335.73,60.00,1437660903,"033051125000132","174011321042388",34.24,30,0.450,301.50,446.57,102.5,97.2,0.467,47936.100000024,47950.900000036,303,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660937,283330.00
07/23/2015 10:15,1,3.470,ACTIVE,216.8,356.95,60.00,1437660903,"033051125000150","174011321042388",38.61,30,0.597,303.45,451.20,133.3,128.8,0.602,64047.699999988,64067.900000036,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660938,283331.00
07/23/2015 10:15,2,5.178,ACTIVE,216.22,353.47,59.954,1437660903,"201051344000890","174011321042388",28.09,34.80,0,317.70,393.75,147.3,140.2,0.672,189670.7,189670.7,7634,0,0,0,L,1122011218,0,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660939,283332.00
07/23/2015 10:15,2,5.039,ACTIVE,217.35,354.37,59.959,1437660903,"201051344000900","174011321042388",29.20,30.00,0,320.41,394.35,149.1,142.0,0.685,190179.8,190179.8,7652,0,0,0,L,1122011218,0,123.81,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660940,283333.00
07/23/2015 10:15,2,5.178,ACTIVE,217.13,355.88,59.965,1437660903,"201051344000633","174011321042388",27.99,32.60,0,321.31,397.05,146.8,139.8,0.694,179506.5,179506.5,7650,0,0,0,L,1122011218,0,123.81,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660941,283334.00
07/23/2015 10:15,1,4.507,ACTIVE,216.7,334.14,60.00,1437660903,"040051121000185","174011321042388",25.59,31,0.509,301.03,449.82,114.8,110.0,0.521,56110.099999999,56126.999999999,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660942,283335.00
07/23/2015 10:15,2,5.121,ACTIVE,217.80,355.58,59.959,1437660903,"201051344000983","174011321042388",28.49,31.30,0,320.71,400.06,147.7,140.6,0.698,187121.4,187121.4,7648,0,0,0,L,1122011218,0,123.81,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660943,283336.00
07/23/2015 10:15,2,5.082,ACTIVE,217.13,354.37,59.965,1437660903,"201051344000917","174011321042388",28.45,32.20,0,319.81,394.35,146.5,139.5,0.698,190161.1,190161.1,7651,0,0,0,L,1122011218,0,123.59,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660944,283337.00
07/23/2015 10:15,1,4.636,ACTIVE,216.2,326.19,60.00,1437660903,"040051121000116","174011321042388",25.38,29,0.519,299.93,450.51,117.1,111.7,0.530,56325.000000024,56342.600000024,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660945,283338.00
07/23/2015 10:15,1,2.942,ACTIVE,216.8,324.52,60.00,1437660903,"033051125000135","174011321042388",34.29,31,0.444,298.52,449.80,100.4,95.9,0.459,47659.699999986,47674.600000022,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660947,283339.00
07/23/2015 10:15,2,5.066,ACTIVE,217.58,354.67,59.928,1437660903,"201051344000648","174011321042388",28.23,31.00,0,320.11,395.25,144.9,137.9,0.672,185687.8,185687.8,7644,0,0,0,L,1122011218,0,123.36,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660947,283340.00
07/23/2015 10:15,2,5.281,ACTIVE,217.13,356.48,59.954,1437660903,"201051344001093","174011321042388",28.01,32.60,0,319.51,394.95,149.8,142.7,0.685,188329.8,188329.8,7639,0,0,0,L,1122011218,0,123.59,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660948,283341.00
07/23/2015 10:15,2,5.162,ACTIVE,217.80,354.67,59.959,1437660903,"201051344000645","174011321042388",28.09,31.50,0,321.61,397.66,146.8,139.8,0.667,186415.6,186415.6,7651,0,0,0,L,1122011218,0,124.04,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660949,283342.00
07/23/2015 10:15,2,4.920,ACTIVE,216.45,363.69,59.954,1437660903,"274151322000085","174011321042388",28.01,36.50,0,331.53,384.13,139.5,132.7,0.530,467878.6,467878.6,8917,0,0,0,L,1151911521,0,125.17,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660950,283343.00
07/23/2015 10:15,2,5.121,ACTIVE,217.35,353.47,59.959,1437660903,"201051344000651","174011321042388",28.29,31.30,0,318.61,394.95,146.7,139.7,0.667,185744.3,185744.3,7632,0,0,0,L,1122011218,0,123.81,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660951,283344.00
07/23/2015 10:15,2,5.152,ACTIVE,216.90,354.37,59.954,1437660903,"201051344000867","174011321042388",28.19,32.40,0,321.91,394.05,147.2,140.1,0.676,178272.2,178272.2,7652,0,0,0,L,1122011218,0,123.59,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660952,283345.00
07/23/2015 10:15,1,4.750,ACTIVE,215.8,323.39,60.00,1437660903,"040051121000095","174011321042388",22.77,30,0.477,299.16,447.56,107.6,102.4,0.488,54339.399999976,54355.800000012,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660953,283346.00
07/23/2015 10:15,2,5.113,ACTIVE,216.00,352.27,59.959,1437660903,"201051344001230","174011321042388",28.41,34.30,0,318.61,390.44,147.1,140.0,0.698,189331.7,189331.7,7659,0,0,0,L,1122011218,0,123.14,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660954,283347.00
07/23/2015 10:15,2,5.033,ACTIVE,218.03,356.48,59.954,1437660903,"201051344000576","174011321042388",28.71,30.50,0,321.31,396.15,146.3,139.3,0.672,185593.9,185593.9,7663,0,0,0,L,1122011218,0,124.04,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660955,283348.00
07/23/2015 10:15,2,5.090,ACTIVE,217.80,354.97,59.938,1437660903,"201051344000579","174011321042388",28.49,33.50,0,321.01,397.05,146.9,139.9,0.685,192329.0,192329.0,7628,0,0,0,L,1122011218,0,123.59,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437660956,283349.00
07/23/2015 10:30,2,5.598,ACTIVE,216.45,355.58,59.965,1437661803,"201051344000955","174011321042388",27.55,36.30,0,332.73,390.14,156.2,148.8,0.756,191226.1,191226.1,7642,0,0,0,L,1122011218,0,122.68,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661804,283350.00
07/23/2015 10:30,1,5.188,ACTIVE,215.7,343.80,60.00,1437661803,"040051121000195","174011321042388",24.57,34,0.562,316.48,367.00,126.8,120.8,0.571,59029.3,59058.1,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661806,283351.00
07/23/2015 10:30,2,5.582,ACTIVE,215.77,351.97,59.981,1437661803,"274151322000095","174011321042388",27.71,42.80,0,332.73,379.92,156.7,149.3,0.592,490829.5,490829.5,8540,0,0,0,L,1151911521,0,124.72,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661807,283352.00
07/23/2015 10:30,2,5.625,ACTIVE,216.90,356.18,59.996,1437661803,"201051344000868","174011321042388",27.69,33.30,0,332.43,390.74,157.6,150.2,0.725,177702.2,177702.2,7645,0,0,0,L,1122011218,0,123.14,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661808,283353.00
07/23/2015 10:30,2,5.471,ACTIVE,218.71,358.28,59.975,1437661803,"201051344000853","174011321042388",28.45,33.80,0,334.54,392.25,157.7,150.3,0.738,184053.2,184053.2,7650,0,0,0,L,1122011218,0,124.49,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661809,283354.00
07/23/2015 10:30,2,5.461,ACTIVE,217.80,354.97,59.965,1437661803,"201051344000582","174011321042388",27.83,34.00,0,331.83,390.14,153.9,146.6,0.716,183846.1,183846.1,7629,0,0,0,L,1122011218,0,123.59,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661809,283355.00
07/23/2015 10:30,1,5.096,ACTIVE,217.0,324.51,60.03,1437661803,"040051121000097","174011321042388",24.95,34,0.563,316.81,368.38,126.5,121.7,0.566,57364.100000024,57392.900000036,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661811,283356.00
07/23/2015 10:30,2,5.617,ACTIVE,218.48,358.58,59.970,1437661803,"201051344000469","174011321042388",27.91,31.80,0,332.43,392.55,158.8,151.4,0.760,179323.0,179323.0,7641,0,0,0,L,1122011218,0,123.59,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661812,283357.00
07/23/2015 10:30,2,5.578,ACTIVE,218.26,358.88,59.970,1437661803,"201051344000988","174011321042388",27.77,34.80,0,332.43,391.94,156.8,149.4,0.734,178707.5,178707.5,7631,0,0,0,L,1122011218,0,123.59,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661813,283358.00
07/23/2015 10:30,2,5.580,ACTIVE,218.26,357.68,59.970,1437661803,"201051344001158","174011321042388",27.37,35.80,0,332.43,390.14,154.7,147.4,0.734,184629.6,184629.6,7630,0,0,0,L,1122011218,0,123.36,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661814,283359.00
07/23/2015 10:30,2,5.613,ACTIVE,217.35,355.28,59.970,1437661803,"201051344001025","174011321042388",27.69,37.00,0,332.73,390.74,157.4,150.0,0.712,188539.0,188539.0,7630,0,0,0,L,1122011218,0,123.36,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661815,283360.00
07/23/2015 10:30,1,3.781,ACTIVE,216.8,353.84,60.03,1437661803,"033051125000118","174011321042388",38.06,34,0.637,314.51,372.61,143.2,137.5,0.638,63950.2,63982.8,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661816,283361.00
07/23/2015 10:30,2,5.521,ACTIVE,218.03,357.38,59.965,1437661803,"201051344000569","174011321042388",28.31,33.50,0,332.43,391.64,158.3,150.8,0.738,191866.2,191866.2,7650,0,0,0,L,1122011218,0,123.36,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661817,283362.00
07/23/2015 10:30,2,3.488,ACTIVE,216.22,411.48,59.975,1437661803,"274151322000094","174011321042388",38.57,42.50,0,385.33,442.74,136.3,129.6,0.521,372595.7,372595.7,9032,0,0,0,L,1151911521,0,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661818,283363.00
07/23/2015 10:30,1,5.219,ACTIVE,216.9,334.70,60.00,1437661803,"040051121000068","174011321042388",22.63,32,0.521,317.40,364.87,117.5,112.8,0.535,54146.400000024,54173.199999976,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661819,283364.00
07/23/2015 10:30,2,5.543,ACTIVE,218.26,356.48,59.965,1437661803,"201051344000458","174011321042388",27.85,35.00,0,333.03,390.74,156.3,149.0,0.747,187664.6,187664.6,7638,0,0,0,L,1122011218,0,124.04,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661820,283365.00
07/23/2015 10:30,2,5.258,ACTIVE,216.00,364.29,59.959,1437661803,"274151322000087","174011321042388",26.14,49.50,0,332.43,376.01,139.0,132.3,0.544,443767.8,443767.8,8497,0,0,0,L,1151911521,0,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661821,283366.00
07/23/2015 10:30,2,5.393,ACTIVE,216.00,367.00,59.986,1437661803,"274151322000052","174011321042388",27.27,43.60,0,332.73,377.82,148.9,141.8,0.575,474519.9,474519.9,8906,0,0,0,L,1151911521,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661822,283367.00
07/23/2015 10:30,2,5.518,ACTIVE,216.45,355.58,59.981,1437661803,"201051344001145","174011321042388",27.67,34.80,0,333.03,389.54,154.7,147.4,0.712,192834.9,192834.9,7651,0,0,0,L,1122011218,0,122.91,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661823,283368.00
07/23/2015 10:30,2,5.572,ACTIVE,216.22,355.28,59.965,1437661803,"201051344000685","174011321042388",27.51,35.60,0,332.73,390.14,155.2,147.9,0.773,191723.6,191723.6,7652,0,0,0,L,1122011218,0,123.36,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661824,283369.00
07/23/2015 10:30,2,5.277,ACTIVE,216.00,358.58,59.965,1437661803,"274151322000088","174011321042388",27.49,41.30,0,332.43,377.52,146.8,139.7,0.566,454996.3,454996.3,8513,0,0,0,L,1151911521,0,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661825,283370.00
07/23/2015 10:30,2,5.584,ACTIVE,217.13,356.18,59.965,1437661803,"201051344000438","174011321042388",27.47,35.80,0,332.43,390.44,155.4,148.1,0.725,191789.3,191789.3,7629,0,0,0,L,1122011218,0,123.59,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661825,283371.00
07/23/2015 10:30,2,5.562,ACTIVE,217.35,355.28,59.959,1437661803,"201051344001135","174011321042388",27.57,34.80,0,332.73,390.14,155.3,148.0,0.729,183164.6,183164.6,7613,0,0,0,L,1122011218,0,123.36,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661826,283372.00
07/23/2015 10:30,2,5.506,ACTIVE,216.90,356.48,59.970,1437661803,"201051344000417","174011321042388",27.41,39.50,0,332.73,389.84,152.8,145.6,0.720,187187.9,187187.9,7627,0,0,0,L,1122011218,0,123.14,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661827,283373.00
07/23/2015 10:30,2,5.582,ACTIVE,216.67,354.97,59.965,1437661803,"201051344000594","174011321042388",27.71,37.80,0,333.33,391.34,156.7,149.3,0.734,188211.5,188211.5,7637,0,0,0,L,1122011218,0,123.14,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661828,283374.00
07/23/2015 10:30,2,5.258,ACTIVE,216.00,362.19,59.954,1437661803,"274151322000083","174011321042388",27.43,43.80,0,333.03,377.52,146.2,139.2,0.588,470555.5,470555.5,8935,0,0,0,L,1151911521,0,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661829,283375.00
07/23/2015 10:30,2,5.533,ACTIVE,217.80,356.48,59.986,1437661803,"201051344000585","174011321042388",27.87,36.80,0,331.83,389.54,156.1,148.7,0.720,187402.7,187402.7,7630,0,0,0,L,1122011218,0,123.14,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661830,283376.00
07/23/2015 10:30,2,5.348,ACTIVE,216.22,352.27,59.996,1437661803,"274151322000054","174011321042388",27.43,42.00,0,332.43,378.72,148.5,141.4,0.566,465469.9,465469.9,8504,0,0,0,L,1151911521,0,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661831,283377.00
