ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2015 10:30,2,5.672,ACTIVE,217.80,357.68,59.965,1437661803,"201051344001203","174011321042388",27.77,36.50,0,332.43,391.64,159.6,152.1,0.742,188419.5,188419.5,7639,0,0,0,L,1122011218,0,124.27,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661832,283378.00
07/23/2015 10:30,2,5.516,ACTIVE,216.67,353.47,59.970,1437661803,"201051344000646","174011321042388",27.71,37.80,0,332.73,391.34,154.9,147.6,0.729,185240.2,185240.2,7624,0,0,0,L,1122011218,0,123.59,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661833,283379.00
07/23/2015 10:30,2,3.570,ACTIVE,217.13,416.29,59.959,1437661803,"274151322000068","174011321042388",37.55,43.60,0,383.53,444.54,136.2,129.5,0.508,371770.5,371770.5,8636,0,0,0,L,1151911521,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661834,283380.00
07/23/2015 10:30,2,5.693,ACTIVE,217.13,364.89,59.954,1437661803,"274151322000076","174011321042388",27.77,43.80,0,332.73,380.82,160.2,152.7,0.614,496782.1,496782.1,8910,0,0,0,L,1151911521,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661835,283381.00
07/23/2015 10:30,1,3.282,ACTIVE,216.4,333.44,60.00,1437661803,"033051125000132","174011321042388",33.52,33,0.479,317.81,363.97,109.5,103.4,0.497,47950.900000036,47975.5,305,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661836,283382.00
07/23/2015 10:30,1,3.778,ACTIVE,216.3,324.95,60.03,1437661803,"033051125000150","174011321042388",38.02,33,0.641,314.78,372.53,142.9,138.2,0.643,64067.900000036,64100.600000024,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661837,283383.00
07/23/2015 10:30,2,5.584,ACTIVE,216.45,355.88,59.965,1437661803,"201051344000890","174011321042388",27.73,39.30,0,333.63,391.04,156.8,149.4,0.720,189706.4,189706.4,7635,0,0,0,L,1122011218,0,123.36,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661838,283384.00
07/23/2015 10:30,2,5.605,ACTIVE,218.03,357.38,59.965,1437661803,"201051344000900","174011321042388",28.31,32.80,0,332.13,391.94,160.7,153.1,0.742,190216.2,190216.2,7653,0,0,0,L,1122011218,0,124.04,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661839,283385.00
07/23/2015 10:30,2,5.580,ACTIVE,217.35,356.48,59.986,1437661803,"201051344000633","174011321042388",27.65,36.50,0,331.83,391.04,156.3,149.0,0.738,179542.0,179542.0,7651,0,0,0,L,1122011218,0,123.59,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661840,283386.00
07/23/2015 10:30,1,4.959,ACTIVE,216.8,325.41,60.03,1437661803,"040051121000185","174011321042388",25.07,34,0.549,317.46,366.89,123.7,118.3,0.559,56126.999999999,56154.899999999,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661841,283387.00
07/23/2015 10:30,2,5.568,ACTIVE,218.26,357.68,59.970,1437661803,"201051344000983","174011321042388",28.07,34.80,0,331.83,391.34,158.2,150.8,0.751,187157.3,187157.3,7649,0,0,0,L,1122011218,0,124.04,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661842,283388.00
07/23/2015 10:30,2,5.555,ACTIVE,217.35,357.08,59.970,1437661803,"201051344000917","174011321042388",27.85,35.60,0,331.53,389.84,156.6,149.2,0.742,190196.7,190196.7,7652,0,0,0,L,1122011218,0,123.36,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661843,283389.00
07/23/2015 10:30,1,5.090,ACTIVE,215.7,341.11,60.03,1437661803,"040051121000116","174011321042388",24.70,32,0.556,316.71,367.79,125.1,119.4,0.567,56342.600000024,56371.100000024,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661844,283390.00
07/23/2015 10:30,1,3.274,ACTIVE,216.8,359.80,60.00,1437661803,"033051125000135","174011321042388",33.03,33,0.475,317.45,363.40,107.6,102.7,0.489,47674.600000022,47698.900000034,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661846,283391.00
07/23/2015 10:30,2,5.461,ACTIVE,217.80,356.78,59.959,1437661803,"201051344000648","174011321042388",28.03,34.50,0,332.73,391.34,155.0,147.7,0.720,185723.0,185723.0,7645,0,0,0,L,1122011218,0,123.36,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661847,283392.00
07/23/2015 10:30,2,5.668,ACTIVE,217.35,357.38,59.954,1437661803,"201051344001093","174011321042388",28.01,36.30,0,332.13,391.64,160.8,153.2,0.734,188366.4,188366.4,7640,0,0,0,L,1122011218,0,123.36,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661848,283393.00
07/23/2015 10:30,2,5.631,ACTIVE,218.03,356.18,59.965,1437661803,"201051344000645","174011321042388",27.65,34.50,0,332.73,391.64,157.6,150.2,0.720,186451.3,186451.3,7652,0,0,0,L,1122011218,0,123.81,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661849,283394.00
07/23/2015 10:30,2,5.393,ACTIVE,216.22,360.38,59.959,1437661803,"274151322000085","174011321042388",27.51,41.00,0,332.73,377.82,150.1,143.0,0.561,467912.6,467912.6,8918,0,0,0,L,1151911521,0,124.94,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661849,283395.00
07/23/2015 10:30,2,5.539,ACTIVE,217.58,356.18,59.959,1437661803,"201051344000651","174011321042388",27.93,34.80,0,332.13,390.44,156.6,149.2,0.720,185779.9,185779.9,7633,0,0,0,L,1122011218,0,124.04,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661850,283396.00
07/23/2015 10:30,2,5.623,ACTIVE,217.13,355.88,59.975,1437661803,"201051344000867","174011321042388",27.65,36.00,0,332.43,390.14,157.5,150.1,0.716,178307.9,178307.9,7653,0,0,0,L,1122011218,0,123.59,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661851,283397.00
07/23/2015 10:30,1,5.196,ACTIVE,216.3,361.14,60.00,1437661803,"040051121000095","174011321042388",22.47,32,0.515,317.44,363.98,116.2,111.2,0.522,54355.800000012,54382.100000024,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661852,283398.00
07/23/2015 10:30,2,5.551,ACTIVE,216.22,355.28,59.975,1437661803,"201051344001230","174011321042388",28.03,38.60,0,333.03,391.64,157.6,150.2,0.747,189367.5,189367.5,7660,0,0,0,L,1122011218,0,123.14,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661853,283399.00
07/23/2015 10:30,2,5.541,ACTIVE,218.03,358.58,59.965,1437661803,"201051344000576","174011321042388",28.05,33.00,0,332.73,392.55,157.4,150.0,0.720,185629.6,185629.6,7664,0,0,0,L,1122011218,0,123.81,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661854,283400.00
07/23/2015 10:30,2,5.611,ACTIVE,218.03,357.68,59.970,1437661803,"201051344000579","174011321042388",27.57,37.30,0,333.63,391.64,156.8,149.4,0.738,192364.6,192364.6,7629,0,0,0,L,1122011218,0,123.81,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437661855,283401.00
07/23/2015 10:45,2,1.781,ACTIVE,211.48,350.47,59.965,1437662704,"201051344000955","174011321042388",27.63,36.30,0,318.00,397.66,49.9,46.3,0.429,191255.7,191255.7,7643,0,0,0,L,1122011218,0,121.33,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662705,283402.00
07/23/2015 10:45,1,1.595,ACTIVE,212.8,372.34,60.00,1437662704,"040051121000195","174011321042388",23.93,36,0.238,299.77,449.82,37.9,30.8,0.238,59058.1,59081.7,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662706,283403.00
07/23/2015 10:45,2,1.750,ACTIVE,212.16,350.17,59.959,1437662704,"274151322000095","174011321042388",27.79,41.80,0,329.43,385.93,49.2,45.6,0.327,490859.0,490859.0,8541,0,0,0,L,1151911521,0,122.46,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662707,283404.00
07/23/2015 10:45,2,1.795,ACTIVE,211.70,351.37,59.975,1437662704,"201051344000868","174011321042388",27.81,32.60,0,317.40,397.66,50.6,46.9,0.420,177732.1,177732.1,7646,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662708,283405.00
07/23/2015 10:45,2,1.787,ACTIVE,212.61,353.17,59.965,1437662704,"201051344000853","174011321042388",27.93,33.30,0,319.21,403.37,50.6,46.9,0.420,184083.0,184083.0,7651,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662709,283406.00
07/23/2015 10:45,2,1.777,ACTIVE,212.38,351.67,59.949,1437662704,"201051344000582","174011321042388",27.12,34.30,0,316.20,398.86,48.8,45.2,0.411,183875.0,183875.0,7630,0,0,0,L,1122011218,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662710,283407.00
07/23/2015 10:45,1,1.617,ACTIVE,214.2,370.80,60.00,1437662704,"040051121000097","174011321042388",24.56,35,0.248,300.76,452.54,39.5,40.6,0.164,57392.900000036,57416.600000024,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662712,283408.00
07/23/2015 10:45,2,1.812,ACTIVE,212.38,352.57,59.965,1437662704,"201051344000469","174011321042388",27.57,31.30,0,317.10,399.76,50.6,47.0,0.446,179352.9,179352.9,7642,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662713,283409.00
07/23/2015 10:45,2,1.795,ACTIVE,211.93,351.97,59.970,1437662704,"201051344000988","174011321042388",27.45,34.30,0,318.00,402.77,49.9,46.2,0.424,178737.0,178737.0,7632,0,0,0,L,1122011218,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662713,283410.00
07/23/2015 10:45,2,1.803,ACTIVE,212.16,351.67,59.991,1437662704,"201051344001158","174011321042388",27.23,35.40,0,317.10,398.26,49.7,46.1,0.429,184658.7,184658.7,7631,0,0,0,L,1122011218,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662714,283411.00
07/23/2015 10:45,2,1.785,ACTIVE,211.70,350.47,59.970,1437662704,"201051344001025","174011321042388",27.91,37.80,0,318.61,397.96,50.5,46.8,0.415,188568.5,188568.5,7631,0,0,0,L,1122011218,0,121.55,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662715,283412.00
07/23/2015 10:45,1,1.221,ACTIVE,213.6,385.24,60.00,1437662704,"033051125000118","174011321042388",37.09,35,0.292,295.85,450.43,45.0,43.1,0.274,63982.8,64009.3,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662717,283413.00
07/23/2015 10:45,2,1.777,ACTIVE,212.16,351.07,59.965,1437662704,"201051344000569","174011321042388",28.31,33.00,0,316.50,399.16,51.0,47.3,0.433,191895.8,191895.8,7651,0,0,0,L,1122011218,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662717,283414.00
07/23/2015 10:45,2,1.125,ACTIVE,212.83,404.27,59.975,1437662704,"274151322000094","174011321042388",37.29,41.80,0,336.64,445.15,42.5,39.0,0.283,372620.8,372620.8,9033,0,0,0,L,1151911521,0,122.01,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662718,283415.00
07/23/2015 10:45,1,1.649,ACTIVE,214.1,340.86,60.00,1437662704,"040051121000068","174011321042388",22.57,33,0.229,301.72,450.87,37.0,37.8,0.258,54173.199999976,54194.8,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662720,283416.00
07/23/2015 10:45,2,1.789,ACTIVE,212.16,351.67,59.970,1437662704,"201051344000458","174011321042388",27.77,34.50,0,316.80,399.16,50.4,46.7,0.429,187693.8,187693.8,7639,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662721,283417.00
07/23/2015 10:45,2,1.686,ACTIVE,212.38,356.18,59.970,1437662704,"274151322000087","174011321042388",25.92,49.80,0,327.62,380.22,44.2,40.7,0.292,443793.5,443793.5,8498,0,0,0,L,1151911521,0,122.23,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662722,283418.00
07/23/2015 10:45,2,1.723,ACTIVE,211.70,354.97,59.970,1437662704,"274151322000052","174011321042388",27.23,43.20,0,327.92,383.23,47.6,44.0,0.301,474547.5,474547.5,8907,0,0,0,L,1151911521,0,121.55,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662722,283419.00
07/23/2015 10:45,2,1.787,ACTIVE,211.93,351.67,59.965,1437662704,"201051344001145","174011321042388",27.67,35.00,0,320.11,397.05,50.1,46.4,0.411,192863.6,192863.6,7652,0,0,0,L,1122011218,0,121.78,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662723,283420.00
07/23/2015 10:45,2,1.748,ACTIVE,211.93,350.77,59.975,1437662704,"201051344000685","174011321042388",27.67,35.40,0,315.60,397.05,49.0,45.4,0.451,191752.2,191752.2,7653,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662725,283421.00
07/23/2015 10:45,2,1.676,ACTIVE,211.93,349.86,59.965,1437662704,"274151322000088","174011321042388",27.23,40.60,0,328.22,382.63,46.2,42.7,0.305,455023.4,455023.4,8514,0,0,0,L,1151911521,0,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662725,283422.00
07/23/2015 10:45,2,1.783,ACTIVE,212.38,351.97,59.975,1437662704,"201051344000438","174011321042388",27.51,36.30,0,317.70,397.66,49.7,46.1,0.420,191817.9,191817.9,7630,0,0,0,L,1122011218,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662726,283423.00
07/23/2015 10:45,2,1.814,ACTIVE,211.93,351.07,59.970,1437662704,"201051344001135","174011321042388",27.71,34.50,0,318.61,397.05,50.9,47.2,0.407,183193.4,183193.4,7614,0,0,0,L,1122011218,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662727,283424.00
07/23/2015 10:45,2,1.781,ACTIVE,211.93,351.67,60.002,1437662704,"201051344000417","174011321042388",27.33,40.00,0,316.20,396.45,49.3,45.7,0.429,187216.1,187216.1,7628,0,0,0,L,1122011218,0,121.78,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662728,283425.00
07/23/2015 10:45,2,1.834,ACTIVE,211.48,351.07,59.981,1437662704,"201051344000594","174011321042388",27.27,38.20,0,317.10,398.86,50.7,47.0,0.407,188240.4,188240.4,7638,0,0,0,L,1122011218,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662729,283426.00
07/23/2015 10:45,2,1.701,ACTIVE,211.93,345.96,59.975,1437662704,"274151322000083","174011321042388",27.23,42.30,0,327.92,382.63,46.9,43.4,0.336,470582.3,470582.3,8936,0,0,0,L,1151911521,0,122.01,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662730,283427.00
07/23/2015 10:45,2,1.824,ACTIVE,212.38,352.27,59.981,1437662704,"201051344000585","174011321042388",28.09,36.80,0,318.61,398.26,51.9,48.2,0.411,187431.5,187431.5,7631,0,0,0,L,1122011218,0,121.78,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662731,283428.00
07/23/2015 10:45,2,1.725,ACTIVE,213.06,353.77,59.970,1437662704,"274151322000054","174011321042388",27.21,40.80,0,327.62,383.23,47.5,44.0,0.323,465497.2,465497.2,8505,0,0,0,L,1151911521,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662732,283429.00
07/23/2015 10:45,2,1.805,ACTIVE,212.16,350.17,59.981,1437662704,"201051344001203","174011321042388",28.21,37.30,0,318.00,399.16,51.5,47.8,0.429,188448.9,188448.9,7640,0,0,0,L,1122011218,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662733,283430.00
07/23/2015 10:45,2,1.789,ACTIVE,211.70,351.07,59.986,1437662704,"201051344000646","174011321042388",27.73,38.20,0,316.80,397.96,50.3,46.6,0.420,185268.7,185268.7,7625,0,0,0,L,1122011218,0,122.01,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662734,283431.00
07/23/2015 10:45,2,1.146,ACTIVE,213.51,404.57,59.981,1437662704,"274151322000068","174011321042388",37.37,43.00,0,336.64,441.84,43.5,40.1,0.292,371795.3,371795.3,8637,0,0,0,L,1151911521,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662735,283432.00
07/23/2015 10:45,2,1.826,ACTIVE,213.06,360.38,59.975,1437662704,"274151322000076","174011321042388",27.77,42.50,0,330.33,385.63,51.4,47.6,0.354,496811.3,496811.3,8911,0,0,0,L,1151911521,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662736,283433.00
07/23/2015 10:45,1,0.985,ACTIVE,214.0,361.03,60.03,1437662704,"033051125000132","174011321042388",34.15,35,0.188,298.88,447.92,33.4,32.5,0.185,47975.5,47994.900000036,307,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662738,283434.00
07/23/2015 10:45,1,1.220,ACTIVE,214.2,399.22,60.03,1437662704,"033051125000150","174011321042388",37.54,34,0.272,300.51,451.73,45.5,36.1,0.182,64100.600000024,64126.5,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662739,283435.00
07/23/2015 10:45,2,1.842,ACTIVE,211.93,350.47,59.986,1437662704,"201051344000890","174011321042388",27.55,39.80,0,318.91,398.26,51.4,47.7,0.420,189735.0,189735.0,7636,0,0,0,L,1122011218,0,122.01,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662740,283436.00
07/23/2015 10:45,2,1.828,ACTIVE,212.38,352.87,59.975,1437662704,"201051344000900","174011321042388",28.05,31.80,0,317.40,399.16,52.0,48.2,0.433,190245.5,190245.5,7654,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662741,283437.00
07/23/2015 10:45,2,1.820,ACTIVE,212.61,352.57,59.981,1437662704,"201051344000633","174011321042388",27.65,36.50,0,317.10,397.66,51.0,47.3,0.429,179570.5,179570.5,7652,0,0,0,L,1122011218,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662742,283438.00
07/23/2015 10:45,1,1.617,ACTIVE,214.4,354.05,60.00,1437662704,"040051121000185","174011321042388",23.88,36,0.243,300.24,451.27,38.4,38.7,0.205,56154.899999999,56177.199999999,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662743,283439.00
07/23/2015 10:45,2,1.834,ACTIVE,212.61,353.17,59.991,1437662704,"201051344000983","174011321042388",28.35,33.50,0,317.10,399.76,52.7,48.9,0.438,187186.2,187186.2,7650,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662744,283440.00
07/23/2015 10:45,2,1.803,ACTIVE,212.38,352.87,60.007,1437662704,"201051344000917","174011321042388",28.23,35.00,0,318.61,397.05,51.5,47.8,0.429,190225.1,190225.1,7653,0,0,0,L,1122011218,0,121.78,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662745,283441.00
07/23/2015 10:45,1,1.673,ALERT,213.5,377.12,60.03,1437662704,"040051121000116","174011321042388",24.89,33,0.245,297.64,451.62,41.4,33.6,0.176,56371.100000024,56393.500000024,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1437662746,283442.00
07/23/2015 10:45,1,1.034,ACTIVE,214.5,345.65,60.03,1437662704,"033051125000135","174011321042388",32.72,34,0.190,299.13,449.59,33.6,27.2,0.220,47698.900000034,47717.900000034,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662747,283443.00
07/23/2015 10:45,2,1.807,ACTIVE,212.61,351.97,59.986,1437662704,"201051344000648","174011321042388",28.17,33.50,0,311.99,399.16,51.5,47.8,0.429,185751.1,185751.1,7646,0,0,0,L,1122011218,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662748,283444.00
07/23/2015 10:45,2,1.859,ACTIVE,212.38,353.47,59.970,1437662704,"201051344001093","174011321042388",27.95,36.50,0,317.40,398.86,52.7,48.9,0.442,188395.3,188395.3,7641,0,0,0,L,1122011218,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662749,283445.00
07/23/2015 10:45,2,1.820,ACTIVE,212.61,352.27,60.018,1437662704,"201051344000645","174011321042388",28.17,34.00,0,317.70,397.96,51.9,48.2,0.429,186479.7,186479.7,7653,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662750,283446.00
07/23/2015 10:45,2,1.764,ACTIVE,212.83,356.78,59.996,1437662704,"274151322000085","174011321042388",27.65,39.80,0,329.73,383.23,49.5,45.8,0.331,467939.6,467939.6,8919,0,0,0,L,1151911521,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662751,283447.00
07/23/2015 10:45,2,1.838,ACTIVE,212.61,352.57,59.986,1437662704,"201051344000651","174011321042388",27.77,34.30,0,317.70,397.96,51.7,48.0,0.429,185808.0,185808.0,7634,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662752,283448.00
07/23/2015 10:45,2,1.904,ACTIVE,212.16,352.27,59.981,1437662704,"201051344000867","174011321042388",27.49,35.40,0,318.61,396.75,53.1,49.3,0.438,178336.3,178336.3,7654,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662753,283449.00
07/23/2015 10:45,1,1.758,ACTIVE,213.5,397.89,60.03,1437662704,"040051121000095","174011321042388",22.51,33,0.224,296.91,448.83,39.3,29.4,0.075,54382.100000024,54402.600000024,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662754,283450.00
07/23/2015 10:45,2,1.850,ACTIVE,211.93,350.77,59.975,1437662704,"201051344001230","174011321042388",28.23,38.40,0,317.10,398.56,52.9,49.1,0.455,189395.7,189395.7,7661,0,0,0,L,1122011218,0,122.01,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662755,283451.00
07/23/2015 10:45,2,1.867,ACTIVE,212.61,354.07,59.975,1437662704,"201051344000576","174011321042388",27.99,32.40,0,318.30,400.06,53.0,49.2,0.429,185657.9,185657.9,7665,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662756,283452.00
07/23/2015 10:45,2,1.922,ACTIVE,212.38,353.17,60.002,1437662704,"201051344000579","174011321042388",27.75,37.00,0,318.91,398.86,54.0,50.2,0.464,192392.8,192392.8,7630,0,0,0,L,1122011218,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437662757,283453.00
07/23/2015 11:00,2,2.646,ACTIVE,211.70,359.18,59.954,1437663604,"201051344000955","174011321042388",27.91,36.30,0,315.60,406.07,74.9,70.3,0.636,191276.9,191276.9,7644,0,0,0,L,1122011218,0,121.33,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663605,283454.00
07/23/2015 11:00,1,2.675,ALERT,213.1,422.13,60.03,1437663604,"040051121000195","174011321042388",24.54,36,0.315,298.58,450.39,65.3,44.4,0.192,59081.7,59098,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1437663607,283455.00
07/23/2015 11:00,2,2.977,ACTIVE,212.83,347.46,59.975,1437663604,"274151322000095","174011321042388",28.33,42.80,0,328.22,392.85,85.4,80.5,0.318,490879.9,490879.9,8542,0,0,0,L,1151911521,0,123.14,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663608,283456.00
07/23/2015 11:00,2,3.006,ACTIVE,212.61,344.15,59.986,1437663604,"201051344000868","174011321042388",27.81,32.80,0,315.60,407.27,84.8,79.9,0.398,177753.8,177753.8,7647,0,0,0,L,1122011218,0,121.78,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663608,283457.00
07/23/2015 11:00,2,3.061,ACTIVE,214.19,346.26,59.986,1437663604,"201051344000853","174011321042388",28.29,32.80,0,318.91,411.78,87.7,82.8,0.420,184104.8,184104.8,7652,0,0,0,L,1122011218,0,122.68,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663609,283458.00
07/23/2015 11:00,2,3.322,ACTIVE,213.96,345.66,59.991,1437663604,"201051344000582","174011321042388",28.11,34.50,0,316.50,410.88,94.5,89.3,0.446,183896.0,183896.0,7631,0,0,0,L,1122011218,0,122.23,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663611,283459.00
07/23/2015 11:00,1,3.221,ACTIVE,213.8,337.92,60.03,1437663604,"040051121000097","174011321042388",25.30,35,0.361,300.06,451.46,81.1,76.9,0.384,57416.600000024,57433.300000012,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663612,283460.00
07/23/2015 11:00,2,3.447,ACTIVE,214.19,345.96,59.986,1437663604,"201051344000469","174011321042388",28.39,31.50,0,315.00,413.29,99.1,93.7,0.491,179374.7,179374.7,7643,0,0,0,L,1122011218,0,121.78,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663613,283461.00
07/23/2015 11:00,2,3.518,ACTIVE,214.19,348.06,59.986,1437663604,"201051344000988","174011321042388",27.89,34.30,0,315.90,412.08,99.4,94.0,0.477,178758.6,178758.6,7633,0,0,0,L,1122011218,0,122.23,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663614,283462.00
07/23/2015 11:00,2,3.596,ACTIVE,214.41,347.16,59.986,1437663604,"201051344001158","174011321042388",27.89,35.20,0,316.50,410.88,101.7,96.2,0.486,184680.1,184680.1,7632,0,0,0,L,1122011218,0,122.46,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663615,283463.00
07/23/2015 11:00,2,3.732,ACTIVE,213.96,346.56,59.981,1437663604,"201051344001025","174011321042388",28.41,37.50,0,317.10,408.48,107.4,101.8,0.499,188590.0,188590.0,7632,0,0,0,L,1122011218,0,122.01,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663615,283464.00
07/23/2015 11:00,1,2.689,ACTIVE,214.7,319.55,60.03,1437663604,"033051125000118","174011321042388",38.93,35,0.461,298.31,450.39,104.1,99.1,0.478,64009.3,64028.1,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663617,283465.00
07/23/2015 11:00,2,4.713,ACTIVE,216.00,352.27,59.986,1437663604,"201051344000569","174011321042388",28.65,33.00,0,316.80,412.08,136.8,130.1,0.645,191917.7,191917.7,7652,0,0,0,L,1122011218,0,122.46,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663618,283466.00
07/23/2015 11:00,2,3.270,ACTIVE,214.87,402.16,59.981,1437663604,"274151322000094","174011321042388",37.35,42.30,0,336.04,458.07,123.0,116.8,0.473,372638.8,372638.8,9034,0,0,0,L,1151911521,0,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663619,283467.00
07/23/2015 11:00,1,4.895,ACTIVE,215.5,355.70,60.03,1437663604,"040051121000068","174011321042388",23.30,33,0.506,300.18,450.94,113.5,108.8,0.518,54194.8,54210.400000024,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663620,283468.00
07/23/2015 11:00,2,5.051,ACTIVE,216.67,354.67,59.959,1437663604,"201051344000458","174011321042388",28.41,34.80,0,315.90,411.48,145.2,138.2,0.712,187715.5,187715.5,7640,0,0,0,L,1122011218,0,123.36,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663621,283469.00
07/23/2015 11:00,2,4.758,ACTIVE,214.64,357.98,59.986,1437663604,"274151322000087","174011321042388",27.02,52.30,0,327.62,386.53,130.1,123.6,0.495,443812.4,443812.4,8499,0,0,0,L,1151911521,0,123.81,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663622,283470.00
07/23/2015 11:00,2,4.604,ACTIVE,214.64,345.06,59.981,1437663604,"274151322000052","174011321042388",27.85,44.80,0,327.62,389.54,129.8,123.4,0.504,474567.6,474567.6,8908,0,0,0,L,1151911521,0,123.36,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663623,283471.00
07/23/2015 11:00,2,5.135,ACTIVE,214.87,352.27,59.991,1437663604,"201051344000685","174011321042388",28.05,35.60,0,314.70,404.57,146.0,139.0,0.720,191773.5,191773.5,7654,0,0,0,L,1122011218,0,122.91,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663625,283472.00
07/23/2015 11:00,2,5.180,ACTIVE,214.41,362.49,59.986,1437663604,"274151322000088","174011321042388",27.87,41.30,0,327.92,389.54,146.2,139.2,0.566,455043.2,455043.2,8515,0,0,0,L,1151911521,0,124.27,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663626,283473.00
07/23/2015 11:00,2,5.658,ACTIVE,216.22,356.78,59.991,1437663604,"201051344000438","174011321042388",28.90,36.30,0,316.20,406.67,165.8,158.1,0.804,191839.3,191839.3,7631,0,0,0,L,1122011218,0,123.14,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663627,283474.00
07/23/2015 11:00,2,6.078,ACTIVE,216.67,356.48,59.986,1437663604,"201051344001135","174011321042388",28.49,34.80,0,318.00,406.07,175.4,167.4,0.809,183215.0,183215.0,7615,0,0,0,L,1122011218,0,123.14,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663628,283475.00
07/23/2015 11:00,2,6.285,ACTIVE,216.67,358.88,59.981,1437663604,"201051344000417","174011321042388",28.07,40.00,0,312.89,405.17,178.8,170.6,0.849,187237.3,187237.3,7629,0,0,0,L,1122011218,0,122.68,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663629,283476.00
07/23/2015 11:00,2,6.324,ACTIVE,216.45,359.48,59.991,1437663604,"201051344000594","174011321042388",28.57,38.80,0,316.50,406.07,183.1,174.8,0.857,188262.4,188262.4,7639,0,0,0,L,1122011218,0,122.91,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663630,283477.00
07/23/2015 11:00,2,6.100,ACTIVE,215.09,361.59,59.975,1437663604,"274151322000083","174011321042388",27.91,43.80,0,326.42,388.34,172.4,164.5,0.694,470602.3,470602.3,8937,0,0,0,L,1151911521,0,124.04,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663631,283478.00
07/23/2015 11:00,2,6.242,ACTIVE,217.58,361.29,59.991,1437663604,"201051344000585","174011321042388",28.51,36.50,0,318.30,410.58,180.2,172.1,0.835,187453.6,187453.6,7632,0,0,0,L,1122011218,0,123.14,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663632,283479.00
07/23/2015 11:00,2,5.996,ACTIVE,215.77,372.11,59.975,1437663604,"274151322000054","174011321042388",28.09,41.50,0,326.72,389.84,170.4,162.6,0.654,465517.5,465517.5,8506,0,0,0,L,1151911521,0,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663633,283480.00
07/23/2015 11:00,2,6.439,ACTIVE,217.58,358.88,59.981,1437663604,"201051344001203","174011321042388",28.49,37.50,0,316.20,408.78,185.9,177.5,0.879,188471.1,188471.1,7641,0,0,0,L,1122011218,0,123.81,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663634,283481.00
07/23/2015 11:00,2,6.293,ACTIVE,216.45,358.58,59.996,1437663604,"201051344000646","174011321042388",28.61,38.20,0,312.89,405.47,182.3,174.0,0.857,185290.3,185290.3,7626,0,0,0,L,1122011218,0,123.14,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663635,283482.00
07/23/2015 11:00,2,3.881,ACTIVE,216.67,424.71,59.981,1437663604,"274151322000068","174011321042388",38.74,43.80,0,336.04,456.57,152.4,145.2,0.566,371813.8,371813.8,8638,0,0,0,L,1151911521,0,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663636,283483.00
07/23/2015 11:00,2,5.891,ACTIVE,216.22,353.17,59.981,1437663604,"274151322000076","174011321042388",28.53,43.80,0,328.22,392.85,170.1,162.2,0.654,496833.3,496833.3,8912,0,0,0,L,1151911521,0,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663637,283484.00
07/23/2015 11:00,1,3.223,ACTIVE,215.9,337.04,60.03,1437663604,"033051125000132","174011321042388",34.18,35,0.486,298.80,448.63,109.6,104.5,0.497,47994.900000036,48009.100000024,309,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663638,283485.00
07/23/2015 11:00,1,3.399,ACTIVE,215.4,319.13,60.03,1437663604,"033051125000150","174011321042388",38.82,34,0.592,300.93,451.96,131.3,127.1,0.595,64126.5,64145.699999988,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663639,283486.00
07/23/2015 11:00,2,4.881,ACTIVE,214.87,351.97,59.986,1437663604,"201051344000890","174011321042388",28.35,40.20,0,316.50,405.47,139.9,133.1,0.654,189757.1,189757.1,7637,0,0,0,L,1122011218,0,122.68,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663640,283487.00
07/23/2015 11:00,2,5.270,ACTIVE,216.00,355.88,59.981,1437663604,"201051344000900","174011321042388",29.00,32.20,0,316.50,412.98,154.7,147.3,0.689,190268.3,190268.3,7655,0,0,0,L,1122011218,0,123.14,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663641,283488.00
07/23/2015 11:00,2,4.686,ACTIVE,215.32,351.97,59.981,1437663604,"201051344000633","174011321042388",27.97,37.00,0,317.70,407.57,132.6,126.1,0.632,179592.7,179592.7,7653,0,0,0,L,1122011218,0,122.68,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663642,283489.00
07/23/2015 11:00,1,4.018,ACTIVE,215.0,324.45,60.03,1437663604,"040051121000185","174011321042388",25.13,36,0.448,300.47,450.11,100.4,95.9,0.464,56177.199999999,56193.799999999,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663643,283490.00
07/23/2015 11:00,2,5.025,ACTIVE,216.45,353.77,60.007,1437663604,"201051344000983","174011321042388",28.92,34.00,0,318.00,412.08,147.3,140.3,0.712,187208.9,187208.9,7651,0,0,0,L,1122011218,0,123.14,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663644,283491.00
07/23/2015 11:00,2,4.805,ACTIVE,215.77,352.87,59.981,1437663604,"201051344000917","174011321042388",28.25,35.60,0,318.91,405.77,137.7,131.0,0.663,190247.2,190247.2,7654,0,0,0,L,1122011218,0,122.68,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663645,283492.00
07/23/2015 11:00,1,4.125,ACTIVE,215.1,330.95,60.03,1437663604,"040051121000116","174011321042388",25.34,33,0.461,297.75,451.17,104.0,98.6,0.474,56393.500000024,56410.500000024,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663646,283493.00
07/23/2015 11:00,1,2.937,ACTIVE,216.2,328.94,60.03,1437663604,"033051125000135","174011321042388",34.63,34,0.447,299.06,450.37,101.2,96.1,0.464,47717.900000034,47731.999999998,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663648,283494.00
07/23/2015 11:00,2,6.543,ACTIVE,218.03,360.38,59.975,1437663604,"201051344000648","174011321042388",28.55,34.00,0,316.20,412.38,189.2,180.7,0.884,185773.3,185773.3,7647,0,0,0,L,1122011218,0,123.36,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663648,283495.00
07/23/2015 11:00,2,6.422,ACTIVE,217.35,358.88,59.986,1437663604,"201051344001093","174011321042388",28.73,36.80,0,316.80,407.87,186.8,178.4,0.862,188418.0,188418.0,7642,0,0,0,L,1122011218,0,123.14,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663649,283496.00
07/23/2015 11:00,2,7.037,ACTIVE,218.48,362.49,59.996,1437663604,"201051344000645","174011321042388",28.21,34.50,0,318.00,411.18,201.1,192.1,0.910,186502.3,186502.3,7654,0,0,0,L,1122011218,0,124.04,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663650,283497.00
07/23/2015 11:00,2,6.422,ACTIVE,216.45,372.41,59.975,1437663604,"274151322000085","174011321042388",28.49,41.50,0,329.43,390.14,185.3,176.9,0.712,467960.5,467960.5,8920,0,0,0,L,1151911521,0,125.17,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663651,283498.00
07/23/2015 11:00,2,7.062,ACTIVE,218.48,362.49,59.975,1437663604,"201051344000651","174011321042388",28.27,34.80,0,318.30,411.48,202.1,193.2,0.919,185830.3,185830.3,7635,0,0,0,L,1122011218,0,124.04,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663652,283499.00
07/23/2015 11:00,2,7.162,ACTIVE,217.80,360.69,59.975,1437663604,"201051344000867","174011321042388",28.21,36.00,0,317.40,407.27,204.4,195.4,0.932,178359.1,178359.1,7655,0,0,0,L,1122011218,0,123.59,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663653,283500.00
07/23/2015 11:00,1,6.542,ACTIVE,215.7,322.83,60.03,1437663604,"040051121000095","174011321042388",22.82,33,0.667,295.67,448.42,148.6,142.8,0.662,54402.600000024,54418.5,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663654,283501.00
07/23/2015 11:00,2,7.115,ACTIVE,216.67,358.58,59.965,1437663604,"201051344001230","174011321042388",28.39,38.80,0,316.20,406.97,204.6,195.6,0.963,189418.2,189418.2,7662,0,0,0,L,1122011218,0,122.91,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663655,283502.00
07/23/2015 11:00,2,7.076,ACTIVE,219.16,364.89,60.007,1437663604,"201051344000576","174011321042388",28.49,32.80,0,317.70,411.78,204.2,195.1,0.928,185680.7,185680.7,7666,0,0,0,L,1122011218,0,123.81,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663656,283503.00
07/23/2015 11:00,2,7.090,ACTIVE,219.16,363.39,59.975,1437663604,"201051344000579","174011321042388",28.31,38.20,0,317.70,411.48,203.3,194.3,0.959,192415.7,192415.7,7631,0,0,0,L,1122011218,0,123.81,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663657,283504.00
07/23/2015 11:00,2,7.049,ACTIVE,216.90,361.59,59.970,1437663604,"201051344001145","174011321042388",28.29,35.20,0,319.21,405.47,202.0,193.0,0.919,192886.4,192886.4,7653,0,0,0,L,1122011218,1,122.91,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437663658,283505.00
07/23/2015 11:15,2,5.383,ACTIVE,216.67,354.37,59.959,1437664503,"201051344000955","174011321042388",28.31,38.00,0,315.90,418.39,154.4,147.1,0.734,191308.6,191308.6,7645,0,0,0,L,1122011218,0,123.14,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664504,283506.00
07/23/2015 11:15,1,5.232,ACTIVE,216.7,363.81,60.00,1437664503,"040051121000195","174011321042388",24.98,37,0.573,295.58,451.10,130.0,123.9,0.584,59098,59123.7,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664505,283507.00
07/23/2015 11:15,2,5.471,ACTIVE,216.22,354.37,59.933,1437664503,"274151322000095","174011321042388",28.29,44.30,0,327.92,402.77,156.6,149.2,0.592,490911.9,490911.9,8543,0,0,0,L,1151911521,0,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664506,283508.00
07/23/2015 11:15,2,4.938,ACTIVE,216.90,353.77,59.954,1437664503,"201051344000868","174011321042388",28.19,33.50,0,316.80,419.00,140.9,134.1,0.645,177785.8,177785.8,7648,0,0,0,L,1122011218,0,123.36,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664507,283509.00
07/23/2015 11:15,2,5.471,ACTIVE,218.48,357.38,59.949,1437664503,"201051344000853","174011321042388",28.11,34.00,0,320.41,419.30,155.8,148.4,0.742,184137.0,184137.0,7653,0,0,0,L,1122011218,0,124.49,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664508,283510.00
07/23/2015 11:15,2,4.949,ACTIVE,217.80,355.58,59.949,1437664503,"201051344000582","174011321042388",28.49,35.20,0,316.80,417.79,142.9,136.0,0.676,183927.3,183927.3,7632,0,0,0,L,1122011218,0,123.81,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664509,283511.00
07/23/2015 11:15,1,4.725,ACTIVE,218.0,329.37,60.00,1437664503,"040051121000097","174011321042388",26.40,36,0.549,298.62,452.05,124.1,119.2,0.556,57433.300000012,57459.100000024,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664510,283512.00
07/23/2015 11:15,2,6.883,ACTIVE,220.52,363.99,59.949,1437664503,"201051344000469","174011321042388",28.33,32.40,0,317.10,418.70,197.5,188.7,0.928,179407.0,179407.0,7644,0,0,0,L,1122011218,0,124.49,127.43,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664511,283513.00
07/23/2015 11:15,2,6.979,ACTIVE,220.74,366.40,59.959,1437664503,"201051344000988","174011321042388",28.27,34.80,0,316.80,419.90,199.7,190.9,0.937,178790.6,178790.6,7634,0,0,0,L,1122011218,0,124.94,127.43,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664512,283514.00
07/23/2015 11:15,2,6.990,ACTIVE,220.74,363.39,59.965,1437664503,"201051344001158","174011321042388",28.15,37.00,0,316.80,416.89,199.2,190.3,0.902,184711.7,184711.7,7633,0,0,0,L,1122011218,0,124.72,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664513,283515.00
07/23/2015 11:15,2,7.088,ACTIVE,219.84,363.09,59.912,1437664503,"201051344001025","174011321042388",28.21,38.80,0,319.21,419.00,202.7,193.7,0.902,188622.2,188622.2,7633,0,0,0,L,1122011218,0,124.27,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664514,283516.00
07/23/2015 11:15,1,4.771,ACTIVE,217.4,343.09,60.00,1437664503,"033051125000118","174011321042388",38.93,37,0.818,295.60,450.64,184.8,176.5,0.807,64028.1,64057.2,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664515,283517.00
07/23/2015 11:15,2,6.240,ACTIVE,219.84,361.29,59.954,1437664503,"201051344000569","174011321042388",28.80,34.50,0,318.00,418.09,182.0,173.7,0.835,191950.0,191950.0,7653,0,0,0,L,1122011218,0,124.04,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664516,283518.00
07/23/2015 11:15,2,4.377,ACTIVE,217.35,426.21,59.949,1437664503,"274151322000094","174011321042388",37.89,43.40,0,376.01,454.46,167.3,159.6,0.641,372666.6,372666.6,9035,0,0,0,L,1151911521,0,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664517,283519.00
07/23/2015 11:15,1,6.006,ACTIVE,217.6,326.57,60.00,1437664503,"040051121000068","174011321042388",22.81,34,0.604,299.31,450.33,136.3,131.1,0.608,54210.400000024,54234.100000012,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664518,283520.00
07/23/2015 11:15,2,6.709,ACTIVE,220.29,362.79,59.949,1437664503,"201051344000458","174011321042388",28.41,35.40,0,317.70,416.89,193.1,184.5,0.910,187747.5,187747.5,7641,0,0,0,L,1122011218,0,124.94,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664519,283521.00
