ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2015 11:15,2,6.434,ACTIVE,217.80,367.00,59.959,1437664503,"274151322000087","174011321042388",26.14,55.00,0,326.42,395.85,170.6,162.7,0.645,443841.0,443841.0,8500,0,0,0,L,1151911521,0,125.17,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664520,283522.00
07/23/2015 11:15,2,6.543,ACTIVE,218.03,374.51,59.954,1437664503,"274151322000052","174011321042388",27.93,46.60,0,327.32,400.06,185.2,176.9,0.707,474598.1,474598.1,8909,0,0,0,L,1151911521,0,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664521,283523.00
07/23/2015 11:15,2,6.895,ACTIVE,218.71,362.49,59.944,1437664503,"201051344001145","174011321042388",28.57,36.50,0,318.61,417.49,199.3,190.5,0.902,192916.8,192916.8,7654,0,0,0,L,1122011218,0,123.81,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664522,283524.00
07/23/2015 11:15,2,7.158,ACTIVE,218.48,363.39,59.954,1437664503,"201051344000685","174011321042388",28.25,36.50,0,316.20,416.29,204.9,195.8,0.986,191805.3,191805.3,7655,0,0,0,L,1122011218,0,124.49,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664523,283525.00
07/23/2015 11:15,2,6.885,ACTIVE,218.26,352.27,59.954,1437664503,"274151322000088","174011321042388",27.51,43.20,0,328.52,399.46,191.9,183.3,0.716,455073.1,455073.1,8516,0,0,0,L,1151911521,0,125.85,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664524,283526.00
07/23/2015 11:15,2,7.201,ACTIVE,219.84,365.49,59.965,1437664503,"201051344000438","174011321042388",28.15,38.00,0,317.40,418.70,205.0,196.0,0.946,191871.2,191871.2,7632,0,0,0,L,1122011218,0,124.72,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664525,283527.00
07/23/2015 11:15,2,7.066,ACTIVE,219.84,362.19,59.944,1437664503,"201051344001135","174011321042388",28.05,35.80,0,319.21,417.79,200.7,191.8,0.902,183247.0,183247.0,7616,0,0,0,L,1122011218,0,124.49,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664526,283528.00
07/23/2015 11:15,2,6.854,ACTIVE,218.93,361.89,59.922,1437664503,"201051344000417","174011321042388",27.97,41.00,0,316.80,417.49,194.0,185.3,0.906,187268.6,187268.6,7630,0,0,0,L,1122011218,0,124.04,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664527,283529.00
07/23/2015 11:15,2,6.555,ACTIVE,218.48,359.78,59.944,1437664503,"201051344000594","174011321042388",27.97,40.40,0,316.20,419.00,185.7,177.3,0.857,188294.5,188294.5,7640,0,0,0,L,1122011218,0,123.81,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664528,283530.00
07/23/2015 11:15,2,6.492,ACTIVE,217.13,370.00,59.949,1437664503,"274151322000083","174011321042388",27.63,46.20,0,327.02,394.65,181.4,173.2,0.716,470632.3,470632.3,8938,0,0,0,L,1151911521,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664529,283531.00
07/23/2015 11:15,2,6.654,ACTIVE,220.06,362.19,59.938,1437664503,"201051344000585","174011321042388",28.57,37.80,0,318.30,416.29,192.6,183.9,0.888,187485.8,187485.8,7633,0,0,0,L,1122011218,0,124.27,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664529,283532.00
07/23/2015 11:15,2,6.422,ACTIVE,218.26,357.08,59.954,1437664503,"274151322000054","174011321042388",27.57,44.00,0,327.02,399.76,179.2,171.0,0.676,465547.8,465547.8,8507,0,0,0,L,1151911521,0,125.62,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664530,283533.00
07/23/2015 11:15,2,7.027,ACTIVE,219.84,362.19,59.996,1437664503,"201051344001203","174011321042388",28.47,38.60,0,318.00,419.60,202.6,193.6,0.950,188503.7,188503.7,7642,0,0,0,L,1122011218,0,124.94,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664531,283534.00
07/23/2015 11:15,2,6.984,ACTIVE,218.48,361.89,59.954,1437664503,"201051344000646","174011321042388",28.09,39.50,0,315.90,417.79,198.6,189.8,0.928,185322.1,185322.1,7627,0,0,0,L,1122011218,0,124.27,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664532,283535.00
07/23/2015 11:15,2,4.320,ACTIVE,218.71,421.40,59.965,1437664503,"274151322000068","174011321042388",39.34,45.80,0,334.54,453.86,171.4,163.5,0.636,371841.7,371841.7,8639,0,0,0,L,1151911521,0,125.85,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664533,283536.00
07/23/2015 11:15,2,6.982,ACTIVE,218.26,372.11,59.912,1437664503,"274151322000076","174011321042388",28.35,46.60,0,329.13,403.97,200.3,191.4,0.769,496866.1,496866.1,8913,0,0,0,L,1151911521,0,125.40,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664534,283537.00
07/23/2015 11:15,1,3.831,ACTIVE,217.9,346.55,60.00,1437664503,"033051125000132","174011321042388",34.10,36,0.572,296.46,448.82,130.0,124.1,0.577,48009.100000024,48030.900000036,311,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664535,283538.00
07/23/2015 11:15,1,4.390,ACTIVE,218.1,361.61,60.00,1437664503,"033051125000150","174011321042388",38.48,36,0.751,299.48,451.99,168.1,162.4,0.737,64145.699999988,64175,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664537,283539.00
07/23/2015 11:15,2,6.877,ACTIVE,218.48,360.69,59.912,1437664503,"201051344000890","174011321042388",27.87,41.00,0,318.61,417.19,194.1,185.5,0.884,189789.2,189789.2,7638,0,0,0,L,1122011218,0,124.27,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664538,283540.00
07/23/2015 11:15,2,7.158,ACTIVE,220.06,364.59,59.959,1437664503,"201051344000900","174011321042388",28.45,33.30,0,318.30,418.39,206.3,197.2,0.937,190301.0,190301.0,7656,0,0,0,L,1122011218,0,124.94,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664539,283541.00
07/23/2015 11:15,2,7.053,ACTIVE,219.39,363.69,59.965,1437664503,"201051344000633","174011321042388",28.01,38.20,0,319.21,417.49,200.2,191.3,0.937,179624.7,179624.7,7654,0,0,0,L,1122011218,0,124.49,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664540,283542.00
07/23/2015 11:15,1,6.207,ACTIVE,218.1,344.82,60.00,1437664503,"040051121000185","174011321042388",25.12,37,0.688,299.95,450.08,155.1,149.2,0.685,56193.799999999,56219.499999999,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664541,283543.00
07/23/2015 11:15,2,6.684,ACTIVE,220.06,362.19,59.912,1437664503,"201051344000983","174011321042388",28.61,35.20,0,317.40,417.79,193.6,184.9,0.893,187241.4,187241.4,7652,0,0,0,L,1122011218,0,124.72,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664542,283544.00
07/23/2015 11:15,2,6.734,ACTIVE,219.16,361.89,59.965,1437664503,"201051344000917","174011321042388",28.15,36.80,0,319.21,417.49,191.8,183.2,0.897,190279.4,190279.4,7655,0,0,0,L,1122011218,0,124.04,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664543,283545.00
07/23/2015 11:15,1,6.052,ACTIVE,216.4,357.81,60.00,1437664503,"040051121000116","174011321042388",25.21,35,0.676,296.68,451.77,151.8,145.3,0.672,56410.500000024,56436.100000024,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664544,283546.00
07/23/2015 11:15,1,3.895,ACTIVE,218.0,340.70,60.00,1437664503,"033051125000135","174011321042388",33.65,36,0.578,295.68,449.95,130.4,125.3,0.582,47731.999999998,47753.900000034,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664545,283547.00
07/23/2015 11:15,2,7.049,ACTIVE,219.84,362.49,59.949,1437664503,"201051344000648","174011321042388",27.99,35.20,0,317.10,417.19,199.9,191.0,0.941,185805.1,185805.1,7648,0,0,0,L,1122011218,0,124.27,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664546,283548.00
07/23/2015 11:15,2,7.094,ACTIVE,219.39,363.99,59.949,1437664503,"201051344001093","174011321042388",28.31,38.20,0,317.40,418.70,203.3,194.3,0.919,188450.7,188450.7,7643,0,0,0,L,1122011218,0,124.49,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664547,283549.00
07/23/2015 11:15,2,7.332,ACTIVE,220.52,365.80,59.944,1437664503,"201051344000645","174011321042388",27.79,35.40,0,318.30,415.69,206.3,197.2,0.937,186534.6,186534.6,7655,0,0,0,L,1122011218,0,124.94,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664548,283550.00
07/23/2015 11:15,2,6.891,ACTIVE,217.58,357.98,59.917,1437664503,"274151322000085","174011321042388",27.79,43.80,0,328.82,400.06,193.8,185.1,0.734,467991.3,467991.3,8921,0,0,0,L,1151911521,0,125.62,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664549,283551.00
07/23/2015 11:15,2,7.219,ACTIVE,220.29,363.09,59.944,1437664503,"201051344000651","174011321042388",28.07,36.30,0,318.30,417.49,205.3,196.2,0.919,185862.5,185862.5,7636,0,0,0,L,1122011218,0,125.17,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664550,283552.00
07/23/2015 11:15,2,7.027,ACTIVE,219.61,361.59,59.949,1437664503,"201051344000867","174011321042388",28.27,37.00,0,318.30,418.09,201.0,192.1,0.910,178391.4,178391.4,7656,0,0,0,L,1122011218,0,124.72,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664551,283553.00
07/23/2015 11:15,1,6.703,ACTIVE,217.6,328.06,60.00,1437664503,"040051121000095","174011321042388",22.68,34,0.671,295.51,448.83,151.3,145.1,0.664,54418.5,54442.199999988,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664552,283554.00
07/23/2015 11:15,2,7.178,ACTIVE,218.03,362.49,59.970,1437664503,"201051344001230","174011321042388",28.21,39.80,0,316.50,414.19,205.1,196.0,0.950,189450.6,189450.6,7663,0,0,0,L,1122011218,0,124.04,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664553,283555.00
07/23/2015 11:15,2,6.084,ACTIVE,219.84,361.59,59.949,1437664503,"201051344000576","174011321042388",28.29,34.30,0,318.30,417.49,174.3,166.3,0.800,185712.9,185712.9,7667,0,0,0,L,1122011218,0,124.72,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664554,283556.00
07/23/2015 11:15,2,5.969,ACTIVE,219.39,358.88,59.949,1437664503,"201051344000579","174011321042388",28.17,38.80,0,319.51,416.89,170.2,162.3,0.791,192447.9,192447.9,7632,0,0,0,L,1122011218,0,124.27,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437664555,283557.00
07/23/2015 11:30,2,7.311,ACTIVE,218.48,362.19,60.002,1437665403,"201051344000955","174011321042388",26.66,41.00,0,318.00,412.68,197.2,188.5,0.928,191350.8,191350.8,7646,0,0,0,L,1122011218,0,123.59,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665405,283558.00
07/23/2015 11:30,1,6.813,ACTIVE,218.1,334.76,60.03,1437665403,"040051121000195","174011321042388",23.99,40,0.716,301.22,449.30,162.6,155.1,0.715,59123.7,59157.7,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665406,283559.00
07/23/2015 11:30,2,7.227,ACTIVE,217.58,371.51,59.981,1437665403,"274151322000095","174011321042388",27.21,50.60,0,328.52,396.45,198.9,190.1,0.742,490954.2,490954.2,8544,0,0,0,L,1151911521,0,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665407,283560.00
07/23/2015 11:30,2,7.336,ACTIVE,219.39,363.09,60.002,1437665403,"201051344000868","174011321042388",27.17,37.00,0,318.61,416.59,201.8,192.8,0.910,177828.7,177828.7,7649,0,0,0,L,1122011218,0,124.04,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665408,283561.00
07/23/2015 11:30,2,7.248,ACTIVE,221.19,366.40,60.002,1437665403,"201051344000853","174011321042388",27.59,37.50,0,319.21,416.29,202.4,193.4,0.941,184179.9,184179.9,7654,0,0,0,L,1122011218,0,125.40,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665409,283562.00
07/23/2015 11:30,2,7.127,ACTIVE,220.06,362.79,60.007,1437665403,"201051344000582","174011321042388",27.31,38.60,0,316.80,417.19,197.1,188.3,0.902,183969.2,183969.2,7633,0,0,0,L,1122011218,0,124.49,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665410,283563.00
07/23/2015 11:30,1,6.629,ACTIVE,218.1,363.97,60.07,1437665403,"040051121000097","174011321042388",24.32,39,0.711,301.23,451.73,160.4,153.9,0.710,57459.100000024,57493.400000036,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665411,283564.00
07/23/2015 11:30,2,7.252,ACTIVE,220.97,365.80,60.007,1437665403,"201051344000469","174011321042388",27.59,34.80,0,315.90,416.29,202.6,193.6,0.955,179450.1,179450.1,7645,0,0,0,L,1122011218,0,124.72,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665412,283565.00
07/23/2015 11:30,2,7.271,ACTIVE,220.74,366.70,60.002,1437665403,"201051344000988","174011321042388",27.14,38.00,0,317.40,415.09,199.9,191.0,0.919,178833.2,178833.2,7635,0,0,0,L,1122011218,0,124.49,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665413,283566.00
07/23/2015 11:30,2,7.203,ACTIVE,220.74,364.59,60.012,1437665403,"201051344001158","174011321042388",27.04,39.50,0,318.91,413.89,196.9,188.1,0.924,184753.7,184753.7,7634,0,0,0,L,1122011218,0,124.72,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665414,283567.00
07/23/2015 11:30,2,7.303,ACTIVE,219.61,363.09,60.002,1437665403,"201051344001025","174011321042388",27.19,41.80,0,317.70,416.59,201.2,192.2,0.897,188665.0,188665.0,7634,0,0,0,L,1122011218,0,124.27,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665415,283568.00
07/23/2015 11:30,1,4.867,ACTIVE,217.4,334.87,60.07,1437665403,"033051125000118","174011321042388",37.81,39,0.812,298.68,450.09,183.1,174.7,0.803,64057.2,64095.9,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665416,283569.00
07/23/2015 11:30,2,7.256,ACTIVE,220.52,365.49,60.012,1437665403,"201051344000569","174011321042388",27.49,37.00,0,318.30,416.29,202.1,193.1,0.928,191992.9,191992.9,7654,0,0,0,L,1122011218,0,124.49,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665417,283570.00
07/23/2015 11:30,2,4.652,ACTIVE,217.58,421.70,60.002,1437665403,"274151322000094","174011321042388",37.21,48.00,0,334.24,453.56,175.6,167.5,0.672,372703.6,372703.6,9036,0,0,0,L,1151911521,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665418,283571.00
07/23/2015 11:30,1,6.808,ACTIVE,217.9,335.14,60.03,1437665403,"040051121000068","174011321042388",21.81,37,0.656,301.57,450.18,147.8,141.9,0.656,54234.100000012,54265.699999976,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665419,283572.00
07/23/2015 11:30,2,7.170,ACTIVE,220.52,365.19,60.002,1437665403,"201051344000458","174011321042388",27.49,39.00,0,317.40,414.49,199.6,190.7,0.932,187790.0,187790.0,7642,0,0,0,L,1122011218,0,124.94,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665420,283573.00
07/23/2015 11:30,2,6.867,ACTIVE,217.58,351.07,60.002,1437665403,"274151322000087","174011321042388",25.17,61.30,0,328.82,390.44,175.2,167.1,0.658,443878.4,443878.4,8501,0,0,0,L,1151911521,0,125.40,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665421,283574.00
07/23/2015 11:30,2,6.936,ACTIVE,217.80,372.41,59.996,1437665403,"274151322000052","174011321042388",26.68,52.50,0,327.62,397.35,187.0,178.6,0.712,474638.0,474638.0,8910,0,0,0,L,1151911521,0,124.72,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665422,283575.00
07/23/2015 11:30,2,7.182,ACTIVE,218.26,361.29,60.002,1437665403,"201051344001145","174011321042388",27.15,39.00,0,319.81,415.09,197.4,188.6,0.897,192958.8,192958.8,7655,0,0,0,L,1122011218,0,123.81,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665422,283576.00
07/23/2015 11:30,2,7.170,ACTIVE,218.26,360.99,59.991,1437665403,"201051344000685","174011321042388",27.25,39.80,0,315.90,410.28,197.9,189.1,0.955,191847.4,191847.4,7656,0,0,0,L,1122011218,0,124.49,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665423,283577.00
07/23/2015 11:30,2,6.812,ACTIVE,217.35,365.80,60.007,1437665403,"274151322000088","174011321042388",26.82,48.00,0,327.62,397.05,184.9,176.5,0.694,455112.5,455112.5,8517,0,0,0,L,1151911521,0,125.40,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665424,283578.00
07/23/2015 11:30,2,7.148,ACTIVE,219.16,363.09,59.991,1437665403,"201051344000438","174011321042388",27.12,40.80,0,318.00,416.29,196.3,187.5,0.910,191913.1,191913.1,7633,0,0,0,L,1122011218,0,124.49,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665425,283579.00
07/23/2015 11:30,2,7.197,ACTIVE,219.39,363.39,60.007,1437665403,"201051344001135","174011321042388",27.06,39.30,0,318.91,415.69,197.3,188.5,0.897,183289.1,183289.1,7617,0,0,0,L,1122011218,0,124.49,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665426,283580.00
07/23/2015 11:30,2,7.094,ACTIVE,218.48,360.99,59.981,1437665403,"201051344000417","174011321042388",26.96,44.50,0,316.50,414.49,193.6,184.9,0.910,187310.0,187310.0,7631,0,0,0,L,1122011218,0,123.59,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665427,283581.00
07/23/2015 11:30,2,7.293,ACTIVE,218.48,362.49,60.028,1437665403,"201051344000594","174011321042388",26.88,44.00,0,317.70,411.78,198.5,189.7,0.915,188336.9,188336.9,7641,0,0,0,L,1122011218,0,124.04,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665428,283582.00
07/23/2015 11:30,2,6.785,ACTIVE,217.13,372.71,59.986,1437665403,"274151322000083","174011321042388",26.86,51.50,0,329.13,394.35,184.4,176.1,0.738,470671.6,470671.6,8939,0,0,0,L,1151911521,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665429,283583.00
07/23/2015 11:30,2,7.223,ACTIVE,219.84,363.99,60.023,1437665403,"201051344000585","174011321042388",27.23,41.30,0,318.30,415.39,199.0,190.2,0.915,187528.3,187528.3,7634,0,0,0,L,1122011218,0,124.04,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665430,283584.00
07/23/2015 11:30,2,6.918,ACTIVE,217.80,373.01,59.981,1437665403,"274151322000054","174011321042388",26.60,49.00,0,327.02,396.75,186.2,177.7,0.707,465587.5,465587.5,8508,0,0,0,L,1151911521,0,125.40,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665431,283585.00
07/23/2015 11:30,2,7.297,ACTIVE,219.84,361.29,60.023,1437665403,"201051344001203","174011321042388",27.35,42.00,0,318.30,418.09,202.2,193.2,0.937,188546.8,188546.8,7643,0,0,0,L,1122011218,0,124.94,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665431,283586.00
07/23/2015 11:30,2,7.158,ACTIVE,218.26,361.59,59.996,1437665403,"201051344000646","174011321042388",27.08,43.20,0,316.80,411.18,196.3,187.6,0.915,185364.0,185364.0,7628,0,0,0,L,1122011218,0,124.04,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665432,283587.00
07/23/2015 11:30,2,4.580,ACTIVE,218.48,405.77,59.996,1437665403,"274151322000068","174011321042388",37.33,50.40,0,334.84,452.66,172.9,165.0,0.658,371878.5,371878.5,8640,0,0,0,L,1151911521,0,125.62,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665433,283588.00
07/23/2015 11:30,2,7.293,ACTIVE,218.48,360.69,60.012,1437665403,"274151322000076","174011321042388",27.08,51.80,0,329.73,401.26,199.8,190.9,0.765,496908.9,496908.9,8914,0,0,0,L,1151911521,0,125.62,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665434,283589.00
07/23/2015 11:30,1,4.266,ACTIVE,218.3,325.60,60.07,1437665403,"033051125000132","174011321042388",32.46,38,0.604,301.94,446.74,137.8,131.0,0.610,48030.900000036,48059.900000036,313,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665436,283590.00
07/23/2015 11:30,1,4.841,ACTIVE,218.2,351.12,60.03,1437665403,"033051125000150","174011321042388",37.52,38,0.802,303.05,451.78,180.7,174.1,0.797,64175,64213.699999988,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665437,283591.00
07/23/2015 11:30,2,7.242,ACTIVE,218.48,361.59,60.002,1437665403,"201051344000890","174011321042388",26.86,44.50,0,319.21,411.18,196.8,188.0,0.906,189831.5,189831.5,7639,0,0,0,L,1122011218,0,124.27,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665438,283592.00
07/23/2015 11:30,2,7.217,ACTIVE,220.06,364.59,60.007,1437665403,"201051344000900","174011321042388",27.81,35.80,0,318.91,417.19,203.2,194.2,0.919,190344.6,190344.6,7657,0,0,0,L,1122011218,0,124.94,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665439,283593.00
07/23/2015 11:30,2,7.266,ACTIVE,219.39,362.49,59.981,1437665403,"201051344000633","174011321042388",26.70,41.50,0,318.91,415.39,196.5,187.7,0.915,179667.0,179667.0,7655,0,0,0,L,1122011218,0,124.49,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665440,283594.00
07/23/2015 11:30,1,6.631,ACTIVE,218.3,371.03,60.03,1437665403,"040051121000185","174011321042388",24.06,40,0.705,301.50,450.73,158.7,153.2,0.701,56219.499999999,56253.399999999,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665441,283595.00
07/23/2015 11:30,2,7.111,ACTIVE,220.74,365.80,59.996,1437665403,"201051344000983","174011321042388",27.73,38.20,0,318.61,415.69,199.7,190.8,0.924,187284.2,187284.2,7653,0,0,0,L,1122011218,0,125.17,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665442,283596.00
07/23/2015 11:30,2,7.230,ACTIVE,219.39,363.09,60.007,1437665403,"201051344000917","174011321042388",27.02,40.00,0,319.51,415.99,197.7,188.9,0.928,190321.8,190321.8,7656,0,0,0,L,1122011218,0,124.04,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665443,283597.00
07/23/2015 11:30,1,6.453,ACTIVE,217.3,371.83,60.03,1437665403,"040051121000116","174011321042388",24.31,37,0.691,298.73,451.43,156.1,149.0,0.689,56436.100000024,56469.600000024,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665445,283598.00
07/23/2015 11:30,1,4.175,ACTIVE,218.1,368.73,60.03,1437665403,"033051125000135","174011321042388",32.34,38,0.593,300.58,449.46,134.4,128.7,0.593,47753.900000034,47782.600000022,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665446,283599.00
07/23/2015 11:30,2,7.035,ACTIVE,220.06,365.49,59.996,1437665403,"201051344000648","174011321042388",27.29,38.40,0,318.00,415.69,194.5,185.8,0.906,185847.0,185847.0,7649,0,0,0,L,1122011218,0,124.27,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665447,283600.00
07/23/2015 11:30,2,7.244,ACTIVE,219.61,363.99,60.007,1437665403,"201051344001093","174011321042388",27.25,41.00,0,316.50,416.89,200.0,191.1,0.910,188493.7,188493.7,7644,0,0,0,L,1122011218,0,124.49,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665448,283601.00
07/23/2015 11:30,2,7.211,ACTIVE,220.29,363.39,60.002,1437665403,"201051344000645","174011321042388",27.02,38.20,0,319.51,414.79,197.4,188.6,0.893,186577.1,186577.1,7656,0,0,0,L,1122011218,0,124.94,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665448,283602.00
07/23/2015 11:30,2,6.805,ACTIVE,218.03,361.29,60.002,1437665403,"274151322000085","174011321042388",27.10,48.00,0,328.82,396.45,186.7,178.2,0.712,468031.5,468031.5,8922,0,0,0,L,1151911521,0,125.62,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665449,283603.00
07/23/2015 11:30,2,7.180,ACTIVE,219.84,365.19,60.007,1437665403,"201051344000651","174011321042388",27.00,39.50,0,319.21,415.39,196.3,187.5,0.879,185904.8,185904.8,7637,0,0,0,L,1122011218,0,124.94,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665450,283604.00
07/23/2015 11:30,2,7.176,ACTIVE,219.39,360.99,59.991,1437665403,"201051344000867","174011321042388",27.14,40.40,0,319.21,415.39,197.2,188.4,0.897,178434.0,178434.0,7657,0,0,0,L,1122011218,0,124.49,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665451,283605.00
07/23/2015 11:30,1,6.631,ACTIVE,217.7,368.28,60.03,1437665403,"040051121000095","174011321042388",21.64,37,0.634,298.21,448.33,142.8,137.1,0.634,54442.199999988,54473.100000024,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665453,283606.00
07/23/2015 11:30,2,7.104,ACTIVE,218.03,359.78,60.007,1437665403,"201051344001230","174011321042388",27.39,43.20,0,316.50,410.88,196.9,188.1,0.924,189493.0,189493.0,7664,0,0,0,L,1122011218,0,123.81,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665453,283607.00
07/23/2015 11:30,2,7.143,ACTIVE,220.52,365.80,59.981,1437665403,"201051344000576","174011321042388",27.41,36.30,0,318.61,415.09,198.2,189.4,0.902,185755.5,185755.5,7668,0,0,0,L,1122011218,0,124.94,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665454,283608.00
07/23/2015 11:30,2,7.145,ACTIVE,220.74,363.99,60.002,1437665403,"201051344000579","174011321042388",27.12,42.30,0,318.61,414.19,196.2,187.4,0.902,192490.2,192490.2,7633,0,0,0,L,1122011218,0,124.72,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437665455,283609.00
07/23/2015 11:45,2,7.189,ACTIVE,217.35,360.08,60.023,1437666304,"201051344000955","174011321042388",26.60,43.80,0,330.93,403.37,193.6,184.9,0.924,191397.0,191397.0,7647,0,0,0,L,1122011218,0,122.91,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666305,283610.00
07/23/2015 11:45,1,6.730,ACTIVE,216.1,334.81,60.03,1437666304,"040051121000195","174011321042388",23.81,42,0.708,315.58,379.28,159.5,152.0,0.702,59157.7,59195.6,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666307,283611.00
07/23/2015 11:45,2,7.166,ACTIVE,216.22,368.20,60.007,1437666304,"274151322000095","174011321042388",26.84,53.80,0,329.73,390.44,194.8,186.1,0.729,491000.6,491000.6,8545,0,0,0,L,1151911521,0,124.94,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666308,283612.00
07/23/2015 11:45,2,7.271,ACTIVE,218.26,360.08,59.975,1437666304,"201051344000868","174011321042388",27.14,38.00,0,331.23,409.38,199.8,190.9,0.906,177876.1,177876.1,7650,0,0,0,L,1122011218,0,123.36,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666308,283613.00
07/23/2015 11:45,2,7.250,ACTIVE,220.06,362.79,59.991,1437666304,"201051344000853","174011321042388",27.37,38.40,0,336.34,409.98,201.1,192.2,0.941,184227.6,184227.6,7655,0,0,0,L,1122011218,0,124.72,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666309,283614.00
07/23/2015 11:45,2,7.084,ACTIVE,218.71,361.89,59.991,1437666304,"201051344000582","174011321042388",27.06,40.60,0,336.04,411.48,194.1,185.4,0.897,184015.3,184015.3,7634,0,0,0,L,1122011218,0,123.81,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666310,283615.00
07/23/2015 11:45,1,6.555,ACTIVE,217.2,321.81,60.03,1437666304,"040051121000097","174011321042388",24.06,41,0.696,316.03,378.94,156.9,150.4,0.697,57493.400000036,57531,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666312,283616.00
07/23/2015 11:45,2,7.215,ACTIVE,219.61,363.39,59.996,1437666304,"201051344000469","174011321042388",27.47,36.00,0,336.94,410.28,200.7,191.8,0.950,179497.8,179497.8,7646,0,0,0,L,1122011218,0,123.81,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666313,283617.00
07/23/2015 11:45,2,7.189,ACTIVE,219.61,363.69,59.991,1437666304,"201051344000988","174011321042388",27.21,39.80,0,336.04,409.08,198.0,189.2,0.906,178880.2,178880.2,7636,0,0,0,L,1122011218,0,124.04,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666313,283618.00
07/23/2015 11:45,2,7.143,ACTIVE,219.61,362.49,60.018,1437666304,"201051344001158","174011321042388",26.94,41.30,0,337.24,408.18,194.8,186.1,0.906,184800.0,184800.0,7635,0,0,0,L,1122011218,0,124.04,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666314,283619.00
07/23/2015 11:45,2,7.203,ACTIVE,218.48,360.69,59.996,1437666304,"201051344001025","174011321042388",27.15,44.80,0,333.93,408.78,198.1,189.3,0.893,188712.1,188712.1,7635,0,0,0,L,1122011218,0,123.36,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666315,283620.00
07/23/2015 11:45,1,4.857,ACTIVE,216.6,320.42,60.03,1437666304,"033051125000118","174011321042388",37.34,42,0.802,311.03,386.51,180.5,172.6,0.789,64095.9,64138.8,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666316,283621.00
07/23/2015 11:45,2,7.221,ACTIVE,219.39,364.29,59.996,1437666304,"201051344000569","174011321042388",27.47,38.80,0,336.94,410.58,200.8,191.9,0.924,192040.5,192040.5,7655,0,0,0,L,1122011218,0,123.81,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666317,283622.00
07/23/2015 11:45,2,4.605,ACTIVE,216.45,398.56,59.996,1437666304,"274151322000094","174011321042388",36.90,51.80,0,375.11,438.53,171.4,163.5,0.658,372744.3,372744.3,9037,0,0,0,L,1151911521,0,124.27,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666318,283623.00
07/23/2015 11:45,1,6.773,ACTIVE,216.7,368.87,60.03,1437666304,"040051121000068","174011321042388",21.50,39,0.645,316.80,375.16,144.9,138.9,0.645,54265.699999976,54300.199999976,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666319,283624.00
07/23/2015 11:45,2,7.209,ACTIVE,219.61,360.69,60.002,1437666304,"201051344000458","174011321042388",27.19,40.00,0,337.54,409.38,198.5,189.7,0.941,187837.1,187837.1,7643,0,0,0,L,1122011218,0,124.27,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666320,283625.00
07/23/2015 11:45,2,6.818,ACTIVE,216.67,369.10,60.002,1437666304,"274151322000087","174011321042388",24.69,66.30,0,330.93,384.73,170.3,162.5,0.645,443919.1,443919.1,8502,0,0,0,L,1151911521,0,124.72,123.36,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666321,283626.00
07/23/2015 11:45,2,6.895,ACTIVE,216.22,348.36,59.981,1437666304,"274151322000052","174011321042388",26.30,56.30,0,330.63,388.34,183.6,175.2,0.716,474681.7,474681.7,8911,0,0,0,L,1151911521,0,124.04,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666322,283627.00
07/23/2015 11:45,2,7.186,ACTIVE,217.13,359.78,60.023,1437666304,"201051344001145","174011321042388",26.78,41.50,0,330.33,403.67,194.8,186.1,0.888,193005.1,193005.1,7656,0,0,0,L,1122011218,0,123.14,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666323,283628.00
07/23/2015 11:45,2,7.162,ACTIVE,217.13,361.29,59.986,1437666304,"201051344000685","174011321042388",26.88,42.30,0,330.93,403.07,194.9,186.2,0.959,191893.7,191893.7,7657,0,0,0,L,1122011218,0,123.81,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666324,283629.00
07/23/2015 11:45,2,6.922,ACTIVE,216.22,351.97,59.991,1437666304,"274151322000088","174011321042388",25.76,51.80,0,330.63,388.34,180.7,172.4,0.685,455155.7,455155.7,8518,0,0,0,L,1151911521,0,124.94,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666325,283630.00
07/23/2015 11:45,2,7.086,ACTIVE,218.03,360.99,60.023,1437666304,"201051344000438","174011321042388",26.92,43.80,0,330.93,407.87,193.2,184.5,0.906,191959.0,191959.0,7634,0,0,0,L,1122011218,0,123.81,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666326,283631.00
07/23/2015 11:45,2,7.160,ACTIVE,218.26,360.69,59.991,1437666304,"201051344001135","174011321042388",26.82,41.50,0,331.53,406.67,194.4,185.7,0.888,183335.3,183335.3,7618,0,0,0,L,1122011218,0,123.59,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666327,283632.00
07/23/2015 11:45,2,7.096,ACTIVE,217.35,359.18,60.002,1437666304,"201051344000417","174011321042388",26.52,47.80,0,330.63,403.07,190.5,181.9,0.902,187355.2,187355.2,7632,0,0,0,L,1122011218,0,123.14,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666328,283633.00
07/23/2015 11:45,2,7.160,ACTIVE,217.13,358.88,59.986,1437666304,"201051344000594","174011321042388",27.12,46.40,0,330.03,404.27,196.7,187.9,0.910,188383.6,188383.6,7642,0,0,0,L,1122011218,0,123.14,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666329,283634.00
07/23/2015 11:45,2,6.848,ACTIVE,216.00,356.78,59.996,1437666304,"274151322000083","174011321042388",26.22,55.50,0,330.63,387.44,181.8,173.6,0.729,470714.8,470714.8,8940,0,0,0,L,1151911521,0,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666330,283635.00
07/23/2015 11:45,2,7.232,ACTIVE,218.71,361.59,59.991,1437666304,"201051344000585","174011321042388",26.92,43.60,0,336.94,407.87,197.2,188.4,0.910,187575.1,187575.1,7635,0,0,0,L,1122011218,0,123.59,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666331,283636.00
07/23/2015 11:45,2,6.908,ACTIVE,216.67,352.57,59.996,1437666304,"274151322000054","174011321042388",26.12,51.50,0,330.63,388.04,182.7,174.4,0.703,465631.1,465631.1,8509,0,0,0,L,1151911521,0,124.94,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666332,283637.00
07/23/2015 11:45,2,7.305,ACTIVE,218.71,360.69,59.996,1437666304,"201051344001203","174011321042388",27.10,44.80,0,333.33,409.08,200.4,191.5,0.946,188594.3,188594.3,7644,0,0,0,L,1122011218,0,124.49,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666333,283638.00
07/23/2015 11:45,2,7.084,ACTIVE,217.35,357.68,60.018,1437666304,"201051344000646","174011321042388",27.00,45.30,0,330.33,403.07,193.6,184.9,0.910,185410.1,185410.1,7629,0,0,0,L,1122011218,0,123.36,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666334,283639.00
07/23/2015 11:45,2,4.594,ACTIVE,217.58,415.09,59.991,1437666304,"274151322000068","174011321042388",36.54,53.50,0,377.52,442.74,170.3,162.5,0.645,371919.0,371919.0,8641,0,0,0,L,1151911521,0,124.94,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666334,283640.00
07/23/2015 11:45,2,7.301,ACTIVE,217.35,374.51,59.991,1437666304,"274151322000076","174011321042388",26.64,55.80,0,330.93,393.75,196.8,188.1,0.760,496955.8,496955.8,8915,0,0,0,L,1151911521,0,124.94,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666335,283641.00
07/23/2015 11:45,1,4.266,ACTIVE,216.7,325.06,60.03,1437666304,"033051125000132","174011321042388",32.11,41,0.600,316.73,372.56,136.3,129.5,0.602,48059.900000036,48092.100000024,315,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666337,283642.00
07/23/2015 11:45,1,4.873,ACTIVE,217.0,380.50,60.03,1437666304,"033051125000150","174011321042388",36.90,41,0.800,313.53,384.99,178.9,172.4,0.792,64213.699999988,64256.600000024,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666338,283643.00
07/23/2015 11:45,2,7.189,ACTIVE,217.35,356.18,59.996,1437666304,"201051344000890","174011321042388",26.86,47.30,0,330.93,403.37,195.5,186.8,0.897,189877.9,189877.9,7640,0,0,0,L,1122011218,0,123.36,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666339,283644.00
07/23/2015 11:45,2,7.227,ACTIVE,219.16,361.89,60.002,1437666304,"201051344000900","174011321042388",27.85,37.00,0,336.04,410.88,203.9,194.9,0.924,190392.8,190392.8,7658,0,0,0,L,1122011218,0,124.27,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666340,283645.00
07/23/2015 11:45,2,7.236,ACTIVE,218.48,362.49,59.986,1437666304,"201051344000633","174011321042388",26.76,44.00,0,335.74,407.57,196.0,187.3,0.928,179713.5,179713.5,7656,0,0,0,L,1122011218,0,124.04,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666341,283646.00
07/23/2015 11:45,1,6.734,ACTIVE,216.5,341.90,60.03,1437666304,"040051121000185","174011321042388",23.47,43,0.703,315.89,378.87,157.3,151.1,0.701,56253.399999999,56290.999999999,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666342,283647.00
07/23/2015 11:45,2,7.209,ACTIVE,219.61,360.69,60.002,1437666304,"201051344000983","174011321042388",27.45,39.30,0,336.64,409.68,200.4,191.5,0.932,187331.7,187331.7,7654,0,0,0,L,1122011218,0,124.27,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666344,283648.00
07/23/2015 11:45,2,7.234,ACTIVE,218.48,361.59,59.996,1437666304,"201051344000917","174011321042388",26.98,41.50,0,331.23,407.27,197.7,188.8,0.932,190368.6,190368.6,7657,0,0,0,L,1122011218,0,123.59,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666345,283649.00
07/23/2015 11:45,1,6.532,ACTIVE,216.1,368.11,60.03,1437666304,"040051121000116","174011321042388",23.85,39,0.689,314.74,379.24,155.0,147.9,0.690,56469.600000024,56506.400000024,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666346,283650.00
07/23/2015 11:45,1,4.218,ACTIVE,217.4,365.57,60.03,1437666304,"033051125000135","174011321042388",31.73,40,0.590,316.43,372.34,133.2,127.5,0.592,47782.600000022,47814.400000034,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666347,283651.00
07/23/2015 11:45,2,7.154,ACTIVE,219.39,361.59,59.996,1437666304,"201051344000648","174011321042388",26.98,40.00,0,338.14,409.38,195.3,186.6,0.897,185893.4,185893.4,7650,0,0,0,L,1122011218,0,123.81,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666348,283652.00
07/23/2015 11:45,2,7.186,ACTIVE,218.71,362.49,59.991,1437666304,"201051344001093","174011321042388",27.47,43.00,0,333.93,409.38,200.0,191.1,0.919,188541.2,188541.2,7645,0,0,0,L,1122011218,0,123.81,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666349,283653.00
07/23/2015 11:45,2,7.189,ACTIVE,219.39,361.89,59.991,1437666304,"201051344000645","174011321042388",27.21,39.50,0,337.84,408.48,198.1,189.3,0.902,186624.1,186624.1,7657,0,0,0,L,1122011218,0,124.49,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666350,283654.00
07/23/2015 11:45,2,6.877,ACTIVE,216.90,369.70,59.991,1437666304,"274151322000085","174011321042388",26.76,51.00,0,331.23,388.34,186.2,177.8,0.716,468075.7,468075.7,8923,0,0,0,L,1151911521,0,124.94,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666351,283655.00
07/23/2015 11:45,2,7.232,ACTIVE,218.71,361.29,60.007,1437666304,"201051344000651","174011321042388",26.68,41.30,0,336.94,408.18,195.3,186.5,0.875,185951.3,185951.3,7638,0,0,0,L,1122011218,0,124.27,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666352,283656.00
07/23/2015 11:45,2,7.225,ACTIVE,218.26,360.38,59.991,1437666304,"201051344000867","174011321042388",27.04,42.00,0,330.93,403.37,197.7,188.9,0.902,178481.0,178481.0,7658,0,0,0,L,1122011218,0,124.04,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666353,283657.00
07/23/2015 11:45,1,6.668,ACTIVE,216.8,322.40,60.03,1437666304,"040051121000095","174011321042388",21.38,38,0.633,316.06,374.24,141.9,136.4,0.630,54473.100000024,54507.100000024,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666354,283658.00
07/23/2015 11:45,2,7.125,ACTIVE,216.90,358.58,59.986,1437666304,"201051344001230","174011321042388",27.27,45.30,0,330.33,403.97,196.8,188.1,0.910,189539.8,189539.8,7665,0,0,0,L,1122011218,0,123.36,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666355,283659.00
07/23/2015 11:45,2,7.150,ACTIVE,219.61,363.69,59.986,1437666304,"201051344000576","174011321042388",27.47,37.80,0,336.94,409.68,199.0,190.1,0.910,185802.8,185802.8,7669,0,0,0,L,1122011218,0,124.49,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666356,283660.00
07/23/2015 11:45,2,7.197,ACTIVE,219.39,362.19,59.986,1437666304,"201051344000579","174011321042388",26.90,44.80,0,337.54,408.18,196.0,187.3,0.915,192536.8,192536.8,7634,0,0,0,L,1122011218,0,124.27,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437666357,283661.00
07/23/2015 12:00,2,8.889,ACTIVE,219.84,367.30,59.991,1437667204,"201051344000955","174011321042388",26.22,45.50,0,331.23,419.30,235.9,225.7,1.123,191444.9,191444.9,7648,0,0,0,L,1122011218,0,123.81,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667205,283662.00
07/23/2015 12:00,1,8.425,ACTIVE,218.2,334.53,60.03,1437667204,"040051121000195","174011321042388",23.30,45,0.858,316.60,388.42,195.4,185.8,0.842,59195.6,59234.7,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667206,283663.00
07/23/2015 12:00,2,8.963,ACTIVE,218.48,360.08,59.975,1437667204,"274151322000095","174011321042388",26.34,58.00,0,330.63,403.97,238.9,228.6,0.857,491049.0,491049.0,8546,0,0,0,L,1151911521,0,126.07,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667207,283664.00
07/23/2015 12:00,2,8.900,ACTIVE,220.74,369.70,59.991,1437667204,"201051344000868","174011321042388",27.12,39.30,0,333.03,420.20,244.4,234.0,1.074,177925.4,177925.4,7651,0,0,0,L,1122011218,0,124.49,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667208,283665.00
