ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2015 12:00,2,8.957,ACTIVE,223.00,371.51,59.991,1437667204,"201051344000853","174011321042388",27.14,39.30,0,336.04,425.01,246.1,235.6,1.136,184277.3,184277.3,7656,0,0,0,L,1122011218,0,126.07,128.56,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667209,283666.00
07/23/2015 12:00,2,8.688,ACTIVE,221.42,369.40,59.991,1437667204,"201051344000582","174011321042388",27.04,42.30,0,334.54,420.20,237.6,227.4,1.083,184063.3,184063.3,7635,0,0,0,L,1122011218,0,124.94,128.11,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667210,283667.00
07/23/2015 12:00,1,8.185,ACTIVE,219.3,334.47,60.03,1437667204,"040051121000097","174011321042388",23.70,43,0.851,314.87,389.37,193.0,185.6,0.831,57531,57570.100000024,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667212,283668.00
07/23/2015 12:00,2,8.967,ACTIVE,222.77,373.01,59.959,1437667204,"201051344000469","174011321042388",27.31,37.00,0,334.84,421.70,248.0,237.4,1.158,179547.5,179547.5,7647,0,0,0,L,1122011218,0,125.17,128.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667213,283669.00
07/23/2015 12:00,2,8.979,ACTIVE,222.77,373.01,59.981,1437667204,"201051344000988","174011321042388",26.94,40.60,0,335.14,424.71,244.8,234.4,1.105,178929.3,178929.3,7637,0,0,0,L,1122011218,0,125.40,128.56,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667214,283670.00
07/23/2015 12:00,2,8.914,ACTIVE,222.77,372.11,59.949,1437667204,"201051344001158","174011321042388",26.70,43.00,0,335.44,419.60,241.0,230.7,1.100,184848.2,184848.2,7636,0,0,0,L,1122011218,0,125.40,128.11,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667214,283671.00
07/23/2015 12:00,2,9.080,ACTIVE,221.42,369.10,59.986,1437667204,"201051344001025","174011321042388",26.72,47.00,0,333.63,419.90,245.6,235.1,1.078,188761.2,188761.2,7636,0,0,0,L,1122011218,0,124.72,127.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667215,283672.00
07/23/2015 12:00,1,6.471,ACTIVE,218.6,374.66,60.03,1437667204,"033051125000118","174011321042388",31.51,44,0.893,311.88,392.23,202.9,193.1,0.876,64138.8,64183.1,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667217,283673.00
07/23/2015 12:00,2,9.119,ACTIVE,222.55,370.00,59.991,1437667204,"201051344000569","174011321042388",26.98,40.20,0,334.84,422.30,249.0,238.4,1.127,192090.3,192090.3,7656,0,0,0,L,1122011218,0,124.94,128.56,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667217,283674.00
07/23/2015 12:00,2,5.746,ACTIVE,218.93,421.40,59.991,1437667204,"274151322000094","174011321042388",36.90,54.00,0,375.71,443.04,214.4,205.0,0.804,372786.8,372786.8,9038,0,0,0,L,1151911521,0,125.85,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667218,283675.00
07/23/2015 12:00,1,8.421,ACTIVE,218.9,329.19,60.03,1437667204,"040051121000068","174011321042388",21.34,41,0.786,317.38,384.79,178.8,170.5,0.780,54300.199999976,54336.3,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667220,283676.00
07/23/2015 12:00,2,9.102,ACTIVE,223.00,371.81,59.991,1437667204,"201051344000458","174011321042388",26.76,41.30,0,336.34,422.00,246.7,236.2,1.145,187886.3,187886.3,7644,0,0,0,L,1122011218,0,125.85,128.56,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667221,283677.00
07/23/2015 12:00,2,8.465,ACTIVE,218.71,374.21,59.970,1437667204,"274151322000087","174011321042388",24.35,72.30,0,332.13,397.35,208.3,199.1,0.773,443961.1,443961.1,8503,0,0,0,L,1151911521,0,125.85,124.27,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667222,283678.00
07/23/2015 12:00,2,8.562,ACTIVE,218.71,379.02,59.986,1437667204,"274151322000052","174011321042388",25.72,59.50,0,331.23,401.56,222.9,213.2,0.844,474727.2,474727.2,8912,0,0,0,L,1151911521,0,125.40,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667223,283679.00
07/23/2015 12:00,2,8.139,ACTIVE,218.93,365.49,59.981,1437667204,"201051344001145","174011321042388",26.46,43.00,0,330.03,419.90,218.0,208.5,0.977,193053.4,193053.4,7657,0,0,0,L,1122011218,0,123.81,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667224,283680.00
07/23/2015 12:00,2,7.449,ACTIVE,218.26,362.79,60.012,1437667204,"201051344000685","174011321042388",26.60,44.00,0,330.93,420.20,200.6,191.7,0.963,191942.0,191942.0,7658,0,0,0,L,1122011218,0,124.27,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667225,283681.00
07/23/2015 12:00,2,7.016,ACTIVE,217.35,353.77,59.986,1437667204,"274151322000088","174011321042388",25.88,54.80,0,331.23,401.86,183.9,175.6,0.694,455200.7,455200.7,8519,0,0,0,L,1151911521,0,125.40,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667225,283682.00
07/23/2015 12:00,2,6.418,ACTIVE,218.03,358.28,60.023,1437667204,"201051344000438","174011321042388",26.30,45.80,0,332.13,419.00,170.8,163.0,0.800,192006.9,192006.9,7635,0,0,0,L,1122011218,0,124.04,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667226,283683.00
07/23/2015 12:00,2,6.133,ACTIVE,218.03,357.98,59.981,1437667204,"201051344001135","174011321042388",26.60,43.60,0,332.73,419.60,165.3,157.7,0.760,183383.6,183383.6,7619,0,0,0,L,1122011218,0,123.81,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667227,283684.00
07/23/2015 12:00,2,6.238,ACTIVE,217.58,357.98,60.002,1437667204,"201051344000417","174011321042388",26.44,49.80,0,331.83,419.30,167.1,159.4,0.800,187402.5,187402.5,7633,0,0,0,L,1122011218,0,123.36,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667228,283685.00
07/23/2015 12:00,2,6.123,ACTIVE,217.58,357.68,60.002,1437667204,"201051344000594","174011321042388",27.06,48.80,0,329.73,421.70,167.9,160.1,0.795,188432.4,188432.4,7643,0,0,0,L,1122011218,0,123.36,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667229,283686.00
07/23/2015 12:00,2,7.184,ACTIVE,216.90,351.67,60.007,1437667204,"274151322000083","174011321042388",26.02,59.80,0,331.23,400.96,189.2,180.7,0.756,470759.9,470759.9,8941,0,0,0,L,1151911521,0,124.72,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667230,283687.00
07/23/2015 12:00,2,6.910,ACTIVE,219.16,359.78,59.991,1437667204,"201051344000585","174011321042388",26.78,45.30,0,334.24,419.90,187.3,178.9,0.875,187624.1,187624.1,7636,0,0,0,L,1122011218,0,123.81,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667231,283688.00
07/23/2015 12:00,2,6.994,ACTIVE,217.13,371.81,59.986,1437667204,"274151322000054","174011321042388",26.14,55.00,0,331.23,402.46,185.1,176.7,0.703,465676.6,465676.6,8510,0,0,0,L,1151911521,0,125.17,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667232,283689.00
07/23/2015 12:00,2,6.895,ACTIVE,218.93,359.78,60.002,1437667204,"201051344001203","174011321042388",26.82,46.60,0,335.14,421.10,187.0,178.6,0.871,188643.8,188643.8,7645,0,0,0,L,1122011218,0,124.49,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667233,283690.00
07/23/2015 12:00,2,6.121,ACTIVE,217.13,358.28,60.002,1437667204,"201051344000646","174011321042388",26.68,47.30,0,330.33,421.10,165.3,157.6,0.756,185458.2,185458.2,7630,0,0,0,L,1122011218,0,123.59,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667234,283691.00
07/23/2015 12:00,2,3.488,ACTIVE,216.90,393.15,59.996,1437667204,"274151322000068","174011321042388",36.32,56.30,0,374.21,446.35,128.3,121.9,0.482,371961.4,371961.4,8642,0,0,0,L,1151911521,0,124.72,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667235,283692.00
07/23/2015 12:00,2,4.785,ACTIVE,216.22,358.58,60.028,1437667204,"274151322000076","174011321042388",26.54,59.80,0,332.73,403.97,128.5,122.1,0.495,497004.7,497004.7,8916,0,0,0,L,1151911521,0,124.04,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667236,283693.00
07/23/2015 12:00,1,2.825,ACTIVE,216.7,353.93,60.03,1437667204,"033051125000132","174011321042388",32.05,43,0.389,314.91,382.03,90.1,83.9,0.416,48092.100000024,48125.600000024,317,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667237,283694.00
07/23/2015 12:00,1,3.733,ACTIVE,217.8,349.36,60.03,1437667204,"033051125000150","174011321042388",38.10,43,0.628,313.78,392.44,141.5,136.1,0.635,64256.600000024,64301,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667238,283695.00
07/23/2015 12:00,2,6.672,ACTIVE,218.03,358.58,59.991,1437667204,"201051344000890","174011321042388",26.36,49.50,0,330.93,421.10,178.4,170.3,0.831,189926.2,189926.2,7641,0,0,0,L,1122011218,0,124.04,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667239,283696.00
07/23/2015 12:00,2,7.873,ACTIVE,220.52,367.60,60.007,1437667204,"201051344000900","174011321042388",27.77,38.00,0,333.93,422.30,221.4,211.8,0.999,190443.2,190443.2,7659,0,0,0,L,1122011218,0,125.17,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667240,283697.00
07/23/2015 12:00,2,7.648,ACTIVE,219.84,364.59,59.991,1437667204,"201051344000633","174011321042388",26.62,45.80,0,333.03,419.30,206.2,197.1,0.977,179761.9,179761.9,7657,0,0,0,L,1122011218,0,124.72,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667241,283698.00
07/23/2015 12:00,1,6.704,ACTIVE,218.5,325.98,60.03,1437667204,"040051121000185","174011321042388",23.07,45,0.683,317.41,389.65,153.9,147.9,0.681,56290.999999999,56330.099999999,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667242,283699.00
07/23/2015 12:00,2,8.426,ACTIVE,221.87,368.80,59.991,1437667204,"201051344000983","174011321042388",27.19,40.00,0,333.63,422.90,232.1,222.0,1.065,187381.3,187381.3,7655,0,0,0,L,1122011218,0,125.40,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667243,283700.00
07/23/2015 12:00,2,8.564,ACTIVE,220.97,368.80,59.996,1437667204,"201051344000917","174011321042388",26.68,43.20,0,333.93,418.70,231.4,221.5,1.083,190417.3,190417.3,7658,0,0,0,L,1122011218,0,124.49,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667244,283701.00
07/23/2015 12:00,1,7.491,ACTIVE,218.0,337.85,60.03,1437667204,"040051121000116","174011321042388",23.62,41,0.777,315.81,387.52,176.0,168.0,0.772,56506.400000024,56544.700000024,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667246,283702.00
07/23/2015 12:00,1,4.854,ACTIVE,219.3,357.77,60.03,1437667204,"033051125000135","174011321042388",31.79,42,0.676,316.98,383.06,153.5,147.4,0.670,47814.400000034,47847.30000001,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667247,283703.00
07/23/2015 12:00,2,8.191,ACTIVE,221.42,367.90,59.970,1437667204,"201051344000648","174011321042388",26.82,40.80,0,336.34,421.40,222.5,212.8,1.016,185941.7,185941.7,7651,0,0,0,L,1122011218,0,124.72,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667248,283704.00
07/23/2015 12:00,2,8.025,ACTIVE,220.74,367.60,59.986,1437667204,"201051344001093","174011321042388",27.27,45.00,0,333.93,421.10,221.5,211.8,0.994,188590.6,188590.6,7646,0,0,0,L,1122011218,0,124.72,127.43,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667249,283705.00
07/23/2015 12:00,2,8.365,ACTIVE,221.42,369.40,59.991,1437667204,"201051344000645","174011321042388",26.68,41.30,0,334.54,420.50,226.1,216.3,1.008,186673.2,186673.2,7658,0,0,0,L,1122011218,0,125.40,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667250,283706.00
07/23/2015 12:00,2,6.457,ACTIVE,217.58,366.70,59.981,1437667204,"274151322000085","174011321042388",26.50,54.30,0,331.53,402.46,173.2,165.2,0.658,468121.8,468121.8,8924,0,0,0,L,1151911521,0,125.62,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667251,283707.00
07/23/2015 12:00,2,6.680,ACTIVE,219.39,360.69,59.996,1437667204,"201051344000651","174011321042388",26.64,43.20,0,333.63,419.60,180.1,171.9,0.809,185999.8,185999.8,7639,0,0,0,L,1122011218,0,124.72,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667252,283708.00
07/23/2015 12:00,2,6.691,ACTIVE,218.48,358.88,59.965,1437667204,"201051344000867","174011321042388",27.10,43.40,0,333.33,420.20,183.5,175.2,0.822,178530.0,178530.0,7659,0,0,0,L,1122011218,0,124.27,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667253,283709.00
07/23/2015 12:00,1,4.569,ACTIVE,216.4,353.37,60.03,1437667204,"040051121000095","174011321042388",21.30,40,0.428,317.53,384.84,96.8,92.4,0.441,54507.100000024,54542.399999976,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667254,283710.00
07/23/2015 12:00,2,4.615,ACTIVE,215.32,349.56,60.007,1437667204,"201051344001230","174011321042388",26.60,47.00,0,329.73,421.40,124.2,118.0,0.588,189588.5,189588.5,7666,0,0,0,L,1122011218,0,122.91,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667255,283711.00
07/23/2015 12:00,2,4.373,ACTIVE,216.67,353.17,59.991,1437667204,"201051344000576","174011321042388",27.35,38.80,0,335.14,427.11,121.0,114.8,0.557,185852.0,185852.0,7670,0,0,0,L,1122011218,0,123.36,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667256,283712.00
07/23/2015 12:00,2,3.859,ACTIVE,216.00,348.36,59.986,1437667204,"201051344000579","174011321042388",26.72,46.40,0,334.54,424.71,104.5,98.9,0.495,192585.3,192585.3,7635,0,0,0,L,1122011218,0,123.14,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437667257,283713.00
07/23/2015 12:15,2,2.820,ACTIVE,213.29,344.15,59.981,1437668103,"201051344000955","174011321042388",27.93,41.00,0,318.61,422.30,79.8,75.0,0.376,191467.2,191467.2,7649,0,0,0,L,1122011218,0,122.01,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668104,283714.00
07/23/2015 12:15,1,2.759,ACTIVE,214.3,323.91,60.03,1437668103,"040051121000195","174011321042388",19.81,42,0.341,301.75,449.02,54.4,58.4,0.317,59234.7,59251.8,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668106,283715.00
07/23/2015 12:15,2,2.807,ACTIVE,213.74,350.17,59.970,1437668103,"274151322000095","174011321042388",28.07,50.20,0,330.33,407.57,79.8,75.1,0.301,491071.5,491071.5,8547,0,0,0,L,1151911521,0,123.36,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668107,283716.00
07/23/2015 12:15,2,2.797,ACTIVE,213.96,345.06,59.970,1437668103,"201051344000868","174011321042388",28.39,35.40,0,318.91,422.90,80.4,75.6,0.371,177948.2,177948.2,7652,0,0,0,L,1122011218,0,122.23,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668108,283717.00
07/23/2015 12:15,2,2.758,ACTIVE,214.87,346.86,59.965,1437668103,"201051344000853","174011321042388",28.73,35.80,0,319.81,428.01,80.3,75.5,0.384,184300.0,184300.0,7657,0,0,0,L,1122011218,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668109,283718.00
07/23/2015 12:15,2,2.693,ACTIVE,214.41,350.77,59.970,1437668103,"201051344000582","174011321042388",28.27,38.60,0,318.91,428.31,77.1,72.5,0.650,184085.1,184085.1,7636,0,0,0,L,1122011218,0,122.68,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668110,283719.00
07/23/2015 12:15,1,2.654,ACTIVE,215.1,334.44,60.03,1437668103,"040051121000097","174011321042388",20.55,40,0.282,301.39,452.33,54.2,56.3,0.369,57570.100000024,57587.5,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668111,283720.00
07/23/2015 12:15,2,2.729,ACTIVE,214.19,347.46,59.965,1437668103,"201051344000469","174011321042388",28.55,33.30,0,315.60,428.31,78.9,74.2,0.398,179570.1,179570.1,7648,0,0,0,L,1122011218,0,122.23,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668112,283721.00
07/23/2015 12:15,2,2.789,ACTIVE,213.96,349.26,59.959,1437668103,"201051344000988","174011321042388",27.47,36.80,0,316.50,427.71,77.6,72.9,0.358,178951.5,178951.5,7638,0,0,0,L,1122011218,0,122.46,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668113,283722.00
07/23/2015 12:15,2,2.736,ACTIVE,213.96,359.48,59.970,1437668103,"201051344001158","174011321042388",27.71,38.40,0,316.50,428.61,76.8,72.2,0.663,184870.2,184870.2,7637,0,0,0,L,1122011218,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668114,283723.00
07/23/2015 12:15,2,2.707,ACTIVE,213.51,350.17,59.965,1437668103,"201051344001025","174011321042388",28.29,42.00,0,320.41,423.81,77.6,73.0,0.345,188783.5,188783.5,7637,0,0,0,L,1122011218,0,122.46,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668115,283724.00
07/23/2015 12:15,1,1.920,ACTIVE,214.7,335.45,60.00,1437668103,"033051125000118","174011321042388",29.12,41,0.289,299.02,450.42,55.6,50.1,0.369,64183.1,64201.6,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668117,283725.00
07/23/2015 12:15,2,2.664,ACTIVE,213.74,360.99,59.970,1437668103,"201051344000569","174011321042388",28.55,35.80,0,318.61,428.91,77.0,72.4,0.663,192112.6,192112.6,7657,0,0,0,L,1122011218,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668118,283726.00
07/23/2015 12:15,2,1.688,ACTIVE,213.74,419.90,59.965,1437668103,"274151322000094","174011321042388",37.95,47.80,0,369.40,446.65,63.6,59.5,0.438,372805.6,372805.6,9039,0,0,0,L,1151911521,0,122.23,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668119,283727.00
07/23/2015 12:15,1,2.565,ACTIVE,214.3,390.81,60.00,1437668103,"040051121000068","174011321042388",21.11,38,0.295,302.10,450.43,53.9,57.7,0.203,54336.3,54352.100000012,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668120,283728.00
07/23/2015 12:15,2,2.631,ACTIVE,213.51,361.89,59.965,1437668103,"201051344000458","174011321042388",28.21,37.00,0,317.10,428.31,75.2,70.7,0.663,187908.2,187908.2,7645,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668121,283729.00
07/23/2015 12:15,2,2.506,ACTIVE,212.61,363.69,59.954,1437668103,"274151322000087","174011321042388",26.24,66.70,0,328.82,399.46,66.6,62.3,0.473,443980.2,443980.2,8504,0,0,0,L,1151911521,0,122.23,122.68,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668122,283730.00
07/23/2015 12:15,2,2.527,ACTIVE,212.61,352.57,59.959,1437668103,"274151322000052","174011321042388",27.47,52.50,0,329.13,403.67,70.2,65.8,0.429,474747.8,474747.8,8913,0,0,0,L,1151911521,0,121.78,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668123,283731.00
07/23/2015 12:15,2,2.639,ACTIVE,213.06,358.88,59.965,1437668103,"201051344001145","174011321042388",27.73,38.80,0,319.21,423.20,74.1,69.6,0.614,193075.0,193075.0,7658,0,0,0,L,1122011218,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668124,283732.00
07/23/2015 12:15,2,2.572,ACTIVE,212.83,359.48,59.959,1437668103,"201051344000685","174011321042388",27.85,39.50,0,316.50,423.20,72.5,68.1,0.623,191963.3,191963.3,7659,0,0,0,L,1122011218,0,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668125,283733.00
07/23/2015 12:15,2,2.436,ACTIVE,212.83,351.67,59.954,1437668103,"274151322000088","174011321042388",27.57,48.30,0,327.92,402.46,68.0,63.7,0.442,455220.6,455220.6,8520,0,0,0,L,1151911521,0,122.68,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668125,283734.00
07/23/2015 12:15,2,2.543,ACTIVE,213.06,360.69,59.981,1437668103,"201051344000438","174011321042388",28.03,41.30,0,317.70,422.60,72.2,67.7,0.632,192028.0,192028.0,7636,0,0,0,L,1122011218,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668126,283735.00
07/23/2015 12:15,2,2.576,ACTIVE,212.83,357.68,59.954,1437668103,"201051344001135","174011321042388",28.09,39.00,0,317.10,422.60,73.3,68.8,0.605,183405.2,183405.2,7620,0,0,0,L,1122011218,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668127,283736.00
07/23/2015 12:15,2,2.531,ACTIVE,212.83,359.78,59.975,1437668103,"201051344000417","174011321042388",27.69,45.00,0,318.00,422.30,71.0,66.6,0.605,187423.4,187423.4,7634,0,0,0,L,1122011218,0,122.01,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668128,283737.00
07/23/2015 12:15,2,2.578,ACTIVE,212.61,360.08,59.959,1437668103,"201051344000594","174011321042388",27.83,44.80,0,317.10,423.50,72.7,68.2,0.614,188454.0,188454.0,7644,0,0,0,L,1122011218,0,122.23,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668129,283738.00
07/23/2015 12:15,2,2.422,ACTIVE,212.83,351.07,59.949,1437668103,"274151322000083","174011321042388",27.75,51.30,0,327.32,403.67,68.1,63.8,0.491,470780.1,470780.1,8942,0,0,0,L,1151911521,0,122.01,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668130,283739.00
07/23/2015 12:15,2,2.578,ACTIVE,213.29,360.69,59.944,1437668103,"201051344000585","174011321042388",28.21,40.60,0,317.40,425.61,73.7,69.2,0.583,187646.0,187646.0,7637,0,0,0,L,1122011218,0,122.23,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668131,283740.00
07/23/2015 12:15,2,2.420,ACTIVE,213.96,362.49,59.959,1437668103,"274151322000054","174011321042388",27.57,47.80,0,327.02,404.57,67.6,63.3,0.446,465696.7,465696.7,8511,0,0,0,L,1151911521,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668132,283741.00
07/23/2015 12:15,2,2.543,ACTIVE,213.51,360.69,59.954,1437668103,"201051344001203","174011321042388",28.15,41.80,0,316.80,425.61,72.5,68.0,0.614,188665.6,188665.6,7646,0,0,0,L,1122011218,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668133,283742.00
07/23/2015 12:15,2,2.471,ACTIVE,212.38,359.78,59.954,1437668103,"201051344000646","174011321042388",28.15,42.50,0,317.40,423.81,70.5,66.1,0.597,185479.3,185479.3,7631,0,0,0,L,1122011218,0,122.46,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668134,283743.00
07/23/2015 12:15,2,1.600,ACTIVE,214.64,415.09,59.954,1437668103,"274151322000068","174011321042388",37.31,49.30,0,364.89,445.45,60.8,56.7,0.411,371979.7,371979.7,8643,0,0,0,L,1151911521,0,123.14,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668135,283744.00
07/23/2015 12:15,2,2.488,ACTIVE,213.74,352.87,59.975,1437668103,"274151322000076","174011321042388",28.29,51.80,0,330.63,406.07,71.3,66.9,0.482,497026.3,497026.3,8917,0,0,0,L,1151911521,0,122.46,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668136,283745.00
07/23/2015 12:15,1,1.486,ACTIVE,214.4,329.86,60.00,1437668103,"033051125000132","174011321042388",30.53,40,0.282,299.96,447.28,45.1,43.7,0.319,48125.600000024,48139.300000012,319,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668137,283746.00
07/23/2015 12:15,1,1.753,ACTIVE,214.7,399.15,60.00,1437668103,"033051125000150","174011321042388",30.81,39,0.291,303.38,452.51,53.7,48.0,0.285,64301,64318.5,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668138,283747.00
07/23/2015 12:15,2,2.467,ACTIVE,212.61,357.38,59.933,1437668103,"201051344000890","174011321042388",28.01,44.50,0,317.10,423.50,70.0,65.6,0.579,189947.4,189947.4,7642,0,0,0,L,1122011218,0,122.46,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668139,283748.00
07/23/2015 12:15,2,2.453,ACTIVE,213.06,360.38,59.928,1437668103,"201051344000900","174011321042388",28.51,34.00,0,318.00,427.11,70.8,66.4,0.557,190465.0,190465.0,7660,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668140,283749.00
07/23/2015 12:15,2,2.432,ACTIVE,213.29,361.89,59.954,1437668103,"201051344000633","174011321042388",28.07,41.00,0,317.40,422.60,69.1,64.8,0.592,179783.1,179783.1,7658,0,0,0,L,1122011218,0,122.91,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668141,283750.00
07/23/2015 12:15,1,2.288,ACTIVE,214.5,400.94,60.00,1437668103,"040051121000185","174011321042388",22.50,41,0.318,301.53,452.00,51.2,40.4,0.328,56330.099999999,56346.399999999,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668142,283751.00
07/23/2015 12:15,2,2.393,ACTIVE,213.29,359.78,59.954,1437668103,"201051344000983","174011321042388",28.98,36.00,0,316.50,428.61,70.2,65.8,0.597,187402.9,187402.9,7656,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668143,283752.00
07/23/2015 12:15,2,2.422,ACTIVE,213.06,357.98,59.949,1437668103,"201051344000917","174011321042388",28.19,38.40,0,319.81,422.30,69.2,64.8,0.605,190438.5,190438.5,7659,0,0,0,L,1122011218,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668144,283753.00
07/23/2015 12:15,1,2.232,ACTIVE,214.4,388.03,60.00,1437668103,"040051121000116","174011321042388",24.90,38,0.293,299.50,448.44,55.3,45.0,0.227,56544.700000024,56560.500000024,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668145,283754.00
07/23/2015 12:15,1,1.442,ACTIVE,213.4,357.40,60.00,1437668103,"033051125000135","174011321042388",30.03,39,0.258,299.33,451.10,43.1,42.0,0.223,47847.30000001,47860.699999986,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668147,283755.00
07/23/2015 12:15,2,2.365,ACTIVE,213.29,357.68,59.981,1437668103,"201051344000648","174011321042388",28.19,36.30,0,316.80,428.61,67.5,63.2,0.570,185962.5,185962.5,7652,0,0,0,L,1122011218,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668147,283756.00
07/23/2015 12:15,2,2.340,ACTIVE,212.83,357.38,59.954,1437668103,"201051344001093","174011321042388",28.69,39.80,0,319.21,427.41,68.0,63.8,0.575,188611.6,188611.6,7647,0,0,0,L,1122011218,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668149,283757.00
07/23/2015 12:15,2,2.387,ACTIVE,213.29,357.68,59.949,1437668103,"201051344000645","174011321042388",28.01,36.30,0,318.61,427.41,67.7,63.4,0.548,186694.1,186694.1,7659,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668150,283758.00
07/23/2015 12:15,2,2.283,ACTIVE,212.61,356.48,59.944,1437668103,"274151322000085","174011321042388",27.71,47.50,0,330.33,404.57,64.0,59.9,0.446,468141.6,468141.6,8925,0,0,0,L,1151911521,0,122.68,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668151,283759.00
07/23/2015 12:15,2,2.367,ACTIVE,212.83,358.88,59.954,1437668103,"201051344000651","174011321042388",27.73,38.60,0,318.30,427.11,66.5,62.3,0.548,186020.3,186020.3,7640,0,0,0,L,1122011218,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668151,283760.00
07/23/2015 12:15,2,2.375,ACTIVE,213.06,358.28,59.959,1437668103,"201051344000867","174011321042388",28.23,38.20,0,317.70,422.00,67.9,63.6,0.557,178550.9,178550.9,7660,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668152,283761.00
07/23/2015 12:15,1,2.201,ACTIVE,213.7,366.53,60.00,1437668103,"040051121000095","174011321042388",22.76,37,0.322,295.51,447.41,49.8,46.4,0.286,54542.399999976,54557.100000024,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668154,283762.00
07/23/2015 12:15,2,2.338,ACTIVE,211.93,355.88,59.954,1437668103,"201051344001230","174011321042388",28.25,41.80,0,314.70,424.41,66.9,62.7,0.570,189609.2,189609.2,7667,0,0,0,L,1122011218,0,122.01,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668154,283763.00
07/23/2015 12:15,2,2.281,ACTIVE,213.29,358.58,59.959,1437668103,"201051344000576","174011321042388",28.73,34.50,0,317.70,428.31,66.3,62.1,0.557,185872.8,185872.8,7671,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668155,283764.00
07/23/2015 12:15,2,2.316,ACTIVE,212.61,357.98,59.959,1437668103,"201051344000579","174011321042388",28.59,41.00,0,318.91,428.31,67.1,62.8,0.575,192606.1,192606.1,7636,0,0,0,L,1122011218,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437668156,283765.00
07/23/2015 12:30,2,2.604,ACTIVE,212.61,359.48,59.944,1437669004,"201051344000955","174011321042388",28.55,37.30,0,318.00,395.25,75.3,70.8,0.641,191482.3,191482.3,7650,0,0,0,L,1122011218,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669005,283766.00
07/23/2015 12:30,1,2.441,ACTIVE,214.5,330.46,60.03,1437669004,"040051121000195","174011321042388",24.57,38,0.349,302.05,447.68,59.6,59.9,0.402,59251.8,59263.3,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669006,283767.00
07/23/2015 12:30,2,2.658,ACTIVE,212.61,359.78,59.981,1437669004,"274151322000095","174011321042388",28.27,45.50,0,329.13,385.63,76.1,71.5,0.552,491086.8,491086.8,8548,0,0,0,L,1151911521,0,122.46,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669007,283768.00
07/23/2015 12:30,2,2.629,ACTIVE,213.29,361.89,59.981,1437669004,"201051344000868","174011321042388",28.61,31.50,0,316.20,397.35,76.2,71.6,0.614,177963.5,177963.5,7653,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669008,283769.00
07/23/2015 12:30,2,2.633,ACTIVE,214.19,366.40,59.981,1437669004,"201051344000853","174011321042388",28.67,32.20,0,322.21,397.66,76.4,71.8,0.641,184315.4,184315.4,7658,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669009,283770.00
07/23/2015 12:30,2,2.592,ACTIVE,213.74,363.69,59.975,1437669004,"201051344000582","174011321042388",28.41,34.80,0,327.62,397.35,74.6,70.1,0.605,184100.1,184100.1,7637,0,0,0,L,1122011218,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669009,283771.00
07/23/2015 12:30,1,2.397,ACTIVE,215.2,383.96,60.03,1437669004,"040051121000097","174011321042388",25.57,38,0.296,303.89,449.60,61.0,45.0,0.366,57587.5,57599.5,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669011,283772.00
07/23/2015 12:30,2,2.588,ACTIVE,214.19,361.59,59.970,1437669004,"201051344000469","174011321042388",29.10,30.00,0,316.80,397.66,76.3,71.8,0.676,179585.5,179585.5,7649,0,0,0,L,1122011218,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669012,283773.00
07/23/2015 12:30,2,2.641,ACTIVE,213.96,366.10,59.975,1437669004,"201051344000988","174011321042388",28.39,32.60,0,315.90,397.66,75.9,71.3,0.645,178966.8,178966.8,7639,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669013,283774.00
07/23/2015 12:30,2,2.654,ACTIVE,213.74,360.69,59.986,1437669004,"201051344001158","174011321042388",28.09,34.50,0,334.54,397.66,75.6,71.0,0.658,184885.3,184885.3,7638,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669014,283775.00
07/23/2015 12:30,2,2.646,ACTIVE,213.51,361.89,59.975,1437669004,"201051344001025","174011321042388",28.61,37.50,0,320.71,398.56,76.6,72.0,0.619,188798.8,188798.8,7638,0,0,0,L,1122011218,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669015,283776.00
07/23/2015 12:30,1,1.894,ACTIVE,215.7,307.22,60.03,1437669004,"033051125000118","174011321042388",29.31,38,0.342,301.05,448.43,55.2,57.0,0.330,64201.6,64214.1,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669016,283777.00
07/23/2015 12:30,2,2.645,ACTIVE,213.96,361.89,59.981,1437669004,"201051344000569","174011321042388",28.51,32.40,0,333.93,399.16,76.5,71.9,0.636,192128.0,192128.0,7658,0,0,0,L,1122011218,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669017,283778.00
07/23/2015 12:30,2,1.684,ACTIVE,213.51,425.31,59.975,1437669004,"274151322000094","174011321042388",38.37,44.80,0,380.82,441.84,65.7,61.4,0.438,372818.5,372818.5,9040,0,0,0,L,1151911521,0,122.46,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669018,283779.00
07/23/2015 12:30,1,2.451,ACTIVE,215.4,353.83,60.00,1437669004,"040051121000068","174011321042388",23.25,36,0.318,305.67,447.92,56.7,43.8,0.400,54352.100000012,54362.999999988,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669019,283780.00
07/23/2015 12:30,2,2.617,ACTIVE,214.19,361.89,59.981,1437669004,"201051344000458","174011321042388",28.65,33.00,0,333.03,397.66,76.0,71.4,0.645,187923.5,187923.5,7646,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669020,283781.00
07/23/2015 12:30,2,2.508,ACTIVE,213.74,365.80,59.970,1437669004,"274151322000087","174011321042388",27.21,63.30,0,334.84,383.23,69.0,64.7,0.477,443993.8,443993.8,8505,0,0,0,L,1151911521,0,122.68,123.14,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669021,283782.00
07/23/2015 12:30,2,2.551,ACTIVE,213.96,370.00,59.970,1437669004,"274151322000052","174011321042388",27.93,47.80,0,334.84,383.83,72.2,67.8,0.486,474762.1,474762.1,8914,0,0,0,L,1151911521,0,122.01,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669022,283783.00
07/23/2015 12:30,2,2.623,ACTIVE,212.61,361.29,59.986,1437669004,"201051344001145","174011321042388",28.67,34.80,0,335.74,398.26,76.1,71.5,0.650,193090.3,193090.3,7659,0,0,0,L,1122011218,0,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669023,283784.00
07/23/2015 12:30,2,2.596,ACTIVE,212.61,360.08,59.970,1437669004,"201051344000685","174011321042388",28.53,35.60,0,334.84,395.55,75.0,70.4,0.650,191978.2,191978.2,7660,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669024,283785.00
07/23/2015 12:30,2,2.477,ACTIVE,213.96,351.97,59.970,1437669004,"274151322000088","174011321042388",28.01,44.00,0,335.74,385.33,70.2,65.9,0.473,455234.6,455234.6,8521,0,0,0,L,1151911521,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669024,283786.00
07/23/2015 12:30,2,2.609,ACTIVE,213.74,363.69,59.975,1437669004,"201051344000438","174011321042388",28.53,37.50,0,335.44,399.16,75.4,70.9,0.641,192043.0,192043.0,7637,0,0,0,L,1122011218,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669025,283787.00
07/23/2015 12:30,2,2.650,ACTIVE,213.51,362.19,59.991,1437669004,"201051344001135","174011321042388",28.39,35.40,0,334.84,397.35,76.2,71.6,0.628,183420.4,183420.4,7621,0,0,0,L,1122011218,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669026,283788.00
07/23/2015 12:30,2,2.619,ACTIVE,213.29,361.29,59.970,1437669004,"201051344000417","174011321042388",28.15,40.40,0,335.14,396.75,74.7,70.2,0.636,187438.3,187438.3,7635,0,0,0,L,1122011218,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669027,283789.00
07/23/2015 12:30,2,2.631,ACTIVE,213.06,363.09,59.981,1437669004,"201051344000594","174011321042388",28.69,40.00,0,333.03,397.96,76.4,71.8,0.663,188469.2,188469.2,7645,0,0,0,L,1122011218,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669028,283790.00
07/23/2015 12:30,2,2.529,ACTIVE,212.83,350.17,59.944,1437669004,"274151322000083","174011321042388",28.05,46.60,0,335.44,383.23,71.8,67.4,0.513,470794.4,470794.4,8943,0,0,0,L,1151911521,0,122.01,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669029,283791.00
07/23/2015 12:30,2,2.650,ACTIVE,213.74,364.29,59.975,1437669004,"201051344000585","174011321042388",28.86,36.30,0,334.54,397.05,77.7,73.0,0.667,187661.7,187661.7,7638,0,0,0,L,1122011218,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669030,283792.00
07/23/2015 12:30,2,2.555,ACTIVE,213.06,355.28,59.970,1437669004,"274151322000054","174011321042388",27.71,43.40,0,335.44,384.43,71.8,67.4,0.499,465711.0,465711.0,8512,0,0,0,L,1151911521,0,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669031,283793.00
07/23/2015 12:30,2,2.631,ACTIVE,213.74,362.19,59.970,1437669004,"201051344001203","174011321042388",28.92,37.50,0,334.84,399.16,77.0,72.4,0.650,188681.0,188681.0,7647,0,0,0,L,1122011218,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669032,283794.00
07/23/2015 12:30,2,2.609,ACTIVE,213.06,362.49,59.965,1437669004,"201051344000646","174011321042388",28.59,38.20,0,334.24,397.05,75.5,71.0,0.636,185494.4,185494.4,7632,0,0,0,L,1122011218,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669033,283795.00
07/23/2015 12:30,2,1.758,ACTIVE,213.96,408.18,59.965,1437669004,"274151322000068","174011321042388",36.68,46.00,0,384.13,439.13,65.1,60.9,0.438,371992.6,371992.6,8644,0,0,0,L,1151911521,0,122.91,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669034,283796.00
07/23/2015 12:30,2,2.654,ACTIVE,214.64,357.98,59.965,1437669004,"274151322000076","174011321042388",28.80,46.60,0,337.24,386.83,77.5,72.8,0.526,497041.7,497041.7,8918,0,0,0,L,1151911521,0,122.91,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669035,283797.00
07/23/2015 12:30,1,1.608,ACTIVE,214.9,386.44,60.03,1437669004,"033051125000132","174011321042388",29.81,38,0.288,314.06,426.03,47.7,36.0,0.260,48139.300000012,48147.900000036,321,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669036,283798.00
07/23/2015 12:30,1,1.892,ACTIVE,215.3,401.36,60.00,1437669004,"033051125000150","174011321042388",28.41,36,0.282,304.61,449.12,53.5,37.0,0.175,64318.5,64330.900000036,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669037,283799.00
07/23/2015 12:30,2,2.654,ACTIVE,213.29,360.69,59.965,1437669004,"201051344000890","174011321042388",28.51,40.00,0,333.33,397.05,76.5,71.9,0.628,189962.7,189962.7,7643,0,0,0,L,1122011218,0,122.68,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669038,283800.00
07/23/2015 12:30,2,2.633,ACTIVE,213.96,364.29,59.975,1437669004,"201051344000900","174011321042388",28.88,31.30,0,335.14,398.26,77.0,72.4,0.632,190480.4,190480.4,7661,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669039,283801.00
07/23/2015 12:30,2,2.629,ACTIVE,213.74,364.59,59.970,1437669004,"201051344000633","174011321042388",28.57,36.80,0,333.63,397.66,76.1,71.5,0.645,179798.2,179798.2,7659,0,0,0,L,1122011218,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669040,283802.00
07/23/2015 12:30,1,2.502,ACTIVE,215.5,415.99,60.00,1437669004,"040051121000185","174011321042388",23.08,38,0.279,305.62,447.63,57.4,55.2,0.162,56346.399999999,56357.199999999,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669041,283803.00
07/23/2015 12:30,2,2.658,ACTIVE,214.41,362.79,59.970,1437669004,"201051344000983","174011321042388",28.78,32.40,0,334.84,398.26,77.5,72.9,0.658,187418.4,187418.4,7657,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669042,283804.00
07/23/2015 12:30,2,2.637,ACTIVE,213.96,365.49,59.991,1437669004,"201051344000917","174011321042388",28.71,34.80,0,334.84,397.66,76.7,72.1,0.632,190453.8,190453.8,7660,0,0,0,L,1122011218,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669043,283805.00
07/23/2015 12:30,1,2.457,ACTIVE,215.0,397.43,60.00,1437669004,"040051121000116","174011321042388",25.30,35,0.312,298.43,447.82,61.8,65.3,0.146,56560.500000024,56572.400000024,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669045,283806.00
07/23/2015 12:30,1,1.608,ACTIVE,215.4,399.86,60.03,1437669004,"033051125000135","174011321042388",29.30,37,0.284,314.84,425.67,46.9,46.9,0.119,47860.699999986,47869.400000034,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669046,283807.00
07/23/2015 12:30,2,2.631,ACTIVE,214.19,362.49,59.949,1437669004,"201051344000648","174011321042388",28.41,32.80,0,335.14,398.26,75.7,71.1,0.641,185977.6,185977.6,7653,0,0,0,L,1122011218,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669047,283808.00
07/23/2015 12:30,2,2.635,ACTIVE,213.96,362.19,59.938,1437669004,"201051344001093","174011321042388",28.78,35.60,0,334.84,397.96,76.8,72.2,0.628,188626.8,188626.8,7648,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669048,283809.00
07/23/2015 12:30,2,2.646,ACTIVE,214.41,363.39,59.965,1437669004,"201051344000645","174011321042388",28.51,32.80,0,333.63,397.96,76.5,71.9,0.654,186709.3,186709.3,7660,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669049,283810.00
