ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2015 12:30,2,2.555,ACTIVE,213.51,366.10,59.975,1437669004,"274151322000085","174011321042388",28.09,43.60,0,336.04,384.13,72.7,68.2,0.508,468156.0,468156.0,8926,0,0,0,L,1151911521,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669050,283811.00
07/23/2015 12:30,2,2.656,ACTIVE,214.19,362.79,59.975,1437669004,"201051344000651","174011321042388",28.25,35.20,0,335.14,397.66,76.0,71.4,0.623,186035.4,186035.4,7641,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669051,283812.00
07/23/2015 12:30,2,2.688,ACTIVE,213.96,362.79,59.970,1437669004,"201051344000867","174011321042388",28.37,34.30,0,334.24,397.66,77.2,72.6,0.641,178566.4,178566.4,7661,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669052,283813.00
07/23/2015 12:30,1,2.465,ACTIVE,214.8,392.47,60.00,1437669004,"040051121000095","174011321042388",23.22,35,0.283,301.69,445.84,56.9,48.0,0.312,54557.100000024,54567.699999988,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669053,283814.00
07/23/2015 12:30,2,2.682,ACTIVE,213.06,360.99,59.981,1437669004,"201051344001230","174011321042388",28.23,37.50,0,329.73,398.56,76.8,72.2,0.658,189624.5,189624.5,7668,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669054,283815.00
07/23/2015 12:30,2,2.617,ACTIVE,214.19,360.99,59.970,1437669004,"201051344000576","174011321042388",28.78,31.50,0,334.24,397.66,76.3,71.8,0.597,185888.0,185888.0,7672,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669055,283816.00
07/23/2015 12:30,2,2.664,ACTIVE,213.96,362.49,59.970,1437669004,"201051344000579","174011321042388",28.71,37.00,0,335.14,397.35,77.5,72.9,0.645,192621.5,192621.5,7637,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669056,283817.00
07/23/2015 12:45,2,8.689,ACTIVE,220.52,366.10,59.986,1437669903,"201051344000955","174011321042388",26.92,40.60,0,317.10,423.20,236.8,226.6,1.096,191518.4,191518.4,7651,0,0,0,L,1122011218,0,124.04,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669905,283818.00
07/23/2015 12:45,1,8.196,ACTIVE,218.9,323.19,60.03,1437669903,"040051121000195","174011321042388",24.11,40,0.864,302.44,449.97,196.6,187.5,0.850,59263.3,59292.2,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669906,283819.00
07/23/2015 12:45,2,8.760,ACTIVE,218.93,388.34,59.991,1437669903,"274151322000095","174011321042388",26.96,52.30,0,330.63,408.18,238.9,228.7,0.884,491123.3,491123.3,8549,0,0,0,L,1151911521,0,126.07,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669907,283820.00
07/23/2015 12:45,2,8.672,ACTIVE,221.42,370.90,60.002,1437669903,"201051344000868","174011321042388",27.53,35.00,0,316.80,423.20,241.7,231.3,1.069,178000.1,178000.1,7654,0,0,0,L,1122011218,0,124.72,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669908,283821.00
07/23/2015 12:45,2,8.668,ACTIVE,223.45,371.21,59.991,1437669903,"201051344000853","174011321042388",27.65,36.00,0,321.91,429.22,242.6,232.3,1.114,184352.2,184352.2,7659,0,0,0,L,1122011218,0,126.07,128.56,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669908,283822.00
07/23/2015 12:45,2,8.613,ACTIVE,221.87,369.40,59.986,1437669903,"201051344000582","174011321042388",27.21,37.80,0,318.30,424.71,237.1,227.0,1.069,184136.3,184136.3,7638,0,0,0,L,1122011218,0,124.94,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669910,283823.00
07/23/2015 12:45,1,7.985,ACTIVE,220.1,382.59,60.07,1437669903,"040051121000097","174011321042388",24.16,39,0.848,301.67,450.87,192.0,184.9,0.827,57599.5,57628.600000024,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669911,283824.00
07/23/2015 12:45,2,8.812,ACTIVE,223.00,372.71,59.991,1437669903,"201051344000469","174011321042388",27.35,34.00,0,315.00,429.52,244.1,233.7,1.131,179622.4,179622.4,7650,0,0,0,L,1122011218,0,125.17,128.56,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669912,283825.00
07/23/2015 12:45,2,8.969,ACTIVE,223.23,373.91,59.986,1437669903,"201051344000988","174011321042388",26.52,36.30,0,318.30,429.22,240.8,230.5,1.087,179003.5,179003.5,7640,0,0,0,L,1122011218,0,125.40,128.56,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669913,283826.00
07/23/2015 12:45,2,8.768,ACTIVE,223.00,370.90,59.975,1437669903,"201051344001158","174011321042388",26.82,38.00,0,318.30,428.91,237.9,227.7,1.083,184921.8,184921.8,7639,0,0,0,L,1122011218,0,125.40,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669914,283827.00
07/23/2015 12:45,2,8.887,ACTIVE,221.64,370.00,59.991,1437669903,"201051344001025","174011321042388",26.88,41.00,0,320.11,423.50,242.0,231.7,1.056,188835.9,188835.9,7639,0,0,0,L,1122011218,0,124.72,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669915,283828.00
07/23/2015 12:45,1,4.998,ACTIVE,218.1,372.10,60.07,1437669903,"033051125000118","174011321042388",40.82,39,0.900,300.07,445.69,203.0,194.3,0.889,64214.1,64245,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669917,283829.00
07/23/2015 12:45,2,8.707,ACTIVE,222.77,370.60,59.996,1437669903,"201051344000569","174011321042388",27.43,36.00,0,318.91,428.91,241.9,231.6,1.105,192165.0,192165.0,7659,0,0,0,L,1122011218,0,124.94,128.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669917,283830.00
07/23/2015 12:45,2,5.529,ACTIVE,218.93,407.27,59.991,1437669903,"274151322000094","174011321042388",37.79,50.20,0,376.62,468.59,211.8,202.5,0.804,372850.8,372850.8,9041,0,0,0,L,1151911521,0,125.85,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669918,283831.00
07/23/2015 12:45,1,8.196,ACTIVE,219.0,360.48,60.03,1437669903,"040051121000068","174011321042388",21.49,38,0.774,301.85,449.93,175.2,167.7,0.764,54362.999999988,54390.600000012,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669920,283832.00
07/23/2015 12:45,2,8.730,ACTIVE,222.77,371.21,59.996,1437669903,"201051344000458","174011321042388",27.25,37.00,0,317.40,428.91,241.0,230.7,1.127,187960.5,187960.5,7647,0,0,0,L,1122011218,0,125.40,128.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669921,283833.00
07/23/2015 12:45,2,8.305,ACTIVE,218.93,359.48,60.007,1437669903,"274151322000087","174011321042388",25.15,69.70,0,328.52,406.07,211.7,202.4,0.795,444027.2,444027.2,8506,0,0,0,L,1151911521,0,126.07,124.27,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669921,283834.00
07/23/2015 12:45,2,8.389,ACTIVE,218.93,378.12,59.986,1437669903,"274151322000052","174011321042388",26.36,53.80,0,328.52,406.37,223.9,214.2,0.849,474797.3,474797.3,8915,0,0,0,L,1151911521,0,125.85,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669922,283835.00
07/23/2015 12:45,2,8.701,ACTIVE,220.06,369.70,59.991,1437669903,"201051344001145","174011321042388",27.02,38.60,0,319.81,423.81,237.9,227.7,1.065,193127.3,193127.3,7660,0,0,0,L,1122011218,0,124.27,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669923,283836.00
07/23/2015 12:45,2,8.854,ACTIVE,219.61,367.60,59.991,1437669903,"201051344000685","174011321042388",26.52,39.00,0,317.10,423.81,237.8,227.6,1.118,192015.2,192015.2,7661,0,0,0,L,1122011218,0,124.72,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669924,283837.00
07/23/2015 12:45,2,8.336,ACTIVE,218.71,382.03,59.991,1437669903,"274151322000088","174011321042388",26.00,50.20,0,328.82,407.27,219.4,209.8,0.818,455269.2,455269.2,8522,0,0,0,L,1151911521,0,126.07,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669925,283838.00
07/23/2015 12:45,2,8.674,ACTIVE,220.74,367.90,59.986,1437669903,"201051344000438","174011321042388",26.84,40.80,0,318.61,423.50,235.6,225.5,1.078,192080.0,192080.0,7638,0,0,0,L,1122011218,0,124.72,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669926,283839.00
07/23/2015 12:45,2,8.715,ACTIVE,221.19,367.90,60.002,1437669903,"201051344001135","174011321042388",27.02,39.30,0,319.51,423.20,238.3,228.1,1.065,183457.6,183457.6,7622,0,0,0,L,1122011218,0,124.72,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669927,283840.00
07/23/2015 12:45,2,8.701,ACTIVE,220.29,370.00,60.007,1437669903,"201051344000417","174011321042388",26.58,43.80,0,318.00,423.81,234.4,224.3,1.087,187474.9,187474.9,7636,0,0,0,L,1122011218,0,124.27,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669928,283841.00
07/23/2015 12:45,2,8.836,ACTIVE,220.06,366.10,60.028,1437669903,"201051344000594","174011321042388",26.94,43.80,0,318.00,425.01,241.0,230.7,1.096,188506.7,188506.7,7646,0,0,0,L,1122011218,0,124.27,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669929,283842.00
07/23/2015 12:45,2,8.465,ACTIVE,218.26,353.17,59.991,1437669903,"274151322000083","174011321042388",26.04,54.00,0,328.22,407.57,223.2,213.5,0.849,470829.6,470829.6,8944,0,0,0,L,1151911521,0,125.62,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669930,283843.00
07/23/2015 12:45,2,8.732,ACTIVE,221.64,370.60,59.996,1437669903,"201051344000585","174011321042388",27.35,39.80,0,332.13,422.60,241.9,231.6,1.109,187699.3,187699.3,7639,0,0,0,L,1122011218,0,124.49,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669931,283844.00
07/23/2015 12:45,2,8.455,ACTIVE,218.71,365.80,59.996,1437669903,"274151322000054","174011321042388",26.14,49.80,0,327.92,407.57,223.6,213.9,0.844,465746.2,465746.2,8513,0,0,0,L,1151911521,0,126.07,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669931,283845.00
07/23/2015 12:45,2,8.854,ACTIVE,221.42,369.10,59.970,1437669903,"201051344001203","174011321042388",27.27,41.00,0,330.93,423.50,244.3,233.9,1.127,188718.9,188718.9,7648,0,0,0,L,1122011218,0,125.17,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669932,283846.00
07/23/2015 12:45,2,8.752,ACTIVE,219.84,368.50,59.965,1437669903,"201051344000646","174011321042388",26.90,41.30,0,317.70,425.01,238.3,228.1,1.092,185531.7,185531.7,7633,0,0,0,L,1122011218,0,124.27,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669933,283847.00
07/23/2015 12:45,2,5.584,ACTIVE,219.84,406.37,59.970,1437669903,"274151322000068","174011321042388",37.11,51.50,0,379.92,464.38,211.1,201.8,0.800,372025.4,372025.4,8645,0,0,0,L,1151911521,0,126.30,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669934,283848.00
07/23/2015 12:45,2,8.951,ACTIVE,219.61,367.60,59.949,1437669903,"274151322000076","174011321042388",26.56,54.50,0,333.33,406.97,240.8,230.5,0.932,497079.7,497079.7,8919,0,0,0,L,1151911521,0,126.07,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669935,283849.00
07/23/2015 12:45,1,5.214,ACTIVE,219.0,329.10,60.03,1437669903,"033051125000132","174011321042388",32.20,38,0.731,299.02,447.22,167.1,159.2,0.727,48147.900000036,48173.700000048,323,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669936,283850.00
07/23/2015 12:45,1,5.031,ACTIVE,218.7,335.60,60.03,1437669903,"033051125000150","174011321042388",40.61,38,0.905,304.24,449.24,203.3,196.1,0.887,64330.900000036,64362.800000012,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669938,283851.00
07/23/2015 12:45,2,8.727,ACTIVE,219.84,367.00,59.981,1437669903,"201051344000890","174011321042388",27.04,43.00,0,319.51,425.61,238.9,228.7,1.083,190000.4,190000.4,7644,0,0,0,L,1122011218,0,124.49,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669939,283852.00
07/23/2015 12:45,2,8.787,ACTIVE,222.10,370.30,59.986,1437669903,"201051344000900","174011321042388",27.67,34.80,0,332.43,427.41,246.0,235.5,1.096,190518.8,190518.8,7662,0,0,0,L,1122011218,0,125.17,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669940,283853.00
07/23/2015 12:45,2,8.680,ACTIVE,221.19,370.90,60.002,1437669903,"201051344000633","174011321042388",27.14,40.20,0,317.40,423.20,238.5,228.3,1.100,179836.0,179836.0,7660,0,0,0,L,1122011218,0,124.94,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669941,283854.00
07/23/2015 12:45,1,8.131,ACTIVE,219.3,335.56,60.00,1437669903,"040051121000185","174011321042388",23.88,40,0.854,302.10,449.64,193.2,185.9,0.836,56357.199999999,56387.499999999,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669942,283855.00
07/23/2015 12:45,2,8.750,ACTIVE,222.77,371.21,59.981,1437669903,"201051344000983","174011321042388",27.21,36.50,0,332.43,429.22,241.1,230.8,1.105,187456.7,187456.7,7658,0,0,0,L,1122011218,0,125.40,128.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669943,283856.00
07/23/2015 12:45,2,8.705,ACTIVE,221.42,370.60,59.975,1437669903,"201051344000917","174011321042388",27.17,38.60,0,319.81,423.81,239.5,229.2,1.118,190491.9,190491.9,7661,0,0,0,L,1122011218,0,124.49,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669944,283857.00
07/23/2015 12:45,1,7.809,ACTIVE,218.1,325.30,60.03,1437669903,"040051121000116","174011321042388",24.20,37,0.831,299.27,450.69,188.0,179.8,0.818,56572.400000024,56602.300000024,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669945,283858.00
07/23/2015 12:45,1,5.030,ACTIVE,218.9,327.23,60.03,1437669903,"033051125000135","174011321042388",32.30,38,0.711,299.10,450.15,161.7,154.8,0.702,47869.400000034,47895.100000022,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669946,283859.00
07/23/2015 12:45,2,8.730,ACTIVE,221.42,368.50,59.944,1437669903,"201051344000648","174011321042388",26.78,36.80,0,318.30,428.91,236.7,226.5,1.078,186015.4,186015.4,7654,0,0,0,L,1122011218,0,124.27,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669947,283860.00
07/23/2015 12:45,2,8.674,ACTIVE,220.97,368.50,59.981,1437669903,"201051344001093","174011321042388",27.45,38.80,0,317.70,424.71,240.9,230.6,1.087,188665.3,188665.3,7649,0,0,0,L,1122011218,0,124.49,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669948,283861.00
07/23/2015 12:45,2,8.758,ACTIVE,222.32,369.40,59.975,1437669903,"201051344000645","174011321042388",27.08,36.80,0,316.80,427.11,240.3,230.0,1.069,186747.6,186747.6,7661,0,0,0,L,1122011218,0,125.40,128.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669949,283862.00
07/23/2015 12:45,2,8.398,ACTIVE,218.93,360.69,59.970,1437669903,"274151322000085","174011321042388",26.48,49.50,0,329.13,406.97,225.2,215.5,0.875,468192.5,468192.5,8927,0,0,0,L,1151911521,0,126.30,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669950,283863.00
07/23/2015 12:45,2,8.791,ACTIVE,221.87,369.10,59.981,1437669903,"201051344000651","174011321042388",26.78,38.40,0,317.70,425.91,238.3,228.1,1.061,186073.7,186073.7,7642,0,0,0,L,1122011218,0,125.40,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669951,283864.00
07/23/2015 12:45,2,8.738,ACTIVE,221.19,368.50,59.975,1437669903,"201051344000867","174011321042388",27.02,38.40,0,317.40,422.90,239.1,228.8,1.065,178604.8,178604.8,7662,0,0,0,L,1122011218,0,124.94,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669952,283865.00
07/23/2015 12:45,1,8.067,ALERT,219.2,377.56,60.03,1437669903,"040051121000095","174011321042388",21.29,37,0.755,298.41,448.98,170.9,164.6,0.740,54567.699999988,54595.699999988,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1437669954,283866.00
07/23/2015 12:45,2,8.703,ACTIVE,219.84,366.10,59.986,1437669903,"201051344001230","174011321042388",27.04,41.00,0,317.40,425.01,238.2,228.0,1.105,189663.0,189663.0,7669,0,0,0,L,1122011218,0,124.27,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669955,283867.00
07/23/2015 12:45,2,8.639,ACTIVE,222.55,372.41,59.944,1437669903,"201051344000576","174011321042388",27.43,35.20,0,318.30,430.72,240.0,229.7,1.074,185926.5,185926.5,7673,0,0,0,L,1122011218,0,125.40,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669956,283868.00
07/23/2015 12:45,2,8.748,ACTIVE,222.77,371.21,59.975,1437669903,"201051344000579","174011321042388",26.84,40.60,0,319.81,428.61,237.6,227.4,1.087,192660.1,192660.1,7638,0,0,0,L,1122011218,0,125.40,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437669956,283869.00
07/23/2015 13:00,2,7.979,ACTIVE,219.16,362.49,60.012,1437670803,"201051344000955","174011321042388",26.56,44.00,0,335.44,419.90,214.5,205.1,1.003,191571.4,191571.4,7652,0,0,0,L,1122011218,0,123.59,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670804,283870.00
07/23/2015 13:00,1,7.542,ACTIVE,217.9,360.57,60.07,1437670803,"040051121000195","174011321042388",23.54,43,0.779,316.23,390.09,176.6,167.9,0.767,59292.2,59335.5,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670805,283871.00
07/23/2015 13:00,2,8.039,ACTIVE,217.58,373.01,60.012,1437670803,"274151322000095","174011321042388",26.56,56.30,0,336.04,405.47,215.9,206.5,0.813,491176.7,491176.7,8550,0,0,0,L,1151911521,0,125.62,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670806,283872.00
07/23/2015 13:00,2,8.154,ACTIVE,220.06,368.80,60.018,1437670803,"201051344000868","174011321042388",26.72,38.20,0,334.84,420.80,220.7,211.1,0.963,178054.4,178054.4,7655,0,0,0,L,1122011218,0,124.27,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670807,283873.00
07/23/2015 13:00,2,8.053,ACTIVE,221.87,370.60,60.018,1437670803,"201051344000853","174011321042388",27.19,38.20,0,335.74,425.61,221.8,212.1,1.030,184406.8,184406.8,7660,0,0,0,L,1122011218,0,125.40,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670808,283874.00
07/23/2015 13:00,2,8.049,ACTIVE,220.52,370.00,60.007,1437670803,"201051344000582","174011321042388",26.30,40.80,0,334.84,420.20,214.3,205.0,0.986,184189.2,184189.2,7639,0,0,0,L,1122011218,0,124.49,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670809,283875.00
07/23/2015 13:00,1,7.392,ACTIVE,218.6,337.32,60.07,1437670803,"040051121000097","174011321042388",23.66,42,0.770,317.02,389.80,174.0,166.9,0.759,57628.600000024,57671.5,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670810,283876.00
07/23/2015 13:00,2,8.066,ACTIVE,221.64,368.50,60.018,1437670803,"201051344000469","174011321042388",27.14,36.00,0,335.14,426.51,221.6,212.0,1.043,179677.0,179677.0,7651,0,0,0,L,1122011218,0,124.49,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670811,283877.00
07/23/2015 13:00,2,8.080,ACTIVE,221.42,367.90,60.012,1437670803,"201051344000988","174011321042388",26.70,39.00,0,333.63,425.01,218.4,208.9,0.981,179057.4,179057.4,7641,0,0,0,L,1122011218,0,124.72,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670812,283878.00
07/23/2015 13:00,2,8.002,ACTIVE,221.42,367.90,60.018,1437670803,"201051344001158","174011321042388",26.52,40.80,0,335.14,419.90,214.9,205.5,0.986,184974.8,184974.8,7640,0,0,0,L,1122011218,0,124.72,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670813,283879.00
07/23/2015 13:00,2,8.023,ACTIVE,220.29,365.19,60.028,1437670803,"201051344001025","174011321042388",27.04,44.50,0,334.24,420.50,219.7,210.2,0.981,188890.0,188890.0,7640,0,0,0,L,1122011218,0,124.04,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670814,283880.00
07/23/2015 13:00,1,5.435,ACTIVE,218.2,331.49,60.07,1437670803,"033051125000118","174011321042388",36.93,42,0.883,308.67,398.56,199.7,191.1,0.864,64245,64293.1,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670815,283881.00
07/23/2015 13:00,2,8.021,ACTIVE,220.97,369.10,60.018,1437670803,"201051344000569","174011321042388",27.27,38.60,0,334.54,421.40,221.5,211.8,1.012,192219.4,192219.4,7660,0,0,0,L,1122011218,0,124.27,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670816,283882.00
07/23/2015 13:00,2,5.123,ACTIVE,218.03,418.09,60.012,1437670803,"274151322000094","174011321042388",36.72,52.80,0,377.52,452.66,189.8,181.3,0.729,372897.7,372897.7,9042,0,0,0,L,1151911521,0,124.94,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670817,283883.00
07/23/2015 13:00,1,7.541,ACTIVE,218.5,326.62,60.07,1437670803,"040051121000068","174011321042388",21.31,40,0.708,317.96,384.79,159.9,153.4,0.705,54390.600000012,54429.699999976,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670818,283884.00
07/23/2015 13:00,2,8.025,ACTIVE,221.19,367.30,60.023,1437670803,"201051344000458","174011321042388",26.98,39.80,0,335.44,420.50,219.2,209.6,1.047,188014.4,188014.4,7648,0,0,0,L,1122011218,0,124.94,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670819,283885.00
07/23/2015 13:00,2,7.656,ACTIVE,217.80,362.79,60.012,1437670803,"274151322000087","174011321042388",24.13,73.30,0,336.04,398.86,187.1,178.6,0.698,444073.6,444073.6,8507,0,0,0,L,1151911521,0,125.17,123.81,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670820,283886.00
07/23/2015 13:00,2,7.662,ACTIVE,218.03,375.71,60.023,1437670803,"274151322000052","174011321042388",26.12,57.70,0,336.04,400.96,202.6,193.6,0.773,474847.0,474847.0,8916,0,0,0,L,1151911521,0,125.17,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670821,283887.00
07/23/2015 13:00,2,8.090,ACTIVE,217.80,363.69,60.028,1437670803,"201051344001145","174011321042388",26.32,41.80,0,335.44,420.20,215.7,206.3,0.968,193180.4,193180.4,7661,0,0,0,L,1122011218,0,123.14,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670822,283888.00
07/23/2015 13:00,2,8.027,ACTIVE,218.71,364.59,60.023,1437670803,"201051344000685","174011321042388",26.58,42.00,0,336.94,420.80,215.9,206.5,1.039,192068.4,192068.4,7662,0,0,0,L,1122011218,0,124.27,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670823,283889.00
07/23/2015 13:00,2,7.678,ACTIVE,217.80,367.90,60.018,1437670803,"274151322000088","174011321042388",25.76,52.80,0,335.74,400.66,200.3,191.4,0.760,455318.3,455318.3,8523,0,0,0,L,1151911521,0,125.62,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670824,283890.00
07/23/2015 13:00,2,7.924,ACTIVE,219.61,365.80,60.012,1437670803,"201051344000438","174011321042388",26.60,44.30,0,334.84,419.60,213.4,204.1,0.986,192132.5,192132.5,7639,0,0,0,L,1122011218,0,124.27,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670825,283891.00
07/23/2015 13:00,2,8.035,ACTIVE,219.61,365.80,60.007,1437670803,"201051344001135","174011321042388",26.52,41.50,0,334.24,419.90,215.8,206.4,0.968,183510.5,183510.5,7623,0,0,0,L,1122011218,0,124.04,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670826,283892.00
07/23/2015 13:00,2,7.939,ACTIVE,218.71,362.49,60.028,1437670803,"201051344000417","174011321042388",26.24,47.30,0,335.74,419.30,210.8,201.6,0.994,187526.7,187526.7,7637,0,0,0,L,1122011218,0,123.36,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670827,283893.00
07/23/2015 13:00,2,7.939,ACTIVE,218.71,364.29,60.018,1437670803,"201051344000594","174011321042388",27.00,46.80,0,336.04,421.70,217.1,207.6,1.008,188560.1,188560.1,7647,0,0,0,L,1122011218,0,123.59,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670828,283894.00
07/23/2015 13:00,2,7.598,ACTIVE,216.67,376.31,60.018,1437670803,"274151322000083","174011321042388",26.12,58.00,0,331.83,401.26,200.9,192.0,0.795,470879.0,470879.0,8945,0,0,0,L,1151911521,0,124.94,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670829,283895.00
07/23/2015 13:00,2,8.127,ACTIVE,219.61,365.19,59.986,1437670803,"201051344000585","174011321042388",26.70,42.80,0,334.84,419.00,219.7,210.1,1.034,187753.2,187753.2,7640,0,0,0,L,1122011218,0,123.59,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670830,283896.00
07/23/2015 13:00,2,7.721,ACTIVE,217.35,354.37,60.007,1437670803,"274151322000054","174011321042388",25.90,52.80,0,336.04,401.86,202.5,193.5,0.773,465795.8,465795.8,8514,0,0,0,L,1151911521,0,125.40,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670831,283897.00
07/23/2015 13:00,2,8.207,ACTIVE,219.61,365.19,60.012,1437670803,"201051344001203","174011321042388",26.48,44.30,0,335.44,420.50,220.1,210.5,1.025,188773.0,188773.0,7649,0,0,0,L,1122011218,0,124.27,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670832,283898.00
07/23/2015 13:00,2,7.982,ACTIVE,218.03,364.29,60.023,1437670803,"201051344000646","174011321042388",26.64,44.80,0,334.84,420.50,215.3,205.9,0.994,185584.5,185584.5,7634,0,0,0,L,1122011218,0,123.36,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670833,283899.00
07/23/2015 13:00,2,5.117,ACTIVE,217.80,409.68,60.018,1437670803,"274151322000068","174011321042388",36.74,55.00,0,376.62,446.65,189.9,181.3,0.716,372072.0,372072.0,8646,0,0,0,L,1151911521,0,125.40,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670834,283900.00
07/23/2015 13:00,2,8.186,ACTIVE,217.80,353.77,60.018,1437670803,"274151322000076","174011321042388",26.22,57.70,0,335.74,403.97,217.3,207.8,0.835,497133.1,497133.1,8920,0,0,0,L,1151911521,0,125.62,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670835,283901.00
07/23/2015 13:00,1,4.740,ACTIVE,217.1,369.89,60.03,1437670803,"033051125000132","174011321042388",31.81,41,0.660,317.37,382.63,150.0,142.3,0.661,48173.700000048,48210.300000012,325,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670836,283902.00
07/23/2015 13:00,1,5.409,ACTIVE,217.3,375.91,60.07,1437670803,"033051125000150","174011321042388",36.89,41,0.887,312.66,397.28,198.5,191.1,0.864,64362.800000012,64411.300000012,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670838,283903.00
07/23/2015 13:00,2,8.037,ACTIVE,218.03,362.79,60.018,1437670803,"201051344000890","174011321042388",26.50,46.80,0,336.94,421.40,215.8,206.4,0.986,190053.5,190053.5,7645,0,0,0,L,1122011218,0,123.36,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670839,283904.00
07/23/2015 13:00,2,8.088,ACTIVE,220.06,364.29,60.023,1437670803,"201051344000900","174011321042388",27.43,38.00,0,334.24,421.10,224.5,214.8,1.025,190573.9,190573.9,7663,0,0,0,L,1122011218,0,124.27,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670840,283905.00
07/23/2015 13:00,2,8.072,ACTIVE,219.16,365.19,60.028,1437670803,"201051344000633","174011321042388",26.46,43.80,0,334.54,418.09,216.3,206.8,1.012,179889.2,179889.2,7661,0,0,0,L,1122011218,0,123.81,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670840,283906.00
07/23/2015 13:00,1,7.359,ACTIVE,217.8,352.20,60.07,1437670803,"040051121000185","174011321042388",23.75,43,0.772,315.42,389.84,173.9,167.0,0.761,56387.499999999,56430.299999999,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670842,283907.00
07/23/2015 13:00,2,8.025,ACTIVE,220.74,365.49,59.991,1437670803,"201051344000983","174011321042388",27.14,39.00,0,334.54,420.80,220.4,210.8,1.016,187510.9,187510.9,7659,0,0,0,L,1122011218,0,124.49,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670843,283908.00
07/23/2015 13:00,2,7.896,ACTIVE,219.39,363.39,60.023,1437670803,"201051344000917","174011321042388",27.14,41.50,0,334.84,418.70,216.8,207.4,1.016,190545.3,190545.3,7662,0,0,0,L,1122011218,0,123.59,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670843,283909.00
07/23/2015 13:00,1,7.197,ACTIVE,216.7,375.90,60.07,1437670803,"040051121000116","174011321042388",23.93,40,0.762,315.19,388.00,171.3,163.3,0.756,56602.300000024,56644.200000024,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670845,283910.00
07/23/2015 13:00,1,4.683,ACTIVE,217.8,365.76,60.07,1437670803,"033051125000135","174011321042388",31.60,41,0.653,316.90,383.14,147.3,141.2,0.651,47895.100000022,47931.199999986,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670846,283911.00
07/23/2015 13:00,2,7.934,ACTIVE,220.06,363.39,60.007,1437670803,"201051344000648","174011321042388",26.74,39.80,0,335.14,420.20,214.8,205.4,0.994,186068.2,186068.2,7655,0,0,0,L,1122011218,0,123.59,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670847,283912.00
07/23/2015 13:00,2,7.971,ACTIVE,219.39,365.80,59.975,1437670803,"201051344001093","174011321042388",27.15,42.80,0,334.24,419.60,219.0,209.5,0.994,188719.1,188719.1,7650,0,0,0,L,1122011218,0,123.81,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670848,283913.00
07/23/2015 13:00,2,8.064,ACTIVE,220.29,365.80,60.034,1437670803,"201051344000645","174011321042388",26.70,40.00,0,335.44,419.00,217.9,208.4,0.999,186801.2,186801.2,7662,0,0,0,L,1122011218,0,124.27,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670849,283914.00
07/23/2015 13:00,2,7.619,ACTIVE,217.35,364.59,60.018,1437670803,"274151322000085","174011321042388",26.62,53.00,0,336.64,401.56,205.2,196.1,0.782,468242.8,468242.8,8928,0,0,0,L,1151911521,0,125.85,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670850,283915.00
07/23/2015 13:00,2,8.057,ACTIVE,219.84,365.19,60.028,1437670803,"201051344000651","174011321042388",26.50,41.50,0,335.14,418.39,216.2,206.7,0.999,186126.8,186126.8,7643,0,0,0,L,1122011218,0,124.49,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670851,283916.00
07/23/2015 13:00,2,8.002,ACTIVE,219.16,363.99,60.023,1437670803,"201051344000867","174011321042388",26.88,42.00,0,334.54,420.20,217.8,208.3,0.994,178658.3,178658.3,7663,0,0,0,L,1122011218,0,124.04,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670852,283917.00
07/23/2015 13:00,1,7.494,ACTIVE,217.9,335.67,60.03,1437670803,"040051121000095","174011321042388",21.08,39,0.702,317.16,385.54,157.2,151.4,0.693,54595.699999988,54634.100000024,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670853,283918.00
07/23/2015 13:00,2,8.102,ACTIVE,218.03,363.09,60.018,1437670803,"201051344001230","174011321042388",26.40,44.30,0,330.93,420.20,216.5,207.1,1.008,189716.2,189716.2,7670,0,0,0,L,1122011218,0,123.36,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670854,283919.00
07/23/2015 13:00,2,7.992,ACTIVE,220.52,366.70,60.023,1437670803,"201051344000576","174011321042388",27.06,38.20,0,335.44,425.01,218.9,209.3,0.986,185980.4,185980.4,7674,0,0,0,L,1122011218,0,124.27,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670855,283920.00
07/23/2015 13:00,2,8.088,ACTIVE,220.74,366.40,60.018,1437670803,"201051344000579","174011321042388",26.34,43.60,0,335.14,423.50,215.7,206.3,1.003,192713.2,192713.2,7639,0,0,0,L,1122011218,0,124.27,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437670856,283921.00
07/23/2015 13:15,2,8.092,ACTIVE,218.93,362.19,59.954,1437671703,"201051344000955","174011321042388",26.42,46.20,0,331.23,413.89,216.6,207.1,1.021,191622.7,191622.7,7653,0,0,0,L,1122011218,0,123.36,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671704,283922.00
07/23/2015 13:15,1,7.573,ACTIVE,217.3,365.78,60.00,1437671703,"040051121000195","174011321042388",23.61,45,0.783,316.05,384.51,177.9,169.2,0.772,59335.5,59377.5,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671706,283923.00
07/23/2015 13:15,2,8.092,ACTIVE,218.03,380.82,59.949,1437671703,"274151322000095","174011321042388",26.66,59.50,0,330.03,399.46,218.3,208.7,0.818,491228.5,491228.5,8551,0,0,0,L,1151911521,0,126.07,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671707,283924.00
07/23/2015 13:15,2,8.221,ACTIVE,220.06,364.59,59.959,1437671703,"201051344000868","174011321042388",26.78,40.00,0,336.34,415.69,222.9,213.2,0.994,178107.2,178107.2,7656,0,0,0,L,1122011218,0,124.27,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671708,283925.00
07/23/2015 13:15,2,8.148,ACTIVE,221.87,367.90,59.954,1437671703,"201051344000853","174011321042388",27.23,40.20,0,334.54,415.99,224.7,215.0,1.043,184459.9,184459.9,7661,0,0,0,L,1122011218,0,125.40,128.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671709,283926.00
07/23/2015 13:15,2,8.039,ACTIVE,220.52,365.80,59.949,1437671703,"201051344000582","174011321042388",26.66,43.20,0,335.74,415.99,217.0,207.5,0.994,184240.6,184240.6,7640,0,0,0,L,1122011218,0,124.49,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671710,283927.00
07/23/2015 13:15,1,7.433,ACTIVE,218.1,380.00,60.00,1437671703,"040051121000097","174011321042388",23.78,44,0.778,316.39,385.82,175.9,168.6,0.766,57671.5,57713.300000012,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671711,283928.00
07/23/2015 13:15,2,8.135,ACTIVE,221.64,367.00,59.965,1437671703,"201051344000469","174011321042388",27.21,37.80,0,335.44,416.29,224.2,214.4,1.047,179730.0,179730.0,7652,0,0,0,L,1122011218,0,124.49,128.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671712,283929.00
07/23/2015 13:15,2,8.072,ACTIVE,221.42,366.10,59.944,1437671703,"201051344000988","174011321042388",27.02,40.80,0,334.24,414.49,220.8,211.2,1.025,179109.6,179109.6,7642,0,0,0,L,1122011218,0,124.72,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671713,283930.00
07/23/2015 13:15,2,7.996,ACTIVE,221.64,365.49,59.922,1437671703,"201051344001158","174011321042388",26.84,43.00,0,335.44,413.89,217.3,207.8,1.003,185026.2,185026.2,7641,0,0,0,L,1122011218,0,124.72,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671714,283931.00
07/23/2015 13:15,2,8.168,ACTIVE,220.29,363.69,59.975,1437671703,"201051344001025","174011321042388",26.84,46.20,0,336.34,415.99,221.9,212.3,0.981,188942.6,188942.6,7641,0,0,0,L,1122011218,0,124.27,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671715,283932.00
07/23/2015 13:15,1,5.478,ACTIVE,217.9,342.05,60.00,1437671703,"033051125000118","174011321042388",36.91,44,0.889,311.17,393.30,201.2,192.5,0.866,64293.1,64341,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671716,283933.00
07/23/2015 13:15,2,8.066,ACTIVE,220.52,367.30,59.965,1437671703,"201051344000569","174011321042388",27.43,40.60,0,335.14,416.59,223.9,214.2,1.025,192272.5,192272.5,7661,0,0,0,L,1122011218,0,124.04,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671717,283934.00
07/23/2015 13:15,2,5.207,ACTIVE,217.80,418.09,59.954,1437671703,"274151322000094","174011321042388",36.40,55.50,0,374.81,440.94,192.1,183.5,0.738,372943.2,372943.2,9043,0,0,0,L,1151911521,0,125.17,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671718,283935.00
07/23/2015 13:15,1,7.571,ACTIVE,217.5,364.97,60.00,1437671703,"040051121000068","174011321042388",21.41,42,0.714,316.92,380.68,161.3,154.5,0.709,54429.699999976,54467.900000024,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671719,283936.00
07/23/2015 13:15,2,8.111,ACTIVE,221.42,368.80,59.970,1437671703,"201051344000458","174011321042388",26.96,41.50,0,335.44,415.39,221.4,211.8,1.047,188066.8,188066.8,7649,0,0,0,L,1122011218,0,125.17,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671720,283937.00
07/23/2015 13:15,2,7.666,ACTIVE,217.80,363.09,59.965,1437671703,"274151322000087","174011321042388",24.13,78.00,0,330.63,392.25,187.3,178.9,0.707,444118.0,444118.0,8508,0,0,0,L,1151911521,0,125.40,123.81,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671721,283938.00
07/23/2015 13:15,2,7.742,ACTIVE,218.03,373.01,59.965,1437671703,"274151322000052","174011321042388",26.02,62.00,0,330.93,396.75,203.9,194.9,0.782,474895.5,474895.5,8917,0,0,0,L,1151911521,0,125.17,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671722,283939.00
07/23/2015 13:15,2,8.139,ACTIVE,218.93,363.99,59.975,1437671703,"201051344001145","174011321042388",26.48,44.00,0,330.63,414.49,218.1,208.6,0.990,193232.1,193232.1,7662,0,0,0,L,1122011218,0,123.81,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671723,283940.00
07/23/2015 13:15,2,8.098,ACTIVE,218.71,363.39,59.965,1437671703,"201051344000685","174011321042388",26.56,44.50,0,330.03,412.98,217.7,208.2,1.043,192120.1,192120.1,7663,0,0,0,L,1122011218,0,124.27,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671724,283941.00
07/23/2015 13:15,2,7.721,ACTIVE,217.80,372.71,59.970,1437671703,"274151322000088","174011321042388",25.82,55.30,0,330.93,396.45,201.8,192.8,0.765,455366.2,455366.2,8524,0,0,0,L,1151911521,0,125.85,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671724,283942.00
07/23/2015 13:15,2,7.986,ACTIVE,219.61,363.99,59.965,1437671703,"201051344000438","174011321042388",26.62,46.40,0,336.04,414.79,215.4,206.0,0.994,192183.5,192183.5,7640,0,0,0,L,1122011218,0,124.27,127.20,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671725,283943.00
07/23/2015 13:15,2,8.010,ACTIVE,219.84,364.59,59.965,1437671703,"201051344001135","174011321042388",26.88,43.80,0,336.94,414.49,217.8,208.3,0.990,183562.2,183562.2,7624,0,0,0,L,1122011218,0,124.27,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671726,283944.00
07/23/2015 13:15,2,8.078,ACTIVE,219.16,363.39,59.959,1437671703,"201051344000417","174011321042388",25.98,49.80,0,333.03,413.29,212.6,203.3,0.999,187577.2,187577.2,7638,0,0,0,L,1122011218,0,123.81,126.98,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671727,283945.00
07/23/2015 13:15,2,8.018,ACTIVE,219.16,364.29,59.965,1437671703,"201051344000594","174011321042388",26.90,49.30,0,329.43,414.79,218.2,208.7,1.008,188612.0,188612.0,7648,0,0,0,L,1122011218,0,123.81,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671728,283946.00
07/23/2015 13:15,2,7.705,ACTIVE,217.58,377.22,59.944,1437671703,"274151322000083","174011321042388",26.04,61.00,0,330.63,395.55,203.0,194.0,0.800,470927.1,470927.1,8946,0,0,0,L,1151911521,0,125.40,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671729,283947.00
07/23/2015 13:15,2,8.146,ACTIVE,220.52,366.40,59.970,1437671703,"201051344000585","174011321042388",26.92,44.50,0,335.14,415.39,222.2,212.6,1.021,187805.9,187805.9,7641,0,0,0,L,1122011218,0,124.27,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671730,283948.00
07/23/2015 13:15,2,7.703,ACTIVE,218.03,363.99,59.949,1437671703,"274151322000054","174011321042388",26.22,56.00,0,330.93,397.66,204.4,195.4,0.778,465844.3,465844.3,8515,0,0,0,L,1151911521,0,126.07,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671731,283949.00
07/23/2015 13:15,2,8.090,ACTIVE,220.29,363.99,60.002,1437671703,"201051344001203","174011321042388",27.14,46.40,0,336.34,416.29,222.1,212.5,1.039,188825.8,188825.8,7650,0,0,0,L,1122011218,0,124.94,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671732,283950.00
07/23/2015 13:15,2,7.959,ACTIVE,218.93,363.39,59.970,1437671703,"201051344000646","174011321042388",26.94,47.00,0,328.82,414.49,217.0,207.6,0.999,185636.0,185636.0,7635,0,0,0,L,1122011218,0,124.04,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671733,283951.00
07/23/2015 13:15,2,5.096,ACTIVE,218.71,418.39,59.965,1437671703,"274151322000068","174011321042388",37.11,57.30,0,373.91,440.64,192.8,184.2,0.729,372117.4,372117.4,8647,0,0,0,L,1151911521,0,125.85,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671734,283952.00
07/23/2015 13:15,2,8.137,ACTIVE,218.26,380.52,59.975,1437671703,"274151322000076","174011321042388",26.62,61.00,0,337.54,400.66,219.3,209.8,0.849,497185.2,497185.2,8921,0,0,0,L,1151911521,0,125.40,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671735,283953.00
07/23/2015 13:15,1,4.793,ACTIVE,217.6,326.70,60.00,1437671703,"033051125000132","174011321042388",31.69,43,0.662,317.17,377.58,151.1,143.4,0.666,48210.300000012,48245.900000036,327,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671736,283954.00
