ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2015 13:15,1,5.434,ACTIVE,217.4,385.69,60.00,1437671703,"033051125000150","174011321042388",36.95,43,0.891,313.81,392.37,199.8,192.3,0.873,64411.300000012,64459.100000024,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671738,283955.00
07/23/2015 13:15,2,8.098,ACTIVE,218.71,363.39,59.970,1437671703,"201051344000890","174011321042388",26.50,49.50,0,330.63,413.59,217.2,207.7,0.986,190105.0,190105.0,7646,0,0,0,L,1122011218,0,124.04,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671738,283956.00
07/23/2015 13:15,2,8.324,ACTIVE,220.74,366.10,59.965,1437671703,"201051344000900","174011321042388",26.80,39.00,0,335.14,418.09,225.8,216.1,1.003,190627.7,190627.7,7664,0,0,0,L,1122011218,0,124.94,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671739,283957.00
07/23/2015 13:15,2,8.092,ACTIVE,219.84,364.59,59.965,1437671703,"201051344000633","174011321042388",26.58,46.40,0,335.44,414.49,217.7,208.2,1.016,179940.8,179940.8,7662,0,0,0,L,1122011218,0,124.27,127.20,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671740,283958.00
07/23/2015 13:15,1,7.579,ACTIVE,218.1,375.50,60.00,1437671703,"040051121000185","174011321042388",23.25,45,0.779,315.85,384.73,175.4,168.8,0.766,56430.299999999,56472.199999999,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671742,283959.00
07/23/2015 13:15,2,8.092,ACTIVE,221.19,365.80,59.938,1437671703,"201051344000983","174011321042388",27.19,40.80,0,334.84,416.59,222.9,213.2,1.030,187563.7,187563.7,7660,0,0,0,L,1122011218,0,124.94,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671742,283960.00
07/23/2015 13:15,2,8.010,ACTIVE,219.84,364.89,59.970,1437671703,"201051344000917","174011321042388",27.04,43.40,0,336.34,415.09,219.3,209.7,1.030,190597.4,190597.4,7663,0,0,0,L,1122011218,0,124.04,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671743,283961.00
07/23/2015 13:15,1,7.259,ACTIVE,217.3,330.68,60.03,1437671703,"040051121000116","174011321042388",23.86,42,0.764,314.54,382.85,172.3,165.0,0.755,56644.200000024,56684.900000024,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671745,283962.00
07/23/2015 13:15,1,4.728,ACTIVE,218.0,337.18,60.00,1437671703,"033051125000135","174011321042388",31.46,42,0.655,316.01,378.82,148.0,142.1,0.650,47931.199999986,47966.499999998,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671746,283963.00
07/23/2015 13:15,2,7.949,ACTIVE,220.29,364.59,59.954,1437671703,"201051344000648","174011321042388",27.00,41.30,0,336.04,415.69,217.4,207.9,0.999,186119.7,186119.7,7656,0,0,0,L,1122011218,0,124.04,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671747,283964.00
07/23/2015 13:15,2,8.080,ACTIVE,220.06,364.59,59.954,1437671703,"201051344001093","174011321042388",26.94,44.50,0,335.74,416.29,220.3,210.7,0.999,188771.5,188771.5,7651,0,0,0,L,1122011218,0,124.27,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671748,283965.00
07/23/2015 13:15,2,8.154,ACTIVE,220.74,364.29,59.949,1437671703,"201051344000645","174011321042388",26.76,41.30,0,335.74,414.79,220.8,211.2,0.999,186853.4,186853.4,7663,0,0,0,L,1122011218,0,124.72,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671749,283966.00
07/23/2015 13:15,2,7.686,ACTIVE,217.58,374.51,59.965,1437671703,"274151322000085","174011321042388",26.60,55.80,0,332.73,397.66,207.0,197.8,0.791,468291.9,468291.9,8929,0,0,0,L,1151911521,0,126.07,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671750,283967.00
07/23/2015 13:15,2,8.117,ACTIVE,220.29,366.40,59.986,1437671703,"201051344000651","174011321042388",26.54,43.40,0,334.84,415.39,218.1,208.6,0.986,186178.6,186178.6,7644,0,0,0,L,1122011218,0,124.94,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671751,283968.00
07/23/2015 13:15,2,8.002,ACTIVE,219.84,363.39,59.949,1437671703,"201051344000867","174011321042388",27.15,43.40,0,333.93,414.79,220.1,210.5,0.994,178710.5,178710.5,7664,0,0,0,L,1122011218,0,124.27,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671752,283969.00
07/23/2015 13:15,1,7.447,ALERT,217.8,374.09,60.00,1437671703,"040051121000095","174011321042388",21.30,41,0.701,317.41,380.49,157.9,151.7,0.694,54634.100000024,54672,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1437671753,283970.00
07/23/2015 13:15,2,7.930,ACTIVE,218.26,360.08,59.965,1437671703,"201051344001230","174011321042388",27.21,46.80,0,330.03,409.68,218.6,209.1,1.025,189768.2,189768.2,7671,0,0,0,L,1122011218,0,123.59,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671754,283971.00
07/23/2015 13:15,2,7.967,ACTIVE,220.97,365.80,59.965,1437671703,"201051344000576","174011321042388",27.51,39.80,0,335.44,415.09,221.9,212.3,1.030,186033.0,186033.0,7675,0,0,0,L,1122011218,0,124.72,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671755,283972.00
07/23/2015 13:15,2,8.113,ACTIVE,221.19,365.80,59.970,1437671703,"201051344000579","174011321042388",26.54,46.00,0,335.14,413.89,218.1,208.5,0.994,192764.9,192764.9,7640,0,0,0,L,1122011218,0,124.94,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437671756,283973.00
07/23/2015 13:30,2,8.133,ACTIVE,218.93,363.99,59.981,1437672604,"201051344000955","174011321042388",26.04,47.50,0,336.34,413.29,214.5,205.1,1.012,191673.9,191673.9,7654,0,0,0,L,1122011218,0,123.59,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672605,283974.00
07/23/2015 13:30,1,7.631,ACTIVE,217.5,329.05,60.03,1437672604,"040051121000195","174011321042388",23.35,47,0.780,317.46,385.07,177.3,168.4,0.774,59377.5,59419.5,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672606,283975.00
07/23/2015 13:30,2,8.201,ACTIVE,217.35,379.32,59.975,1437672604,"274151322000095","174011321042388",26.20,62.00,0,330.93,399.76,217.5,208.0,0.809,491280.3,491280.3,8552,0,0,0,L,1151911521,0,125.40,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672607,283976.00
07/23/2015 13:30,2,8.191,ACTIVE,219.84,363.09,59.975,1437672604,"201051344000868","174011321042388",26.92,40.60,0,336.34,416.89,223.3,213.6,0.999,178160.4,178160.4,7657,0,0,0,L,1122011218,0,124.04,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672608,283977.00
07/23/2015 13:30,2,8.186,ACTIVE,221.87,368.80,59.981,1437672604,"201051344000853","174011321042388",27.10,41.00,0,336.04,416.29,224.7,214.9,1.039,184513.4,184513.4,7662,0,0,0,L,1122011218,0,125.40,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672609,283978.00
07/23/2015 13:30,2,8.068,ACTIVE,220.29,364.29,59.981,1437672604,"201051344000582","174011321042388",26.48,44.50,0,335.44,415.99,216.2,206.8,0.990,184292.2,184292.2,7641,0,0,0,L,1122011218,0,124.49,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672610,283979.00
07/23/2015 13:30,1,7.433,ACTIVE,218.2,365.51,60.00,1437672604,"040051121000097","174011321042388",23.53,46,0.771,317.41,384.97,174.1,167.0,0.759,57713.300000012,57755,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672611,283980.00
07/23/2015 13:30,2,8.061,ACTIVE,221.42,368.20,59.986,1437672604,"201051344000469","174011321042388",27.49,38.40,0,334.54,416.59,224.5,214.8,1.065,179783.4,179783.4,7653,0,0,0,L,1122011218,0,124.49,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672612,283981.00
07/23/2015 13:30,2,8.209,ACTIVE,221.42,367.30,59.975,1437672604,"201051344000988","174011321042388",26.64,42.30,0,333.63,414.79,221.4,211.8,1.003,179162.3,179162.3,7643,0,0,0,L,1122011218,0,124.94,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672613,283982.00
07/23/2015 13:30,2,8.076,ACTIVE,221.42,367.30,59.981,1437672604,"201051344001158","174011321042388",26.64,43.60,0,335.14,413.59,217.7,208.1,0.986,185078.0,185078.0,7642,0,0,0,L,1122011218,0,124.72,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672613,283983.00
07/23/2015 13:30,2,8.219,ACTIVE,220.06,364.29,59.965,1437672604,"201051344001025","174011321042388",26.58,48.50,0,336.04,416.29,221.2,211.5,0.977,188995.3,188995.3,7642,0,0,0,L,1122011218,0,124.04,127.43,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672614,283984.00
07/23/2015 13:30,1,5.423,ACTIVE,218.1,383.08,60.03,1437672604,"033051125000118","174011321042388",37.20,46,0.887,311.13,393.68,200.7,192.1,0.867,64341,64388.7,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672616,283985.00
07/23/2015 13:30,2,8.035,ACTIVE,220.97,366.10,59.970,1437672604,"201051344000569","174011321042388",27.55,41.80,0,333.93,416.59,224.0,214.3,1.021,192325.9,192325.9,7662,0,0,0,L,1122011218,0,124.49,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672617,283986.00
07/23/2015 13:30,2,5.137,ACTIVE,218.03,407.27,59.965,1437672604,"274151322000094","174011321042388",36.98,58.00,0,373.01,439.74,192.2,183.6,0.729,372988.9,372988.9,9044,0,0,0,L,1151911521,0,125.40,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672618,283987.00
07/23/2015 13:30,1,7.590,ACTIVE,218.2,376.07,60.00,1437672604,"040051121000068","174011321042388",21.20,43,0.708,317.84,380.63,160.1,153.8,0.705,54467.900000024,54506.100000012,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672619,283988.00
07/23/2015 13:30,2,8.146,ACTIVE,221.19,367.90,59.959,1437672604,"201051344000458","174011321042388",26.94,42.80,0,336.04,415.69,222.3,212.6,1.043,188119.7,188119.7,7650,0,0,0,L,1122011218,0,125.17,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672620,283989.00
07/23/2015 13:30,2,7.648,ACTIVE,217.58,374.81,59.975,1437672604,"274151322000087","174011321042388",24.07,81.00,0,334.24,391.64,186.3,177.9,0.694,444162.4,444162.4,8509,0,0,0,L,1151911521,0,125.62,123.81,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672621,283990.00
07/23/2015 13:30,2,7.795,ACTIVE,217.80,354.97,59.986,1437672604,"274151322000052","174011321042388",25.70,63.30,0,331.23,396.45,202.7,193.7,0.778,474943.8,474943.8,8918,0,0,0,L,1151911521,0,124.94,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672623,283991.00
07/23/2015 13:30,2,8.143,ACTIVE,218.93,363.69,59.959,1437672604,"201051344001145","174011321042388",26.46,44.80,0,336.64,414.49,218.3,208.8,0.986,193284.0,193284.0,7663,0,0,0,L,1122011218,0,123.81,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672624,283992.00
07/23/2015 13:30,2,8.109,ACTIVE,218.48,363.39,59.970,1437672604,"201051344000685","174011321042388",26.50,45.80,0,333.63,413.59,217.6,208.1,1.043,192171.9,192171.9,7664,0,0,0,L,1122011218,0,124.27,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672625,283993.00
07/23/2015 13:30,2,7.717,ACTIVE,217.58,370.30,59.970,1437672604,"274151322000088","174011321042388",25.66,58.50,0,332.73,396.15,200.4,191.5,0.751,455413.9,455413.9,8525,0,0,0,L,1151911521,0,125.85,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672626,283994.00
07/23/2015 13:30,2,8.135,ACTIVE,219.84,364.59,59.975,1437672604,"201051344000438","174011321042388",25.98,47.50,0,336.94,414.19,214.1,204.7,0.981,192234.5,192234.5,7641,0,0,0,L,1122011218,0,124.49,127.20,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672626,283995.00
07/23/2015 13:30,2,8.164,ACTIVE,220.06,363.69,59.959,1437672604,"201051344001135","174011321042388",26.28,45.50,0,337.24,414.49,217.1,207.6,0.972,183613.9,183613.9,7625,0,0,0,L,1122011218,0,124.49,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672627,283996.00
07/23/2015 13:30,2,7.986,ACTIVE,219.16,363.69,59.959,1437672604,"201051344000417","174011321042388",26.22,51.00,0,336.64,412.98,212.0,202.7,0.986,187627.7,187627.7,7639,0,0,0,L,1122011218,0,123.81,126.98,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672628,283997.00
07/23/2015 13:30,2,8.168,ACTIVE,219.16,365.49,59.975,1437672604,"201051344000594","174011321042388",26.52,51.00,0,335.44,415.69,219.3,209.7,1.016,188664.2,188664.2,7649,0,0,0,L,1122011218,0,124.04,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672629,283998.00
07/23/2015 13:30,2,7.744,ACTIVE,217.13,371.21,59.959,1437672604,"274151322000083","174011321042388",25.92,62.50,0,330.93,396.15,203.2,194.2,0.804,470975.4,470975.4,8947,0,0,0,L,1151911521,0,125.17,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672630,283999.00
07/23/2015 13:30,2,8.121,ACTIVE,220.29,366.70,59.965,1437672604,"201051344000585","174011321042388",26.98,46.00,0,335.14,414.79,221.8,212.2,1.025,187858.7,187858.7,7642,0,0,0,L,1122011218,0,124.04,127.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672631,284000.00
07/23/2015 13:30,2,7.748,ACTIVE,217.80,366.70,59.991,1437672604,"274151322000054","174011321042388",25.88,58.00,0,331.83,397.35,203.0,194.0,0.773,465892.6,465892.6,8516,0,0,0,L,1151911521,0,125.62,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672632,284001.00
07/23/2015 13:30,2,8.189,ACTIVE,220.29,364.29,59.928,1437672604,"201051344001203","174011321042388",26.80,47.80,0,336.04,416.29,222.2,212.5,1.034,188878.7,188878.7,7651,0,0,0,L,1122011218,0,124.94,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672633,284002.00
07/23/2015 13:30,2,8.076,ACTIVE,218.93,363.39,59.965,1437672604,"201051344000646","174011321042388",26.48,48.50,0,331.53,414.19,216.7,207.3,1.003,185687.5,185687.5,7636,0,0,0,L,1122011218,0,124.04,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672634,284003.00
07/23/2015 13:30,2,5.154,ACTIVE,218.93,419.00,59.970,1437672604,"274151322000068","174011321042388",36.62,59.30,0,370.30,441.84,191.4,182.8,0.716,372162.7,372162.7,8648,0,0,0,L,1151911521,0,125.85,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672635,284004.00
07/23/2015 13:30,2,8.150,ACTIVE,218.48,380.22,59.975,1437672604,"274151322000076","174011321042388",26.40,63.30,0,337.24,400.36,217.9,208.4,0.831,497237.0,497237.0,8922,0,0,0,L,1151911521,0,125.40,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672636,284005.00
07/23/2015 13:30,1,4.769,ACTIVE,218.0,332.94,60.03,1437672604,"033051125000132","174011321042388",31.80,45,0.661,317.74,378.36,150.9,143.3,0.663,48245.900000036,48281.400000036,329,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672637,284006.00
07/23/2015 13:30,1,5.431,ALERT,217.6,382.82,60.00,1437672604,"033051125000150","174011321042388",36.82,44,0.888,314.92,391.90,199.0,191.6,0.864,64459.100000024,64506.900000036,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1437672638,284007.00
07/23/2015 13:30,2,8.129,ACTIVE,218.48,362.49,59.996,1437672604,"201051344000890","174011321042388",26.34,50.80,0,336.04,413.59,216.8,207.3,0.990,190156.7,190156.7,7647,0,0,0,L,1122011218,0,124.04,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672640,284008.00
07/23/2015 13:30,2,8.182,ACTIVE,220.74,365.49,59.965,1437672604,"201051344000900","174011321042388",27.43,39.80,0,334.54,417.49,227.2,217.4,1.047,190681.9,190681.9,7665,0,0,0,L,1122011218,0,124.72,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672641,284009.00
07/23/2015 13:30,2,8.143,ACTIVE,219.84,365.19,59.965,1437672604,"201051344000633","174011321042388",26.50,47.50,0,335.74,414.49,218.6,209.1,1.012,179992.9,179992.9,7663,0,0,0,L,1122011218,0,124.49,127.20,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672642,284010.00
07/23/2015 13:30,1,7.552,ACTIVE,218.3,326.23,60.00,1437672604,"040051121000185","174011321042388",23.22,47,0.774,317.43,384.80,174.5,168.0,0.760,56472.199999999,56514.099999999,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672643,284011.00
07/23/2015 13:30,2,8.229,ACTIVE,221.19,367.30,59.933,1437672604,"201051344000983","174011321042388",26.82,41.50,0,334.84,417.49,223.5,213.8,1.030,187617.1,187617.1,7661,0,0,0,L,1122011218,0,124.94,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672644,284012.00
07/23/2015 13:30,2,8.105,ACTIVE,219.84,364.29,59.959,1437672604,"201051344000917","174011321042388",26.84,45.00,0,336.34,415.39,220.1,210.5,1.043,190649.9,190649.9,7664,0,0,0,L,1122011218,0,124.27,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672645,284013.00
07/23/2015 13:30,1,7.314,ACTIVE,217.2,323.27,60.00,1437672604,"040051121000116","174011321042388",23.65,43,0.763,315.88,383.05,172.1,164.5,0.755,56684.900000024,56725.800000024,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672646,284014.00
07/23/2015 13:30,1,4.709,ACTIVE,218.3,353.79,60.03,1437672604,"033051125000135","174011321042388",31.53,43,0.656,318.21,378.47,147.8,142.5,0.652,47966.499999998,48001.80000001,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672647,284015.00
07/23/2015 13:30,2,7.982,ACTIVE,220.74,368.50,59.959,1437672604,"201051344000648","174011321042388",27.00,42.50,0,335.14,416.29,218.1,208.6,1.003,186171.8,186171.8,7657,0,0,0,L,1122011218,0,124.49,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672648,284016.00
07/23/2015 13:30,2,8.066,ACTIVE,220.06,365.80,59.975,1437672604,"201051344001093","174011321042388",27.02,46.20,0,335.14,416.29,220.7,211.1,1.003,188824.1,188824.1,7652,0,0,0,L,1122011218,0,124.49,127.20,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672649,284017.00
07/23/2015 13:30,2,8.127,ACTIVE,220.97,367.30,59.965,1437672604,"201051344000645","174011321042388",26.92,42.30,0,335.44,415.09,221.5,211.9,0.986,186906.3,186906.3,7664,0,0,0,L,1122011218,0,125.17,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672650,284018.00
07/23/2015 13:30,2,7.764,ACTIVE,217.80,353.47,60.002,1437672604,"274151322000085","174011321042388",26.26,58.00,0,336.64,397.66,206.4,197.3,0.787,468341.1,468341.1,8930,0,0,0,L,1151911521,0,126.07,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672651,284019.00
07/23/2015 13:30,2,8.164,ACTIVE,220.29,363.99,59.991,1437672604,"201051344000651","174011321042388",26.38,45.30,0,334.84,415.09,218.0,208.5,0.968,186230.5,186230.5,7645,0,0,0,L,1122011218,0,124.94,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672652,284020.00
07/23/2015 13:30,2,8.107,ACTIVE,219.84,364.59,59.959,1437672604,"201051344000867","174011321042388",26.90,44.00,0,336.94,415.39,220.9,211.3,0.999,178763.1,178763.1,7665,0,0,0,L,1122011218,0,124.49,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672653,284021.00
07/23/2015 13:30,1,7.487,ACTIVE,217.8,366.79,60.03,1437672604,"040051121000095","174011321042388",21.11,42,0.697,316.26,379.82,157.2,150.7,0.689,54672,54709.300000012,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672654,284022.00
07/23/2015 13:30,2,8.086,ACTIVE,218.48,362.49,59.959,1437672604,"201051344001230","174011321042388",26.76,48.00,0,329.43,409.68,219.1,209.5,1.030,189820.4,189820.4,7672,0,0,0,L,1122011218,0,123.81,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672655,284023.00
07/23/2015 13:30,2,8.102,ACTIVE,221.19,367.30,59.965,1437672604,"201051344000576","174011321042388",27.14,39.80,0,333.93,415.69,222.4,212.8,1.003,186086.1,186086.1,7676,0,0,0,L,1122011218,0,124.94,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672656,284024.00
07/23/2015 13:30,2,8.084,ACTIVE,221.64,367.60,60.002,1437672604,"201051344000579","174011321042388",26.72,47.80,0,336.34,413.89,218.6,209.0,1.021,192816.9,192816.9,7641,0,0,0,L,1122011218,0,124.94,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437672657,284025.00
07/23/2015 13:45,2,7.988,ACTIVE,219.39,361.89,59.975,1437673503,"201051344000955","174011321042388",26.50,48.50,0,332.13,412.98,214.3,204.9,0.990,191725.3,191725.3,7655,0,0,0,L,1122011218,0,123.81,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673504,284026.00
07/23/2015 13:45,1,7.591,ACTIVE,218.4,350.63,60.00,1437673503,"040051121000195","174011321042388",23.40,48,0.775,317.25,384.74,176.8,168.5,0.763,59419.5,59461.6,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673506,284027.00
07/23/2015 13:45,2,8.160,ACTIVE,218.26,377.22,59.981,1437673503,"274151322000095","174011321042388",26.28,63.30,0,331.83,395.55,217.1,207.6,0.809,491332.3,491332.3,8553,0,0,0,L,1151911521,0,126.07,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673507,284028.00
07/23/2015 13:45,2,8.254,ACTIVE,220.29,363.09,59.944,1437673503,"201051344000868","174011321042388",26.58,40.80,0,336.64,416.59,222.3,212.7,0.994,178213.6,178213.6,7658,0,0,0,L,1122011218,0,124.49,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673508,284029.00
07/23/2015 13:45,2,8.080,ACTIVE,221.64,366.40,59.938,1437673503,"201051344000853","174011321042388",27.41,41.80,0,335.74,415.99,224.3,214.6,1.034,184567.0,184567.0,7663,0,0,0,L,1122011218,0,125.40,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673509,284030.00
07/23/2015 13:45,2,7.951,ACTIVE,220.97,364.89,59.975,1437673503,"201051344000582","174011321042388",26.84,45.50,0,336.04,415.99,215.9,206.5,0.990,184343.8,184343.8,7642,0,0,0,L,1122011218,0,124.72,127.88,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673510,284031.00
07/23/2015 13:45,1,7.392,ACTIVE,218.4,353.76,60.00,1437673503,"040051121000097","174011321042388",23.61,46,0.766,317.26,385.49,173.7,166.4,0.758,57755,57796.600000024,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673511,284032.00
07/23/2015 13:45,2,8.039,ACTIVE,221.87,368.20,59.949,1437673503,"201051344000469","174011321042388",27.45,38.80,0,334.24,415.69,223.4,213.7,1.061,179836.9,179836.9,7654,0,0,0,L,1122011218,0,124.72,128.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673512,284033.00
07/23/2015 13:45,2,8.047,ACTIVE,221.87,368.20,59.954,1437673503,"201051344000988","174011321042388",27.10,41.80,0,333.93,414.49,220.8,211.2,0.999,179215.0,179215.0,7644,0,0,0,L,1122011218,0,125.17,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673513,284034.00
07/23/2015 13:45,2,8.121,ACTIVE,221.87,367.60,59.954,1437673503,"201051344001158","174011321042388",26.46,44.50,0,335.14,413.59,217.6,208.1,1.003,185129.9,185129.9,7643,0,0,0,L,1122011218,0,124.94,127.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673514,284035.00
07/23/2015 13:45,2,8.150,ACTIVE,220.52,363.69,59.922,1437673503,"201051344001025","174011321042388",26.72,49.30,0,336.94,416.59,220.6,211.0,0.981,189048.1,189048.1,7643,0,0,0,L,1122011218,0,124.49,127.65,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673515,284036.00
07/23/2015 13:45,1,5.467,ACTIVE,218.1,344.28,60.00,1437673503,"033051125000118","174011321042388",36.83,47,0.882,311.36,393.64,200.4,190.9,0.859,64388.7,64436.5,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673516,284037.00
07/23/2015 13:45,2,8.178,ACTIVE,221.42,363.99,59.954,1437673503,"201051344000569","174011321042388",26.94,42.30,0,333.93,416.89,223.0,213.3,1.030,192379.3,192379.3,7663,0,0,0,L,1122011218,0,124.72,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673517,284038.00
07/23/2015 13:45,2,5.143,ACTIVE,218.26,416.59,59.928,1437673503,"274151322000094","174011321042388",36.94,58.50,0,373.61,440.64,191.9,183.3,0.734,373034.6,373034.6,9045,0,0,0,L,1151911521,0,125.40,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673518,284039.00
07/23/2015 13:45,1,7.484,ACTIVE,218.4,329.96,60.00,1437673503,"040051121000068","174011321042388",21.43,44,0.703,318.23,380.57,159.6,152.9,0.699,54506.100000012,54544.3,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673519,284040.00
07/23/2015 13:45,2,8.115,ACTIVE,221.87,366.10,59.975,1437673503,"201051344000458","174011321042388",26.94,43.20,0,335.74,415.99,221.4,211.8,1.039,188172.6,188172.6,7651,0,0,0,L,1122011218,0,125.40,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673520,284041.00
07/23/2015 13:45,2,7.682,ACTIVE,218.26,360.38,59.954,1437673503,"274151322000087","174011321042388",23.89,83.50,0,331.83,388.64,185.9,177.5,0.689,444206.8,444206.8,8510,0,0,0,L,1151911521,0,125.85,124.27,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673521,284042.00
07/23/2015 13:45,2,7.699,ACTIVE,218.48,376.92,59.944,1437673503,"274151322000052","174011321042388",25.92,65.70,0,331.83,396.75,201.9,193.0,0.778,474992.2,474992.2,8919,0,0,0,L,1151911521,0,125.17,124.49,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673522,284043.00
07/23/2015 13:45,2,8.100,ACTIVE,219.39,363.69,59.944,1437673503,"201051344001145","174011321042388",26.56,45.30,0,337.24,414.79,217.9,208.4,0.981,193336.0,193336.0,7664,0,0,0,L,1122011218,0,124.27,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673523,284044.00
07/23/2015 13:45,2,8.061,ACTIVE,219.16,363.09,59.938,1437673503,"201051344000685","174011321042388",26.60,46.20,0,332.73,409.98,217.2,207.7,1.043,192223.8,192223.8,7665,0,0,0,L,1122011218,0,124.72,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673524,284045.00
07/23/2015 13:45,2,7.701,ACTIVE,218.26,359.78,59.944,1437673503,"274151322000088","174011321042388",25.60,59.30,0,333.63,395.55,199.4,190.6,0.747,455461.6,455461.6,8526,0,0,0,L,1151911521,0,126.07,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673525,284046.00
07/23/2015 13:45,2,8.061,ACTIVE,220.29,363.39,59.949,1437673503,"201051344000438","174011321042388",26.14,48.30,0,337.24,414.79,213.4,204.1,0.986,192285.6,192285.6,7642,0,0,0,L,1122011218,0,124.72,127.43,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673526,284047.00
07/23/2015 13:45,2,8.039,ACTIVE,220.52,363.69,59.959,1437673503,"201051344001135","174011321042388",26.60,46.00,0,337.54,415.09,216.5,207.0,0.977,183665.6,183665.6,7626,0,0,0,L,1122011218,0,124.72,127.43,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673526,284048.00
07/23/2015 13:45,2,7.947,ACTIVE,219.84,363.39,59.970,1437673503,"201051344000417","174011321042388",26.28,51.80,0,336.64,412.98,211.5,202.2,0.981,187678.2,187678.2,7640,0,0,0,L,1122011218,0,124.04,126.98,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673527,284049.00
07/23/2015 13:45,2,8.066,ACTIVE,219.84,362.19,59.944,1437673503,"201051344000594","174011321042388",26.78,52.00,0,332.43,414.19,218.7,209.1,1.003,188716.4,188716.4,7650,0,0,0,L,1122011218,0,124.27,126.98,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673528,284050.00
07/23/2015 13:45,2,7.775,ACTIVE,218.03,361.89,59.959,1437673503,"274151322000083","174011321042388",25.66,64.30,0,331.23,392.25,202.0,193.0,0.800,471023.8,471023.8,8948,0,0,0,L,1151911521,0,125.40,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673529,284051.00
07/23/2015 13:45,2,8.088,ACTIVE,220.97,365.49,59.986,1437673503,"201051344000585","174011321042388",26.94,46.80,0,335.74,415.09,220.5,210.9,1.016,187911.4,187911.4,7643,0,0,0,L,1122011218,0,124.49,128.11,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673530,284052.00
07/23/2015 13:45,2,7.680,ACTIVE,218.48,355.58,59.949,1437673503,"274151322000054","174011321042388",25.96,59.30,0,332.13,396.45,201.7,192.8,0.769,465940.9,465940.9,8517,0,0,0,L,1151911521,0,125.85,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673531,284053.00
07/23/2015 13:45,2,8.041,ACTIVE,219.39,363.09,59.959,1437673503,"201051344000646","174011321042388",26.50,48.50,0,330.63,412.68,215.8,206.4,0.999,185739.1,185739.1,7637,0,0,0,L,1122011218,0,124.49,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673533,284054.00
07/23/2015 13:45,2,5.094,ACTIVE,219.61,419.90,59.949,1437673503,"274151322000068","174011321042388",36.66,59.50,0,370.00,439.13,189.8,181.3,0.712,372208.0,372208.0,8649,0,0,0,L,1151911521,0,126.30,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673534,284055.00
07/23/2015 13:45,2,8.113,ACTIVE,219.39,359.78,59.944,1437673503,"274151322000076","174011321042388",26.36,65.00,0,337.84,400.66,216.5,207.0,0.818,497288.9,497288.9,8923,0,0,0,L,1151911521,0,126.07,124.49,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673535,284056.00
07/23/2015 13:45,1,4.813,ACTIVE,218.4,326.02,60.00,1437673503,"033051125000132","174011321042388",31.31,46,0.655,317.38,377.83,149.9,142.3,0.654,48281.400000036,48317,331,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673536,284057.00
07/23/2015 13:45,1,5.403,ACTIVE,218.9,340.72,60.00,1437673503,"033051125000150","174011321042388",36.85,45,0.875,314.53,392.03,198.1,190.4,0.858,64506.900000036,64554.5,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673538,284058.00
07/23/2015 13:45,2,8.000,ACTIVE,219.61,362.79,59.959,1437673503,"201051344000890","174011321042388",26.74,51.00,0,330.93,409.98,216.5,207.1,0.990,190208.4,190208.4,7648,0,0,0,L,1122011218,0,124.49,126.53,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673539,284059.00
07/23/2015 13:45,2,8.217,ACTIVE,221.64,367.00,59.949,1437673503,"201051344000900","174011321042388",27.25,40.00,0,335.14,417.19,226.8,217.0,1.008,190736.0,190736.0,7666,0,0,0,L,1122011218,0,125.40,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673540,284060.00
07/23/2015 13:45,2,8.113,ACTIVE,220.52,364.59,59.933,1437673503,"201051344000633","174011321042388",26.58,47.50,0,336.64,414.79,218.3,208.8,1.003,180044.8,180044.8,7664,0,0,0,L,1122011218,0,124.94,127.65,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673540,284061.00
07/23/2015 13:45,1,7.545,ACTIVE,218.8,323.79,60.00,1437673503,"040051121000185","174011321042388",23.15,48,0.770,316.56,384.91,173.8,167.6,0.759,56514.099999999,56555.899999999,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673542,284062.00
07/23/2015 13:45,2,8.166,ACTIVE,221.87,366.40,59.959,1437673503,"201051344000983","174011321042388",27.02,42.30,0,335.14,416.59,223.3,213.6,1.043,187670.4,187670.4,7662,0,0,0,L,1122011218,0,125.40,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673543,284063.00
07/23/2015 13:45,2,8.059,ACTIVE,220.52,364.89,59.949,1437673503,"201051344000917","174011321042388",26.94,45.50,0,336.64,415.39,219.7,210.1,1.030,190702.2,190702.2,7665,0,0,0,L,1122011218,0,124.49,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673543,284064.00
07/23/2015 13:45,1,7.297,ACTIVE,217.5,343.41,60.00,1437673503,"040051121000116","174011321042388",23.59,43,0.756,315.83,383.95,171.3,163.6,0.747,56725.800000024,56766.600000024,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673545,284065.00
07/23/2015 13:45,1,4.722,ACTIVE,219.1,342.66,60.00,1437673503,"033051125000135","174011321042388",31.30,44,0.651,318.58,377.79,147.1,142.0,0.645,48001.80000001,48037.199999986,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673546,284066.00
07/23/2015 13:45,2,7.961,ACTIVE,221.19,363.09,59.954,1437673503,"201051344000648","174011321042388",27.08,42.30,0,335.14,415.99,218.1,208.6,1.008,186223.7,186223.7,7658,0,0,0,L,1122011218,0,124.49,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673547,284067.00
07/23/2015 13:45,2,7.971,ACTIVE,221.19,365.19,59.949,1437673503,"201051344001093","174011321042388",27.21,46.20,0,335.44,415.99,219.6,210.0,0.986,188876.6,188876.6,7653,0,0,0,L,1122011218,0,125.17,127.65,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673548,284068.00
07/23/2015 13:45,2,7.990,ACTIVE,221.64,364.89,59.970,1437673503,"201051344000645","174011321042388",27.35,42.50,0,335.44,414.79,221.2,211.6,0.986,186959.0,186959.0,7665,0,0,0,L,1122011218,0,125.40,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673550,284069.00
07/23/2015 13:45,2,7.768,ACTIVE,218.48,353.17,59.959,1437673503,"274151322000085","174011321042388",26.16,59.00,0,337.24,396.75,205.7,196.6,0.773,468390.2,468390.2,8931,0,0,0,L,1151911521,0,126.07,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673551,284070.00
07/23/2015 13:45,2,8.170,ACTIVE,220.97,364.59,59.938,1437673503,"201051344000651","174011321042388",26.24,45.80,0,335.74,415.09,217.2,207.7,0.972,186282.4,186282.4,7646,0,0,0,L,1122011218,0,125.40,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673552,284071.00
07/23/2015 13:45,2,8.176,ACTIVE,220.52,364.29,59.954,1437673503,"201051344000867","174011321042388",26.64,44.00,0,337.54,414.79,220.6,211.0,0.999,178815.7,178815.7,7666,0,0,0,L,1122011218,0,124.94,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673553,284072.00
07/23/2015 13:45,1,7.459,ACTIVE,218.2,362.01,60.03,1437673503,"040051121000095","174011321042388",21.08,43,0.691,316.35,380.22,156.5,150.3,0.684,54709.300000012,54746.699999988,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673554,284073.00
07/23/2015 13:45,2,8.096,ACTIVE,219.16,361.89,59.965,1437673503,"201051344001230","174011321042388",26.64,48.80,0,329.43,409.38,218.5,208.9,1.025,189872.6,189872.6,7673,0,0,0,L,1122011218,0,124.27,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673555,284074.00
07/23/2015 13:45,2,8.129,ACTIVE,221.64,367.60,59.959,1437673503,"201051344000576","174011321042388",27.02,40.40,0,334.84,415.69,222.3,212.7,1.008,186139.1,186139.1,7677,0,0,0,L,1122011218,0,125.17,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673556,284075.00
07/23/2015 13:45,2,8.039,ACTIVE,221.87,364.59,59.959,1437673503,"201051344000579","174011321042388",26.84,48.00,0,335.14,414.19,218.4,208.8,1.016,192869.0,192869.0,7642,0,0,0,L,1122011218,0,125.17,127.88,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673557,284076.00
07/23/2015 13:45,2,8.119,ACTIVE,220.74,363.39,59.954,1437673503,"201051344001203","174011321042388",26.96,48.50,0,336.64,416.89,221.6,211.9,1.030,188933.1,188933.1,7652,0,0,0,L,1122011218,1,125.17,127.43,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437673558,284077.00
07/23/2015 14:00,2,7.988,ACTIVE,219.61,363.39,59.996,1437674403,"201051344000955","174011321042388",26.10,49.30,0,336.94,409.08,211.1,201.8,0.977,191776.1,191776.1,7656,0,0,0,L,1122011218,0,124.04,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674404,284078.00
07/23/2015 14:00,1,7.579,ACTIVE,218.1,365.50,60.03,1437674403,"040051121000195","174011321042388",23.24,49,0.768,316.79,385.22,175.3,166.1,0.763,59461.6,59505.000000012,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674405,284079.00
07/23/2015 14:00,2,8.020,ACTIVE,218.03,364.29,59.986,1437674403,"274151322000095","174011321042388",26.42,63.00,0,330.33,395.55,214.7,205.3,0.813,491383.9,491383.9,8554,0,0,0,L,1151911521,0,126.07,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674406,284080.00
07/23/2015 14:00,2,8.027,ACTIVE,220.29,366.10,59.996,1437674403,"201051344000868","174011321042388",27.00,40.80,0,337.24,415.99,219.5,209.9,0.994,178266.4,178266.4,7659,0,0,0,L,1122011218,0,124.49,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674407,284081.00
07/23/2015 14:00,2,8.100,ACTIVE,222.32,369.40,60.018,1437674403,"201051344000853","174011321042388",26.90,42.30,0,335.44,416.29,220.7,211.1,1.016,184620.2,184620.2,7664,0,0,0,L,1122011218,0,125.85,128.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674408,284082.00
07/23/2015 14:00,2,7.957,ACTIVE,220.97,364.89,59.954,1437674403,"201051344000582","174011321042388",26.48,46.00,0,336.34,415.69,213.4,204.0,0.999,184395.1,184395.1,7643,0,0,0,L,1122011218,0,124.94,127.88,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674409,284083.00
07/23/2015 14:00,1,7.359,ACTIVE,219.3,379.03,60.03,1437674403,"040051121000097","174011321042388",23.46,47,0.757,317.35,385.51,171.8,165.1,0.744,57796.600000024,57838,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674410,284084.00
07/23/2015 14:00,2,8.025,ACTIVE,222.10,368.20,60.002,1437674403,"201051344000469","174011321042388",27.10,39.50,0,333.93,415.69,220.2,210.6,1.034,179889.8,179889.8,7655,0,0,0,L,1122011218,0,124.94,128.56,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674411,284085.00
07/23/2015 14:00,2,8.102,ACTIVE,222.10,368.80,59.991,1437674403,"201051344000988","174011321042388",26.54,42.30,0,333.63,413.89,217.7,208.2,0.990,179267.3,179267.3,7645,0,0,0,L,1122011218,0,125.40,128.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674412,284086.00
07/23/2015 14:00,2,7.838,ACTIVE,221.87,366.70,59.986,1437674403,"201051344001158","174011321042388",26.92,44.50,0,334.84,413.59,213.6,204.2,0.986,185181.3,185181.3,7644,0,0,0,L,1122011218,0,125.17,127.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674413,284087.00
07/23/2015 14:00,2,8.072,ACTIVE,220.52,366.10,59.991,1437674403,"201051344001025","174011321042388",26.64,48.80,0,336.94,415.69,217.8,208.3,0.963,189100.4,189100.4,7644,0,0,0,L,1122011218,0,124.49,127.65,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674414,284088.00
07/23/2015 14:00,1,5.423,ACTIVE,218.8,340.39,60.07,1437674403,"033051125000118","174011321042388",36.71,48,0.872,313.20,393.45,198.1,188.9,0.852,64436.5,64483.9,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674415,284089.00
07/23/2015 14:00,2,7.988,ACTIVE,221.64,366.40,60.018,1437674403,"201051344000569","174011321042388",27.25,42.80,0,334.84,416.59,220.5,210.9,1.003,192432.3,192432.3,7664,0,0,0,L,1122011218,0,124.94,128.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674416,284090.00
07/23/2015 14:00,2,5.203,ACTIVE,218.71,410.28,59.965,1437674403,"274151322000094","174011321042388",36.02,59.30,0,374.21,439.43,189.4,180.9,0.725,373080.0,373080.0,9046,0,0,0,L,1151911521,0,125.62,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674417,284091.00
07/23/2015 14:00,1,7.446,ACTIVE,218.2,330.78,60.03,1437674403,"040051121000068","174011321042388",21.26,45,0.693,317.91,380.47,157.5,150.0,0.691,54544.3,54581.999999988,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674419,284092.00
07/23/2015 14:00,2,7.898,ACTIVE,221.87,366.70,59.996,1437674403,"201051344000458","174011321042388",27.29,43.60,0,336.04,415.39,218.0,208.5,1.025,188225.1,188225.1,7652,0,0,0,L,1122011218,0,125.62,128.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674420,284093.00
07/23/2015 14:00,2,7.609,ACTIVE,218.48,352.27,59.986,1437674403,"274151322000087","174011321042388",23.91,87.50,0,332.13,388.34,184.1,175.8,0.689,444251.0,444251.0,8511,0,0,0,L,1151911521,0,126.07,124.49,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674421,284094.00
07/23/2015 14:00,2,7.639,ACTIVE,218.71,363.09,59.954,1437674403,"274151322000052","174011321042388",25.84,66.30,0,333.93,396.15,199.7,190.8,0.760,475040.1,475040.1,8920,0,0,0,L,1151911521,0,125.62,124.49,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674422,284095.00
07/23/2015 14:00,2,8.045,ACTIVE,219.61,364.59,60.002,1437674403,"201051344001145","174011321042388",26.40,46.00,0,336.94,414.19,215.3,205.9,0.941,193387.6,193387.6,7665,0,0,0,L,1122011218,0,124.27,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674423,284096.00
07/23/2015 14:00,2,7.998,ACTIVE,219.16,363.39,59.996,1437674403,"201051344000685","174011321042388",26.50,46.60,0,333.33,409.68,214.6,205.2,1.034,192275.3,192275.3,7666,0,0,0,L,1122011218,0,124.72,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674423,284097.00
07/23/2015 14:00,2,7.594,ACTIVE,218.03,354.07,59.986,1437674403,"274151322000088","174011321042388",25.64,60.30,0,333.33,395.25,197.1,188.3,0.747,455509.0,455509.0,8527,0,0,0,L,1151911521,0,126.07,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674424,284098.00
