ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2015 14:00,2,7.934,ACTIVE,220.29,364.29,59.986,1437674403,"201051344000438","174011321042388",26.28,49.30,0,337.54,414.49,211.0,201.7,0.977,192336.3,192336.3,7643,0,0,0,L,1122011218,0,124.94,127.43,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674425,284099.00
07/23/2015 14:00,2,7.971,ACTIVE,220.52,363.39,59.954,1437674403,"201051344001135","174011321042388",26.46,46.80,0,337.84,414.79,213.5,204.1,0.959,183716.9,183716.9,7627,0,0,0,L,1122011218,0,124.94,127.43,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674426,284100.00
07/23/2015 14:00,2,7.750,ACTIVE,219.84,364.29,60.023,1437674403,"201051344000417","174011321042388",26.56,51.80,0,336.64,412.98,208.4,199.3,0.968,187728.4,187728.4,7641,0,0,0,L,1122011218,0,124.27,127.20,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674427,284101.00
07/23/2015 14:00,2,7.996,ALERT,219.61,365.49,59.986,1437674403,"201051344000594","174011321042388",26.64,53.30,0,281.03,410.28,215.6,206.2,0.994,188768.0,188768.0,7651,0,0,0,L,1122011218,0,124.49,126.75,0002,47,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674429,284102.00
07/23/2015 14:00,2,7.609,ACTIVE,218.26,359.18,59.986,1437674403,"274151322000083","174011321042388",25.96,65.30,0,331.53,391.64,199.9,191.0,0.791,471071.9,471071.9,8949,0,0,0,L,1151911521,0,125.40,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674430,284103.00
07/23/2015 14:00,2,8.180,ACTIVE,220.97,368.20,59.981,1437674403,"201051344000585","174011321042388",26.34,47.00,0,335.44,414.79,218.2,208.7,0.977,187963.9,187963.9,7644,0,0,0,L,1122011218,0,124.72,128.11,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674431,284104.00
07/23/2015 14:00,2,7.662,ACTIVE,218.48,354.97,60.012,1437674403,"274151322000054","174011321042388",25.70,60.50,0,336.34,392.85,199.6,190.8,0.760,465988.8,465988.8,8518,0,0,0,L,1151911521,0,126.07,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674432,284105.00
07/23/2015 14:00,2,8.066,ACTIVE,220.74,368.20,59.986,1437674403,"201051344001203","174011321042388",26.74,48.50,0,337.24,415.69,218.2,208.6,1.030,188984.2,188984.2,7653,0,0,0,L,1122011218,0,125.62,127.43,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674433,284106.00
07/23/2015 14:00,2,7.945,ACTIVE,219.39,363.09,59.981,1437674403,"201051344000646","174011321042388",26.48,49.30,0,331.83,411.78,213.1,203.7,0.990,185790.3,185790.3,7638,0,0,0,L,1122011218,0,124.49,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674434,284107.00
07/23/2015 14:00,2,5.137,ACTIVE,219.39,413.89,59.975,1437674403,"274151322000068","174011321042388",36.06,61.30,0,373.01,439.13,187.8,179.3,0.707,372253.0,372253.0,8650,0,0,0,L,1151911521,0,126.30,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674435,284108.00
07/23/2015 14:00,2,8.012,ACTIVE,219.16,359.18,59.991,1437674403,"274151322000076","174011321042388",26.42,65.00,0,337.84,400.66,214.4,205.0,0.809,497340.5,497340.5,8924,0,0,0,L,1151911521,0,125.85,124.94,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674436,284109.00
07/23/2015 14:00,1,4.754,ACTIVE,218.9,344.66,60.03,1437674403,"033051125000132","174011321042388",31.39,46,0.646,317.83,377.81,148.5,140.9,0.647,48317,48352.200000048,333,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674437,284110.00
07/23/2015 14:00,1,5.399,ACTIVE,218.9,355.91,60.03,1437674403,"033051125000150","174011321042388",36.48,46,0.868,314.62,391.79,196.0,188.2,0.852,64554.5,64601.800000012,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674438,284111.00
07/23/2015 14:00,2,7.998,ACTIVE,219.39,362.49,60.002,1437674403,"201051344000890","174011321042388",26.42,51.00,0,334.54,409.68,214.1,204.7,0.981,190259.8,190259.8,7649,0,0,0,L,1122011218,0,124.49,126.30,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674439,284112.00
07/23/2015 14:00,2,8.188,ACTIVE,221.42,368.50,60.002,1437674403,"201051344000900","174011321042388",26.98,40.80,0,334.84,417.79,223.5,213.8,0.999,190789.8,190789.8,7667,0,0,0,L,1122011218,0,125.62,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674440,284113.00
07/23/2015 14:00,2,8.059,ALERT,220.52,365.80,60.028,1437674403,"201051344000633","174011321042388",26.34,48.00,0,303.28,414.49,215.0,205.6,0.994,180096.3,180096.3,7665,0,0,0,L,1122011218,0,124.94,127.65,0002,46,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674442,284114.00
07/23/2015 14:00,1,7.465,ACTIVE,219.2,354.43,60.03,1437674403,"040051121000185","174011321042388",23.15,48,0.761,316.77,384.47,172.0,165.6,0.753,56555.899999999,56597.399999999,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674443,284115.00
07/23/2015 14:00,2,8.059,ACTIVE,222.10,367.00,59.996,1437674403,"201051344000983","174011321042388",27.00,42.80,0,334.54,416.89,220.4,210.8,1.012,187723.4,187723.4,7663,0,0,0,L,1122011218,0,125.62,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674444,284116.00
07/23/2015 14:00,2,8.088,ACTIVE,220.52,363.39,60.007,1437674403,"201051344000917","174011321042388",26.48,46.00,0,335.44,415.69,216.8,207.3,1.030,190754.4,190754.4,7666,0,0,0,L,1122011218,0,124.72,127.88,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674445,284117.00
07/23/2015 14:00,1,7.252,ACTIVE,218.1,354.91,60.03,1437674403,"040051121000116","174011321042388",23.50,44,0.748,315.66,383.09,169.5,161.3,0.743,56766.600000024,56807.400000024,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674446,284118.00
07/23/2015 14:00,1,4.679,ACTIVE,218.8,326.13,60.03,1437674403,"033051125000135","174011321042388",31.20,45,0.643,317.72,377.72,145.3,139.8,0.641,48037.199999986,48072.199999986,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674448,284119.00
07/23/2015 14:00,2,7.955,ACTIVE,221.42,367.90,60.012,1437674403,"201051344000648","174011321042388",26.70,42.80,0,335.44,416.89,215.1,205.6,0.986,186275.5,186275.5,7659,0,0,0,L,1122011218,0,124.94,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674448,284120.00
07/23/2015 14:00,2,7.955,ACTIVE,220.74,366.10,59.986,1437674403,"201051344001093","174011321042388",26.90,46.40,0,336.34,415.99,216.6,207.1,0.981,188928.8,188928.8,7654,0,0,0,L,1122011218,0,124.94,127.43,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674449,284121.00
07/23/2015 14:00,2,8.014,ACTIVE,221.42,369.10,60.002,1437674403,"201051344000645","174011321042388",26.88,42.50,0,335.74,415.09,218.1,208.6,0.977,187011.5,187011.5,7666,0,0,0,L,1122011218,0,125.62,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674450,284122.00
07/23/2015 14:00,2,7.660,ACTIVE,218.71,353.17,59.996,1437674403,"274151322000085","174011321042388",26.20,60.50,0,336.94,396.15,203.3,194.3,0.765,468439.0,468439.0,8932,0,0,0,L,1151911521,0,126.07,124.49,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674451,284123.00
07/23/2015 14:00,2,8.061,ACTIVE,220.74,365.19,60.002,1437674403,"201051344000651","174011321042388",26.28,46.20,0,335.74,415.09,214.4,205.0,0.937,186334.0,186334.0,7647,0,0,0,L,1122011218,0,125.40,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674452,284124.00
07/23/2015 14:00,2,8.000,ACTIVE,220.52,364.89,60.002,1437674403,"201051344000867","174011321042388",26.84,45.30,0,337.24,414.19,217.3,207.8,0.981,178868.0,178868.0,7667,0,0,0,L,1122011218,0,125.17,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674453,284125.00
07/23/2015 14:00,1,7.384,ACTIVE,218.5,327.96,60.03,1437674403,"040051121000095","174011321042388",20.98,43,0.682,318.04,380.36,154.2,147.8,0.679,54746.699999988,54783.800000012,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674454,284126.00
07/23/2015 14:00,2,8.037,ACTIVE,219.16,363.39,60.002,1437674403,"201051344001230","174011321042388",26.50,49.00,0,329.73,409.68,215.6,206.2,1.008,189924.4,189924.4,7674,0,0,0,L,1122011218,0,124.49,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674455,284127.00
07/23/2015 14:00,2,8.000,ACTIVE,221.87,367.90,60.002,1437674403,"201051344000576","174011321042388",27.06,40.80,0,335.14,415.39,219.3,209.8,0.986,186191.8,186191.8,7678,0,0,0,L,1122011218,0,125.40,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674456,284128.00
07/23/2015 14:00,2,8.029,ACTIVE,222.10,365.49,60.002,1437674403,"201051344000579","174011321042388",26.46,48.80,0,336.04,413.59,215.1,205.7,0.999,192920.8,192920.8,7643,0,0,0,L,1122011218,0,125.40,127.88,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437674457,284129.00
07/23/2015 14:15,2,7.766,ACTIVE,219.61,363.09,59.965,1437675303,"201051344000955","174011321042388",26.62,49.00,0,336.94,412.38,209.1,199.9,0.977,191826.4,191826.4,7657,0,0,0,L,1122011218,0,124.04,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675304,284130.00
07/23/2015 14:15,1,7.376,ACTIVE,218.0,340.19,60.03,1437675303,"040051121000195","174011321042388",23.58,49,0.757,317.50,384.11,173.1,164.2,0.754,59505.000000012,59546.300000024,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675306,284131.00
07/23/2015 14:15,2,7.932,ACTIVE,218.03,353.17,59.965,1437675303,"274151322000095","174011321042388",26.52,63.70,0,336.94,398.56,213.1,203.8,0.791,491435.0,491435.0,8555,0,0,0,L,1151911521,0,125.62,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675306,284132.00
07/23/2015 14:15,2,7.896,ACTIVE,220.29,363.69,59.965,1437675303,"201051344000868","174011321042388",27.10,41.50,0,336.04,415.39,216.8,207.3,0.968,178318.3,178318.3,7660,0,0,0,L,1122011218,0,124.72,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675307,284133.00
07/23/2015 14:15,2,7.959,ACTIVE,222.10,367.90,59.986,1437675303,"201051344000853","174011321042388",27.10,42.00,0,336.94,415.39,218.2,208.7,1.012,184672.5,184672.5,7665,0,0,0,L,1122011218,0,125.85,128.11,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675308,284134.00
07/23/2015 14:15,2,7.754,ACTIVE,221.19,365.49,59.965,1437675303,"201051344000582","174011321042388",26.84,45.80,0,335.44,414.79,210.6,201.3,0.981,184445.7,184445.7,7644,0,0,0,L,1122011218,0,125.17,127.88,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675309,284135.00
07/23/2015 14:15,1,7.265,ACTIVE,219.2,350.21,60.03,1437675303,"040051121000097","174011321042388",23.67,47,0.752,316.60,384.84,171.1,163.8,0.745,57838,57879.200000012,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675311,284136.00
07/23/2015 14:15,2,7.787,ACTIVE,222.10,367.30,59.975,1437675303,"201051344000469","174011321042388",27.59,39.30,0,334.84,414.49,217.5,208.0,1.012,179942.0,179942.0,7656,0,0,0,L,1122011218,0,124.94,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675312,284137.00
07/23/2015 14:15,2,7.934,ACTIVE,221.87,367.30,59.981,1437675303,"201051344000988","174011321042388",26.66,42.80,0,334.84,413.29,214.1,204.7,0.981,179318.7,179318.7,7646,0,0,0,L,1122011218,0,125.17,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675312,284138.00
07/23/2015 14:15,2,7.770,ACTIVE,221.87,366.10,59.975,1437675303,"201051344001158","174011321042388",26.76,45.30,0,335.14,412.08,210.6,201.4,0.972,185231.9,185231.9,7645,0,0,0,L,1122011218,0,125.17,127.65,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675313,284139.00
07/23/2015 14:15,2,7.990,ACTIVE,220.52,363.99,59.959,1437675303,"201051344001025","174011321042388",26.54,49.30,0,336.04,414.79,214.9,205.5,0.955,189152.1,189152.1,7645,0,0,0,L,1122011218,0,124.49,127.65,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675314,284140.00
07/23/2015 14:15,1,5.255,ACTIVE,218.3,367.47,60.03,1437675303,"033051125000118","174011321042388",37.34,48,0.859,313.16,392.68,195.3,186.8,0.850,64483.9,64531,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675315,284141.00
07/23/2015 14:15,2,7.881,ACTIVE,221.64,366.40,59.975,1437675303,"201051344000569","174011321042388",27.12,42.50,0,333.93,414.49,216.4,206.9,0.986,192484.4,192484.4,7665,0,0,0,L,1122011218,0,124.94,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675316,284142.00
07/23/2015 14:15,2,4.965,ACTIVE,218.26,407.27,59.991,1437675303,"274151322000094","174011321042388",36.84,59.80,0,374.81,438.23,185.3,176.9,0.707,373124.8,373124.8,9047,0,0,0,L,1151911521,0,125.17,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675317,284143.00
07/23/2015 14:15,1,7.299,ACTIVE,218.5,325.77,60.03,1437675303,"040051121000068","174011321042388",21.49,45,0.686,318.86,379.83,156.0,149.0,0.687,54581.999999988,54619.3,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675319,284144.00
07/23/2015 14:15,2,7.723,ACTIVE,221.42,361.29,59.996,1437675303,"201051344000458","174011321042388",27.35,44.00,0,335.74,414.49,213.9,204.5,0.986,188276.8,188276.8,7653,0,0,0,L,1122011218,0,125.40,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675320,284145.00
07/23/2015 14:15,2,7.430,ACTIVE,218.26,349.86,59.986,1437675303,"274151322000087","174011321042388",23.99,89.50,0,336.64,392.25,180.4,172.2,0.663,444294.6,444294.6,8512,0,0,0,L,1151911521,0,125.62,124.27,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675321,284146.00
07/23/2015 14:15,2,7.477,ACTIVE,218.48,378.42,59.965,1437675303,"274151322000052","174011321042388",25.90,67.30,0,330.33,401.86,196.1,187.4,0.751,475087.6,475087.6,8921,0,0,0,L,1151911521,0,125.40,124.72,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675321,284147.00
07/23/2015 14:15,2,7.738,ACTIVE,219.16,363.69,59.949,1437675303,"201051344001145","174011321042388",26.74,46.40,0,336.34,414.49,209.7,200.4,0.946,193438.6,193438.6,7666,0,0,0,L,1122011218,0,124.27,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675322,284148.00
07/23/2015 14:15,2,7.795,ACTIVE,218.93,361.29,59.954,1437675303,"201051344000685","174011321042388",26.36,47.00,0,333.63,412.68,208.1,198.9,1.003,192326.2,192326.2,7667,0,0,0,L,1122011218,0,124.94,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675323,284149.00
07/23/2015 14:15,2,7.361,ACTIVE,218.03,357.98,59.933,1437675303,"274151322000088","174011321042388",25.80,61.00,0,334.24,395.85,192.1,183.5,0.729,455555.8,455555.8,8528,0,0,0,L,1151911521,0,126.07,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675324,284150.00
07/23/2015 14:15,2,7.561,ACTIVE,220.06,363.09,59.970,1437675303,"201051344000438","174011321042388",26.78,49.30,0,336.94,413.89,205.1,196.0,0.950,192386.4,192386.4,7644,0,0,0,L,1122011218,0,124.94,127.20,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675325,284151.00
07/23/2015 14:15,2,7.760,ACTIVE,220.29,362.79,59.981,1437675303,"201051344001135","174011321042388",26.58,46.80,0,336.64,413.89,208.9,199.7,0.937,183767.6,183767.6,7628,0,0,0,L,1122011218,0,124.72,127.20,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675326,284152.00
07/23/2015 14:15,2,7.617,ACTIVE,219.61,362.79,59.981,1437675303,"201051344000417","174011321042388",26.48,52.50,0,337.54,412.68,204.1,195.1,0.959,187777.9,187777.9,7642,0,0,0,L,1122011218,0,124.27,126.98,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675327,284153.00
07/23/2015 14:15,2,7.871,ACTIVE,219.39,362.49,59.975,1437675303,"201051344000594","174011321042388",26.56,53.50,0,336.64,414.19,211.6,202.3,0.981,188819.1,188819.1,7653,0,0,0,L,1122011218,0,124.27,126.53,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675328,284154.00
07/23/2015 14:15,2,7.439,ACTIVE,217.80,359.48,59.981,1437675303,"274151322000083","174011321042388",26.18,66.00,0,327.32,403.97,197.2,188.4,0.782,471119.3,471119.3,8950,0,0,0,L,1151911521,0,124.94,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675329,284155.00
07/23/2015 14:15,2,7.922,ACTIVE,220.97,365.80,59.981,1437675303,"201051344000585","174011321042388",26.82,47.30,0,335.14,413.29,215.1,205.7,0.986,188015.7,188015.7,7645,0,0,0,L,1122011218,0,124.49,127.88,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675330,284156.00
07/23/2015 14:15,2,7.453,ACTIVE,218.26,358.58,59.970,1437675303,"274151322000054","174011321042388",26.08,60.50,0,336.94,397.05,196.8,188.1,0.747,466036.1,466036.1,8519,0,0,0,L,1151911521,0,125.62,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675331,284157.00
07/23/2015 14:15,2,7.859,ACTIVE,220.52,362.49,59.970,1437675303,"201051344001203","174011321042388",26.92,48.80,0,336.34,414.79,214.2,204.8,1.003,189035.8,189035.8,7654,0,0,0,L,1122011218,0,125.40,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675332,284158.00
07/23/2015 14:15,2,7.795,ACTIVE,219.16,363.39,59.981,1437675303,"201051344000646","174011321042388",26.54,49.30,0,334.84,413.29,209.6,200.3,0.968,185840.8,185840.8,7639,0,0,0,L,1122011218,0,124.72,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675333,284159.00
07/23/2015 14:15,2,5.121,ACTIVE,219.39,392.25,59.975,1437675303,"274151322000068","174011321042388",35.54,61.30,0,370.90,439.74,184.2,175.9,0.694,372297.4,372297.4,8651,0,0,0,L,1151911521,0,126.07,124.94,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675334,284160.00
07/23/2015 14:15,2,7.930,ACTIVE,219.16,363.39,60.012,1437675303,"274151322000076","174011321042388",26.42,66.70,0,336.64,399.76,212.0,202.7,0.813,497391.3,497391.3,8925,0,0,0,L,1151911521,0,125.62,124.94,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675334,284161.00
07/23/2015 14:15,1,4.678,ACTIVE,218.4,352.94,60.03,1437675303,"033051125000132","174011321042388",31.55,47,0.639,318.36,377.19,146.8,138.9,0.642,48352.200000048,48387.100000024,335,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675336,284162.00
07/23/2015 14:15,1,5.257,ACTIVE,218.9,381.21,60.00,1437675303,"033051125000150","174011321042388",37.17,46,0.860,315.43,391.21,194.4,186.8,0.851,64601.800000012,64648.400000036,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675337,284163.00
07/23/2015 14:15,2,7.848,ACTIVE,219.16,360.38,59.981,1437675303,"201051344000890","174011321042388",26.62,51.50,0,337.24,412.68,211.5,202.2,0.963,190310.5,190310.5,7650,0,0,0,L,1122011218,0,124.49,126.30,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675338,284164.00
07/23/2015 14:15,2,7.998,ACTIVE,221.19,367.60,59.975,1437675303,"201051344000900","174011321042388",27.33,41.30,0,333.63,415.39,221.3,211.7,0.986,190842.7,190842.7,7668,0,0,0,L,1122011218,0,125.62,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675339,284165.00
07/23/2015 14:15,2,7.697,ACTIVE,220.29,363.69,59.970,1437675303,"201051344000633","174011321042388",27.19,48.80,0,334.84,412.98,212.0,202.7,0.990,180147.1,180147.1,7667,0,0,0,L,1122011218,0,124.94,127.43,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675340,284166.00
07/23/2015 14:15,1,7.290,ACTIVE,218.9,364.05,60.03,1437675303,"040051121000185","174011321042388",23.56,49,0.757,318.53,383.65,170.9,164.5,0.748,56597.399999999,56638.399999999,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675341,284167.00
07/23/2015 14:15,2,7.824,ACTIVE,221.87,364.89,59.981,1437675303,"201051344000983","174011321042388",27.55,43.40,0,333.93,414.79,218.2,208.7,0.999,187775.4,187775.4,7664,0,0,0,L,1122011218,0,125.62,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675342,284168.00
07/23/2015 14:15,2,7.943,ACTIVE,220.29,364.89,59.981,1437675303,"201051344000917","174011321042388",26.66,46.40,0,336.04,414.19,214.3,204.9,1.012,190805.7,190805.7,7667,0,0,0,L,1122011218,0,124.72,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675343,284169.00
07/23/2015 14:15,1,7.109,ACTIVE,217.9,366.50,60.00,1437675303,"040051121000116","174011321042388",23.88,44,0.744,317.32,383.20,168.9,161.4,0.738,56807.400000024,56847.400000024,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675344,284170.00
07/23/2015 14:15,1,4.618,ACTIVE,219.2,328.22,60.03,1437675303,"033051125000135","174011321042388",31.57,45,0.642,319.67,377.20,145.0,139.9,0.638,48072.199999986,48106.900000034,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675346,284171.00
07/23/2015 14:15,2,7.857,ACTIVE,220.97,364.59,59.981,1437675303,"201051344000648","174011321042388",26.68,43.60,0,334.84,413.89,212.3,203.0,0.986,186326.2,186326.2,7660,0,0,0,L,1122011218,0,124.94,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675347,284172.00
07/23/2015 14:15,2,7.756,ACTIVE,220.74,367.30,59.981,1437675303,"201051344001093","174011321042388",27.25,47.30,0,334.84,414.19,214.2,204.9,0.968,188980.0,188980.0,7655,0,0,0,L,1122011218,0,125.17,127.43,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675348,284173.00
07/23/2015 14:15,2,7.994,ACTIVE,221.42,364.59,59.981,1437675303,"201051344000645","174011321042388",26.56,43.60,0,336.04,412.98,215.0,205.6,0.968,187062.9,187062.9,7667,0,0,0,L,1122011218,0,125.62,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675348,284174.00
07/23/2015 14:15,2,7.561,ACTIVE,218.26,361.29,59.975,1437675303,"274151322000085","174011321042388",26.38,61.30,0,337.24,397.05,201.9,193.0,0.765,468487.1,468487.1,8933,0,0,0,L,1151911521,0,126.07,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675349,284175.00
07/23/2015 14:15,2,7.930,ACTIVE,220.74,365.80,59.975,1437675303,"201051344000651","174011321042388",26.44,46.80,0,335.44,413.29,212.4,203.1,0.950,186384.7,186384.7,7648,0,0,0,L,1122011218,0,125.40,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675350,284176.00
07/23/2015 14:15,2,7.836,ACTIVE,220.29,364.29,59.986,1437675303,"201051344000867","174011321042388",27.08,45.30,0,336.94,415.09,214.9,205.5,0.977,178919.3,178919.3,7668,0,0,0,L,1122011218,0,125.17,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675351,284177.00
07/23/2015 14:15,1,7.320,ACTIVE,219.0,370.42,60.00,1437675303,"040051121000095","174011321042388",21.27,43,0.686,315.02,386.16,154.9,149.2,0.678,54783.800000012,54820.5,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675352,284178.00
07/23/2015 14:15,2,7.863,ACTIVE,218.93,361.59,59.996,1437675303,"201051344001230","174011321042388",26.82,49.50,0,330.33,409.08,213.7,204.3,0.999,189975.4,189975.4,7675,0,0,0,L,1122011218,0,124.49,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675353,284179.00
07/23/2015 14:15,2,7.836,ACTIVE,221.42,367.90,59.981,1437675303,"201051344000576","174011321042388",27.33,41.80,0,335.44,414.19,216.7,207.2,0.981,186243.5,186243.5,7679,0,0,0,L,1122011218,0,125.62,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675354,284180.00
07/23/2015 14:15,2,7.895,ACTIVE,221.87,368.20,59.975,1437675303,"201051344000579","174011321042388",26.72,49.30,0,336.04,412.38,213.6,204.2,0.990,192971.5,192971.5,7644,0,0,0,L,1122011218,0,125.62,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437675355,284181.00
07/23/2015 14:30,2,7.729,ACTIVE,219.16,362.79,59.954,1437676204,"201051344000955","174011321042388",26.36,49.50,0,336.34,412.68,206.4,197.3,0.968,191875.0,191875.0,7658,0,0,0,L,1122011218,0,124.04,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676205,284182.00
07/23/2015 14:30,1,7.298,ACTIVE,217.6,361.78,60.00,1437676204,"040051121000195","174011321042388",23.61,49,0.751,317.91,384.02,171.5,162.2,0.744,59546.300000024,59586.300000024,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676206,284183.00
07/23/2015 14:30,2,7.725,ACTIVE,218.03,357.98,59.959,1437676204,"274151322000095","174011321042388",26.86,64.30,0,331.53,398.26,210.0,200.8,0.787,491484.7,491484.7,8556,0,0,0,L,1151911521,0,125.62,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676207,284184.00
07/23/2015 14:30,2,7.852,ACTIVE,220.06,363.09,59.944,1437676204,"201051344000868","174011321042388",26.84,42.00,0,337.24,414.49,213.3,204.0,0.946,178368.7,178368.7,7661,0,0,0,L,1122011218,0,124.49,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676208,284185.00
07/23/2015 14:30,2,7.791,ACTIVE,221.87,367.30,59.959,1437676204,"201051344000853","174011321042388",27.21,42.50,0,336.04,414.49,214.7,205.3,0.994,184723.2,184723.2,7666,0,0,0,L,1122011218,0,125.85,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676209,284186.00
07/23/2015 14:30,2,7.605,ACTIVE,220.74,364.29,59.954,1437676204,"201051344000582","174011321042388",26.84,46.00,0,336.34,414.79,206.7,197.5,0.968,184494.7,184494.7,7645,0,0,0,L,1122011218,0,124.94,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676210,284187.00
07/23/2015 14:30,1,7.187,ACTIVE,218.9,353.75,60.03,1437676204,"040051121000097","174011321042388",23.48,47,0.741,318.05,385.12,167.9,160.9,0.732,57879.200000012,57919.100000012,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676212,284188.00
07/23/2015 14:30,2,7.721,ACTIVE,221.64,367.90,59.965,1437676204,"201051344000469","174011321042388",27.39,39.30,0,335.14,414.49,214.2,204.8,1.021,179992.6,179992.6,7657,0,0,0,L,1122011218,0,124.94,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676213,284189.00
07/23/2015 14:30,2,7.822,ACTIVE,221.64,367.30,59.938,1437676204,"201051344000988","174011321042388",26.70,43.20,0,333.93,412.68,211.4,202.1,0.963,179368.6,179368.6,7647,0,0,0,L,1122011218,0,125.17,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676214,284190.00
07/23/2015 14:30,2,7.820,ACTIVE,221.42,368.50,59.959,1437676204,"201051344001158","174011321042388",26.28,45.50,0,335.74,412.08,208.0,198.8,0.959,185281.1,185281.1,7646,0,0,0,L,1122011218,0,124.94,127.43,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676214,284191.00
07/23/2015 14:30,2,7.787,ACTIVE,220.29,362.49,59.959,1437676204,"201051344001025","174011321042388",26.86,49.30,0,336.94,414.49,211.8,202.5,0.932,189202.3,189202.3,7646,0,0,0,L,1122011218,0,124.49,127.20,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676215,284192.00
07/23/2015 14:30,1,5.244,ACTIVE,217.2,376.69,60.00,1437676204,"033051125000118","174011321042388",36.94,48,0.852,314.80,392.55,192.8,183.8,0.836,64531,64576.5,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676217,284193.00
07/23/2015 14:30,2,7.770,ACTIVE,221.19,364.89,59.949,1437676204,"201051344000569","174011321042388",27.25,42.80,0,334.84,415.09,214.4,205.0,0.994,192535.1,192535.1,7666,0,0,0,L,1122011218,0,124.72,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676217,284194.00
07/23/2015 14:30,2,4.924,ACTIVE,218.26,406.97,59.970,1437676204,"274151322000094","174011321042388",36.70,59.80,0,372.71,438.23,182.5,174.2,0.703,373168.4,373168.4,9048,0,0,0,L,1151911521,0,125.17,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676219,284195.00
07/23/2015 14:30,1,7.283,ACTIVE,218.3,329.15,60.00,1437676204,"040051121000068","174011321042388",21.15,45,0.676,318.84,379.76,153.2,146.5,0.677,54619.3,54655.8,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676220,284196.00
07/23/2015 14:30,2,7.812,ACTIVE,221.42,365.49,59.959,1437676204,"201051344000458","174011321042388",26.68,43.80,0,336.34,414.49,211.2,201.9,0.986,188327.0,188327.0,7654,0,0,0,L,1122011218,0,125.40,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676221,284197.00
07/23/2015 14:30,2,7.299,ACTIVE,217.80,352.27,59.954,1437676204,"274151322000087","174011321042388",24.13,90.50,0,334.24,391.64,178.2,170.1,0.667,444337.1,444337.1,8513,0,0,0,L,1151911521,0,125.40,124.27,0000,80,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676222,284198.00
07/23/2015 14:30,2,7.428,ACTIVE,218.03,357.68,59.954,1437676204,"274151322000052","174011321042388",25.56,68.00,0,335.74,396.15,192.2,183.6,0.742,475133.8,475133.8,8922,0,0,0,L,1151911521,0,125.17,124.49,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676223,284199.00
07/23/2015 14:30,2,7.627,ACTIVE,218.93,362.49,59.970,1437676204,"201051344001145","174011321042388",26.68,46.40,0,336.94,413.59,205.9,196.8,0.932,193488.1,193488.1,7667,0,0,0,L,1122011218,0,124.04,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676224,284200.00
07/23/2015 14:30,2,7.594,ACTIVE,218.48,363.09,59.965,1437676204,"201051344000685","174011321042388",26.68,47.00,0,333.33,411.78,205.2,196.1,0.990,192375.5,192375.5,7668,0,0,0,L,1122011218,0,124.72,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676225,284201.00
07/23/2015 14:30,2,7.225,ACTIVE,218.03,351.97,59.938,1437676204,"274151322000088","174011321042388",25.90,60.30,0,333.63,395.25,189.6,181.0,0.716,455601.4,455601.4,8529,0,0,0,L,1151911521,0,125.85,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676226,284202.00
07/23/2015 14:30,2,7.564,ACTIVE,219.84,363.09,59.954,1437676204,"201051344000438","174011321042388",26.52,49.80,0,337.54,413.59,203.2,194.2,0.937,192434.9,192434.9,7645,0,0,0,L,1122011218,0,124.72,127.20,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676227,284203.00
07/23/2015 14:30,2,7.686,ACTIVE,220.06,363.99,59.965,1437676204,"201051344001135","174011321042388",26.56,47.30,0,337.24,413.29,206.6,197.5,0.932,183816.7,183816.7,7629,0,0,0,L,1122011218,0,124.72,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676227,284204.00
07/23/2015 14:30,2,7.607,ACTIVE,219.16,361.89,59.959,1437676204,"201051344000417","174011321042388",26.24,53.00,0,336.94,411.78,202.1,193.1,0.946,187825.9,187825.9,7643,0,0,0,L,1122011218,0,124.04,126.53,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676228,284205.00
07/23/2015 14:30,2,7.797,ACTIVE,219.16,362.19,59.991,1437676204,"201051344000594","174011321042388",26.48,53.30,0,332.73,412.98,209.2,200.0,0.972,188868.6,188868.6,7654,0,0,0,L,1122011218,0,124.27,126.53,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676229,284206.00
07/23/2015 14:30,2,7.389,ACTIVE,217.58,370.60,59.944,1437676204,"274151322000083","174011321042388",26.02,66.00,0,331.83,395.25,194.6,185.9,0.773,471165.6,471165.6,8951,0,0,0,L,1151911521,0,124.94,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676230,284207.00
07/23/2015 14:30,2,7.916,ACTIVE,220.29,364.89,59.944,1437676204,"201051344000585","174011321042388",26.50,47.80,0,336.04,413.29,212.5,203.2,0.977,188066.1,188066.1,7646,0,0,0,L,1122011218,0,124.49,127.65,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676231,284208.00
07/23/2015 14:30,2,7.389,ACTIVE,218.03,371.81,59.954,1437676204,"274151322000054","174011321042388",25.92,61.00,0,334.84,396.75,193.9,185.2,0.729,466082.2,466082.2,8520,0,0,0,L,1151911521,0,125.62,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676232,284209.00
07/23/2015 14:30,2,7.738,ACTIVE,220.29,364.89,59.975,1437676204,"201051344001203","174011321042388",27.02,49.00,0,337.24,414.79,211.8,202.5,0.986,189086.0,189086.0,7655,0,0,0,L,1122011218,0,125.40,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676233,284210.00
07/23/2015 14:30,2,7.701,ACTIVE,218.71,363.39,59.949,1437676204,"201051344000646","174011321042388",26.58,50.00,0,331.53,412.98,207.2,198.1,0.959,185889.8,185889.8,7640,0,0,0,L,1122011218,0,124.27,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676234,284211.00
07/23/2015 14:30,2,4.924,ACTIVE,218.93,398.26,59.954,1437676204,"274151322000068","174011321042388",36.70,61.00,0,370.30,441.54,182.9,174.6,0.689,372340.6,372340.6,8652,0,0,0,L,1151911521,0,125.85,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676235,284212.00
07/23/2015 14:30,2,7.814,ACTIVE,218.71,373.01,59.949,1437676204,"274151322000076","174011321042388",26.48,66.30,0,338.14,400.36,209.5,200.3,0.800,497441.0,497441.0,8926,0,0,0,L,1151911521,0,125.62,124.72,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676236,284213.00
07/23/2015 14:30,1,4.567,ACTIVE,218.4,369.99,60.00,1437676204,"033051125000132","174011321042388",31.84,47,0.632,319.07,376.92,144.7,137.1,0.636,48387.100000024,48421,337,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676237,284214.00
07/23/2015 14:30,1,5.194,ACTIVE,218.4,354.43,60.00,1437676204,"033051125000150","174011321042388",36.95,46,0.848,315.55,391.33,191.0,184.1,0.829,64648.400000036,64694.100000024,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676238,284215.00
07/23/2015 14:30,2,7.795,ACTIVE,218.93,362.19,59.965,1437676204,"201051344000890","174011321042388",26.40,52.50,0,333.63,413.59,208.2,199.0,0.950,190359.6,190359.6,7651,0,0,0,L,1122011218,0,124.49,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676239,284216.00
07/23/2015 14:30,2,7.793,ACTIVE,220.97,367.00,59.965,1437676204,"201051344000900","174011321042388",27.65,41.00,0,335.14,415.99,218.3,208.8,0.994,190894.0,190894.0,7669,0,0,0,L,1122011218,0,125.40,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676240,284217.00
07/23/2015 14:30,2,7.861,ACTIVE,220.06,363.99,59.965,1437676204,"201051344000633","174011321042388",26.40,49.80,0,336.94,412.98,210.1,200.8,0.981,180196.5,180196.5,7668,0,0,0,L,1122011218,0,124.94,127.43,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676241,284218.00
07/23/2015 14:30,1,7.283,ACTIVE,218.6,365.39,60.00,1437676204,"040051121000185","174011321042388",23.15,49,0.743,317.97,384.59,167.7,161.5,0.736,56638.399999999,56678.299999999,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676242,284219.00
07/23/2015 14:30,2,7.801,ACTIVE,221.42,367.60,59.928,1437676204,"201051344000983","174011321042388",27.29,42.80,0,334.54,415.39,215.6,206.2,0.986,187826.0,187826.0,7665,0,0,0,L,1122011218,0,125.17,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676243,284220.00
07/23/2015 14:30,2,7.850,ACTIVE,220.29,365.19,59.970,1437676204,"201051344000917","174011321042388",26.60,46.40,0,337.24,413.59,211.4,202.2,0.999,190855.5,190855.5,7668,0,0,0,L,1122011218,0,124.49,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676244,284221.00
07/23/2015 14:30,1,7.051,ACTIVE,217.4,360.97,60.00,1437676204,"040051121000116","174011321042388",23.71,44,0.734,316.81,383.19,166.3,158.8,0.729,56847.400000024,56886.600000024,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676245,284222.00
07/23/2015 14:30,1,4.463,ACTIVE,218.5,338.93,60.00,1437676204,"033051125000135","174011321042388",31.83,45,0.626,319.12,377.58,141.3,136.2,0.623,48106.900000034,48140.699999986,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676247,284223.00
07/23/2015 14:30,2,7.648,ACTIVE,220.97,367.30,59.954,1437676204,"201051344000648","174011321042388",26.96,43.80,0,335.74,413.89,208.9,199.7,0.950,186375.4,186375.4,7661,0,0,0,L,1122011218,0,124.72,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676248,284224.00
07/23/2015 14:30,2,7.557,ACTIVE,220.29,364.59,59.965,1437676204,"201051344001093","174011321042388",27.35,46.80,0,335.14,414.79,209.3,200.1,0.959,189029.7,189029.7,7656,0,0,0,L,1122011218,0,124.72,127.20,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676249,284225.00
07/23/2015 14:30,2,7.803,ACTIVE,220.97,365.19,59.949,1437676204,"201051344000645","174011321042388",26.74,43.40,0,335.44,413.29,211.3,202.0,0.946,187112.8,187112.8,7668,0,0,0,L,1122011218,0,125.40,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676250,284226.00
07/23/2015 14:30,2,7.453,ACTIVE,218.48,375.71,59.991,1437676204,"274151322000085","174011321042388",26.12,60.50,0,337.24,396.45,197.2,188.5,0.742,468533.9,468533.9,8934,0,0,0,L,1151911521,0,126.07,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676251,284227.00
07/23/2015 14:30,2,7.742,ACTIVE,220.52,366.10,59.996,1437676204,"201051344000651","174011321042388",26.54,47.00,0,336.34,414.19,208.2,199.0,0.924,186434.0,186434.0,7649,0,0,0,L,1122011218,0,125.17,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676252,284228.00
07/23/2015 14:30,2,7.709,ACTIVE,220.06,363.09,59.970,1437676204,"201051344000867","174011321042388",27.02,46.20,0,337.54,413.89,210.9,201.6,0.959,178969.1,178969.1,7669,0,0,0,L,1122011218,0,124.94,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676253,284229.00
07/23/2015 14:30,1,7.211,ACTIVE,218.1,332.06,60.00,1437676204,"040051121000095","174011321042388",21.12,43,0.669,318.53,379.82,151.5,145.0,0.665,54820.5,54856.5,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676254,284230.00
07/23/2015 14:30,2,7.686,ACTIVE,218.71,361.59,59.996,1437676204,"201051344001230","174011321042388",27.00,49.50,0,330.03,408.18,210.1,200.9,0.990,190024.9,190024.9,7676,0,0,0,L,1122011218,0,124.27,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676255,284231.00
07/23/2015 14:30,2,7.783,ACTIVE,221.42,367.30,59.970,1437676204,"201051344000576","174011321042388",27.10,41.50,0,335.44,413.89,213.5,204.1,0.950,186293.6,186293.6,7680,0,0,0,L,1122011218,0,125.17,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676256,284232.00
07/23/2015 14:30,2,7.805,ACTIVE,221.42,366.70,59.965,1437676204,"201051344000579","174011321042388",26.52,49.30,0,336.04,412.08,209.8,200.5,0.968,193020.9,193020.9,7645,0,0,0,L,1122011218,0,125.17,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437676257,284233.00
07/23/2015 14:45,2,7.613,ACTIVE,219.61,362.79,59.954,1437677104,"201051344000955","174011321042388",26.80,49.50,0,336.64,410.58,206.6,197.5,0.968,191924.5,191924.5,7659,0,0,0,L,1122011218,0,124.04,127.20,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677105,284234.00
07/23/2015 14:45,1,7.282,ACTIVE,217.8,378.68,60.00,1437677104,"040051121000195","174011321042388",23.59,49,0.749,317.66,383.26,170.9,162.1,0.740,59586.300000024,59626.899999988,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677106,284235.00
07/23/2015 14:45,2,7.812,ACTIVE,218.26,356.48,59.965,1437677104,"274151322000095","174011321042388",26.64,64.30,0,332.43,398.26,210.4,201.2,0.787,491535.1,491535.1,8557,0,0,0,L,1151911521,0,125.85,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677107,284236.00
07/23/2015 14:45,2,7.758,ACTIVE,220.29,362.79,59.933,1437677104,"201051344000868","174011321042388",27.10,42.30,0,336.64,414.19,212.9,203.6,0.950,178419.7,178419.7,7662,0,0,0,L,1122011218,0,124.49,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677108,284237.00
07/23/2015 14:45,2,7.744,ACTIVE,222.10,367.00,59.965,1437677104,"201051344000853","174011321042388",27.33,42.30,0,336.04,413.59,214.3,204.9,0.994,184774.6,184774.6,7667,0,0,0,L,1122011218,0,125.85,128.11,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677109,284238.00
07/23/2015 14:45,2,7.709,ACTIVE,220.74,364.29,59.959,1437677104,"201051344000582","174011321042388",26.58,46.20,0,336.04,413.89,207.5,198.4,0.950,184544.4,184544.4,7646,0,0,0,L,1122011218,0,124.72,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677110,284239.00
07/23/2015 14:45,1,7.129,ACTIVE,219.2,347.50,60.00,1437677104,"040051121000097","174011321042388",23.88,47,0.747,318.04,384.48,169.4,162.7,0.738,57919.100000012,57959.600000012,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677111,284240.00
07/23/2015 14:45,2,7.740,ACTIVE,221.87,367.60,59.975,1437677104,"201051344000469","174011321042388",27.29,39.50,0,334.24,414.19,214.1,204.7,1.008,180043.9,180043.9,7658,0,0,0,L,1122011218,0,124.94,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677112,284241.00
07/23/2015 14:45,2,7.859,ACTIVE,221.87,367.30,59.954,1437677104,"201051344000988","174011321042388",26.46,43.60,0,334.24,412.38,210.4,201.2,0.950,179419.1,179419.1,7648,0,0,0,L,1122011218,0,125.40,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677113,284242.00
