ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2015 14:45,2,7.664,ACTIVE,221.87,365.19,59.959,1437677104,"201051344001158","174011321042388",26.76,46.00,0,335.74,411.78,207.5,198.4,0.955,185330.8,185330.8,7647,0,0,0,L,1122011218,0,125.17,127.65,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677114,284243.00
07/23/2015 14:45,2,7.832,ACTIVE,220.52,363.99,59.965,1437677104,"201051344001025","174011321042388",26.82,49.50,0,336.94,414.19,212.7,203.3,0.946,189253.2,189253.2,7647,0,0,0,L,1122011218,0,124.72,127.65,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677115,284244.00
07/23/2015 14:45,1,5.209,ACTIVE,218.3,354.36,60.03,1437677104,"033051125000118","174011321042388",37.27,48,0.852,314.46,390.90,193.1,184.5,0.837,64576.5,64622.8,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677116,284245.00
07/23/2015 14:45,2,7.672,ACTIVE,221.42,367.00,59.975,1437677104,"201051344000569","174011321042388",27.57,42.50,0,334.84,414.49,213.9,204.5,0.981,192586.4,192586.4,7667,0,0,0,L,1122011218,0,124.94,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677117,284246.00
07/23/2015 14:45,2,4.980,ACTIVE,218.48,407.57,59.959,1437677104,"274151322000094","174011321042388",36.50,59.80,0,370.90,440.64,184.2,175.9,0.712,373212.5,373212.5,9049,0,0,0,L,1151911521,0,125.40,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677118,284247.00
07/23/2015 14:45,1,7.217,ACTIVE,219.0,341.39,60.00,1437677104,"040051121000068","174011321042388",21.59,45,0.683,317.41,379.18,155.0,149.0,0.678,54655.8,54692.8,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677119,284248.00
07/23/2015 14:45,2,7.709,ACTIVE,221.87,365.49,59.959,1437677104,"201051344000458","174011321042388",27.14,44.30,0,336.04,413.29,211.8,202.5,1.016,188377.8,188377.8,7655,0,0,0,L,1122011218,0,125.62,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677120,284249.00
07/23/2015 14:45,2,7.367,ACTIVE,218.26,371.51,59.970,1437677104,"274151322000087","174011321042388",24.19,92.00,0,336.64,391.64,180.5,172.3,0.681,444380.2,444380.2,8514,0,0,0,L,1151911521,0,125.85,124.49,0000,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677121,284250.00
07/23/2015 14:45,2,7.352,ACTIVE,218.48,363.69,59.954,1437677104,"274151322000052","174011321042388",26.30,67.00,0,336.64,395.55,195.6,186.9,0.747,475180.7,475180.7,8923,0,0,0,L,1151911521,0,125.17,124.72,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677122,284251.00
07/23/2015 14:45,2,7.768,ACTIVE,219.39,363.09,59.959,1437677104,"201051344001145","174011321042388",26.70,46.60,0,337.54,412.38,210.2,200.9,0.941,193538.4,193538.4,7668,0,0,0,L,1122011218,0,124.27,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677123,284252.00
07/23/2015 14:45,2,7.732,ACTIVE,219.16,362.79,59.965,1437677104,"201051344000685","174011321042388",26.68,48.00,0,333.33,411.18,208.8,199.6,1.008,192425.5,192425.5,7669,0,0,0,L,1122011218,0,124.72,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677124,284253.00
07/23/2015 14:45,2,7.303,ACTIVE,218.03,364.29,59.933,1437677104,"274151322000088","174011321042388",26.16,60.50,0,337.24,394.35,193.3,184.7,0.729,455647.6,455647.6,8530,0,0,0,L,1151911521,0,126.07,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677125,284254.00
07/23/2015 14:45,2,7.615,ACTIVE,220.29,363.39,59.949,1437677104,"201051344000438","174011321042388",26.66,49.80,0,337.54,412.38,205.6,196.5,0.946,192484.1,192484.1,7646,0,0,0,L,1122011218,0,124.94,127.20,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677126,284255.00
07/23/2015 14:45,2,7.699,ACTIVE,220.29,362.49,59.938,1437677104,"201051344001135","174011321042388",26.78,47.00,0,337.24,412.68,208.8,199.6,0.937,183866.7,183866.7,7630,0,0,0,L,1122011218,0,124.72,127.20,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677127,284256.00
07/23/2015 14:45,2,7.566,ACTIVE,219.61,362.79,59.954,1437677104,"201051344000417","174011321042388",26.54,52.50,0,336.94,410.88,203.2,194.3,0.946,187874.6,187874.6,7644,0,0,0,L,1122011218,0,124.27,126.98,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677128,284257.00
07/23/2015 14:45,2,7.748,ACTIVE,219.39,363.09,59.954,1437677104,"201051344000594","174011321042388",26.72,53.50,0,336.04,412.68,209.5,200.3,0.972,188919.0,188919.0,7655,0,0,0,L,1122011218,0,124.27,126.53,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677130,284258.00
07/23/2015 14:45,2,7.367,ACTIVE,217.80,369.70,59.954,1437677104,"274151322000083","174011321042388",26.26,67.00,0,331.23,394.35,195.9,187.2,0.778,471212.6,471212.6,8952,0,0,0,L,1151911521,0,125.17,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677131,284259.00
07/23/2015 14:45,2,7.848,ACTIVE,220.74,365.80,59.949,1437677104,"201051344000585","174011321042388",26.92,47.50,0,336.04,412.98,213.8,204.5,0.977,188117.4,188117.4,7647,0,0,0,L,1122011218,0,124.49,127.88,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677132,284260.00
07/23/2015 14:45,2,7.449,ACTIVE,218.26,376.01,59.991,1437677104,"274151322000054","174011321042388",25.92,60.00,0,333.03,396.15,195.5,186.7,0.742,466129.2,466129.2,8521,0,0,0,L,1151911521,0,125.62,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677133,284261.00
07/23/2015 14:45,2,7.707,ACTIVE,220.52,363.09,59.933,1437677104,"201051344001203","174011321042388",27.21,49.50,0,336.94,414.19,212.4,203.1,0.986,189137.0,189137.0,7656,0,0,0,L,1122011218,0,125.40,127.20,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677134,284262.00
07/23/2015 14:45,2,7.684,ACTIVE,219.39,362.49,59.959,1437677104,"201051344000646","174011321042388",26.70,49.50,0,332.13,411.78,207.7,198.5,0.977,185939.7,185939.7,7641,0,0,0,L,1122011218,0,124.72,126.75,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677134,284263.00
07/23/2015 14:45,2,4.885,ACTIVE,219.39,421.40,59.944,1437677104,"274151322000068","174011321042388",37.19,62.30,0,374.81,440.94,182.4,174.1,0.685,372384.6,372384.6,8653,0,0,0,L,1151911521,0,126.07,124.94,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677135,284264.00
07/23/2015 14:45,2,7.814,ACTIVE,218.93,367.90,59.970,1437677104,"274151322000076","174011321042388",26.54,66.30,0,337.84,398.56,209.8,200.6,0.795,497491.4,497491.4,8927,0,0,0,L,1151911521,0,125.62,124.94,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677137,284265.00
07/23/2015 14:45,1,4.534,ACTIVE,218.9,367.22,60.03,1437677104,"033051125000132","174011321042388",32.14,47,0.632,319.08,376.54,145.0,137.6,0.634,48421,48455.5,339,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677138,284266.00
07/23/2015 14:45,1,5.193,ACTIVE,219.1,385.15,60.00,1437677104,"033051125000150","174011321042388",37.08,46,0.849,315.68,390.74,191.6,184.9,0.835,64694.100000024,64740.5,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677139,284267.00
07/23/2015 14:45,2,7.738,ACTIVE,219.39,361.89,59.959,1437677104,"201051344000890","174011321042388",26.54,52.80,0,334.54,410.88,208.0,198.9,0.946,190409.6,190409.6,7652,0,0,0,L,1122011218,0,124.72,126.30,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677140,284268.00
07/23/2015 14:45,2,7.789,ACTIVE,221.19,367.30,59.912,1437677104,"201051344000900","174011321042388",27.51,41.30,0,335.74,414.79,217.1,207.6,0.972,190946.2,190946.2,7670,0,0,0,L,1122011218,0,125.40,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677141,284269.00
07/23/2015 14:45,2,7.656,ACTIVE,220.29,362.49,59.954,1437677104,"201051344000633","174011321042388",26.90,49.50,0,335.74,412.98,208.6,199.4,0.972,180246.6,180246.6,7669,0,0,0,L,1122011218,0,124.94,127.43,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677142,284270.00
07/23/2015 14:45,1,7.186,ACTIVE,219.1,360.77,60.00,1437677104,"040051121000185","174011321042388",23.55,49,0.743,318.09,383.93,168.4,162.2,0.732,56678.299999999,56718.999999999,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677143,284271.00
07/23/2015 14:45,2,7.771,ACTIVE,221.87,365.49,59.949,1437677104,"201051344000983","174011321042388",27.15,43.60,0,335.14,414.79,213.7,204.3,0.981,187877.3,187877.3,7666,0,0,0,L,1122011218,0,125.40,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677144,284272.00
07/23/2015 14:45,2,7.836,ACTIVE,220.52,362.79,59.981,1437677104,"201051344000917","174011321042388",26.58,46.40,0,336.64,412.98,210.9,201.7,0.990,190906.2,190906.2,7669,0,0,0,L,1122011218,0,124.72,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677145,284273.00
07/23/2015 14:45,1,7.038,ACTIVE,218.2,375.95,60.00,1437677104,"040051121000116","174011321042388",23.88,44,0.738,315.35,382.09,167.2,159.9,0.731,56886.600000024,56926.500000024,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677146,284274.00
07/23/2015 14:45,1,4.521,ACTIVE,219.0,360.49,60.00,1437677104,"033051125000135","174011321042388",31.69,45,0.631,319.14,377.93,142.5,137.6,0.629,48140.699999986,48175.100000022,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677147,284275.00
07/23/2015 14:45,2,7.625,ACTIVE,221.19,365.49,59.949,1437677104,"201051344000648","174011321042388",26.92,44.50,0,336.04,413.59,207.9,198.8,0.977,186425.4,186425.4,7662,0,0,0,L,1122011218,0,124.72,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677148,284276.00
07/23/2015 14:45,2,7.602,ACTIVE,220.52,363.39,59.959,1437677104,"201051344001093","174011321042388",27.31,46.80,0,335.74,413.29,210.2,200.9,0.955,189080.1,189080.1,7657,0,0,0,L,1122011218,0,124.72,127.20,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677149,284277.00
07/23/2015 14:45,2,7.633,ACTIVE,221.19,363.09,59.970,1437677104,"201051344000645","174011321042388",27.21,44.30,0,336.04,412.68,210.1,200.9,0.924,187163.4,187163.4,7669,0,0,0,L,1122011218,0,125.40,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677150,284278.00
07/23/2015 14:45,2,7.404,ACTIVE,218.48,353.77,59.938,1437677104,"274151322000085","174011321042388",26.48,60.50,0,337.84,396.45,198.4,189.6,0.751,468581.5,468581.5,8935,0,0,0,L,1151911521,0,126.07,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677151,284279.00
07/23/2015 14:45,2,7.752,ACTIVE,220.97,363.09,59.954,1437677104,"201051344000651","174011321042388",26.62,47.00,0,336.34,413.59,208.8,199.7,0.928,186484.1,186484.1,7650,0,0,0,L,1122011218,0,125.62,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677152,284280.00
07/23/2015 14:45,2,7.748,ACTIVE,220.52,363.39,59.917,1437677104,"201051344000867","174011321042388",26.84,46.60,0,337.24,412.08,210.7,201.4,0.946,179019.7,179019.7,7670,0,0,0,L,1122011218,0,125.17,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677153,284281.00
07/23/2015 14:45,1,7.129,ACTIVE,218.7,368.14,60.00,1437677104,"040051121000095","174011321042388",21.45,43,0.672,318.25,379.10,152.1,146.1,0.667,54856.5,54893.100000024,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677154,284282.00
07/23/2015 14:45,2,7.707,ACTIVE,218.93,360.99,59.959,1437677104,"201051344001230","174011321042388",26.88,49.50,0,330.63,407.87,209.5,200.3,0.981,190075.2,190075.2,7677,0,0,0,L,1122011218,0,124.49,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677155,284283.00
07/23/2015 14:45,2,7.703,ACTIVE,221.64,367.30,59.954,1437677104,"201051344000576","174011321042388",27.12,42.30,0,335.44,412.98,211.5,202.2,0.972,186344.4,186344.4,7681,0,0,0,L,1122011218,0,125.40,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677156,284284.00
07/23/2015 14:45,2,7.703,ACTIVE,221.87,366.40,59.959,1437677104,"201051344000579","174011321042388",26.78,49.80,0,336.04,411.78,209.1,199.9,0.963,193071.1,193071.1,7646,0,0,0,L,1122011218,0,125.40,127.43,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437677157,284285.00
07/23/2015 15:00,2,7.363,ACTIVE,219.39,363.39,59.959,1437678003,"201051344000955","174011321042388",26.92,49.00,0,334.84,410.28,200.6,191.7,0.946,191973.1,191973.1,7660,0,0,0,L,1122011218,0,124.49,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678004,284286.00
07/23/2015 15:00,1,7.068,ACTIVE,218.2,347.75,60.00,1437678003,"040051121000195","174011321042388",23.66,49,0.728,317.50,383.39,166.4,158.0,0.720,59626.899999988,59667.000000012,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678006,284287.00
07/23/2015 15:00,2,7.564,ACTIVE,218.26,375.71,59.970,1437678003,"274151322000095","174011321042388",26.74,64.30,0,330.63,397.96,204.8,195.7,0.765,491584.7,491584.7,8558,0,0,0,L,1151911521,0,125.85,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678007,284288.00
07/23/2015 15:00,2,7.510,ACTIVE,220.29,363.09,59.965,1437678003,"201051344000868","174011321042388",27.10,42.30,0,337.24,412.98,206.1,197.0,0.928,178469.7,178469.7,7663,0,0,0,L,1122011218,0,124.72,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678008,284289.00
07/23/2015 15:00,2,7.492,ACTIVE,222.10,366.70,59.912,1437678003,"201051344000853","174011321042388",27.33,42.00,0,335.14,412.98,207.5,198.3,0.959,184825.0,184825.0,7668,0,0,0,L,1122011218,0,126.07,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678008,284290.00
07/23/2015 15:00,2,7.477,ACTIVE,220.97,363.39,59.965,1437678003,"201051344000582","174011321042388",26.62,46.60,0,336.34,412.98,201.3,192.4,0.924,184593.3,184593.3,7647,0,0,0,L,1122011218,0,125.40,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678009,284291.00
07/23/2015 15:00,1,6.906,ACTIVE,219.4,365.17,60.00,1437678003,"040051121000097","174011321042388",24.00,47,0.725,318.29,384.04,164.9,158.2,0.721,57959.600000012,57999.700000012,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678011,284292.00
07/23/2015 15:00,2,7.449,ACTIVE,221.87,366.70,59.959,1437678003,"201051344000469","174011321042388",27.47,39.00,0,335.44,412.98,207.4,198.3,0.968,180094.2,180094.2,7659,0,0,0,L,1122011218,0,125.17,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678011,284293.00
07/23/2015 15:00,2,7.475,ACTIVE,221.64,367.30,60.007,1437678003,"201051344000988","174011321042388",26.94,43.20,0,334.84,411.48,203.7,194.7,0.937,179468.6,179468.6,7649,0,0,0,L,1122011218,0,125.40,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678012,284294.00
07/23/2015 15:00,2,7.477,ACTIVE,220.74,364.29,60.002,1437678003,"201051344001158","174011321042388",26.58,45.80,0,336.34,410.88,201.2,192.3,0.919,185379.7,185379.7,7648,0,0,0,L,1122011218,0,124.72,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678013,284295.00
07/23/2015 15:00,2,7.566,ALERT,220.52,362.49,59.954,1437678003,"201051344001025","174011321042388",26.94,49.50,0,304.78,413.59,206.3,197.2,0.893,189303.2,189303.2,7648,0,0,0,L,1122011218,0,124.94,127.43,0002,45,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678015,284296.00
07/23/2015 15:00,1,5.082,ACTIVE,218.6,345.49,60.00,1437678003,"033051125000118","174011321042388",37.15,47,0.830,314.42,390.93,187.8,180.1,0.809,64622.8,64668.4,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678016,284297.00
07/23/2015 15:00,2,7.531,ACTIVE,221.42,364.89,59.965,1437678003,"201051344000569","174011321042388",27.17,42.50,0,335.44,413.59,207.3,198.2,0.950,192636.7,192636.7,7668,0,0,0,L,1122011218,0,124.94,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678017,284298.00
07/23/2015 15:00,2,4.734,ACTIVE,218.48,419.60,59.965,1437678003,"274151322000094","174011321042388",37.15,59.30,0,375.41,439.43,178.1,170.0,0.685,373255.9,373255.9,9050,0,0,0,L,1151911521,0,125.40,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678018,284299.00
07/23/2015 15:00,1,7.043,ACTIVE,218.7,334.29,60.00,1437678003,"040051121000068","174011321042388",21.49,45,0.662,317.91,380.03,150.6,144.1,0.658,54692.8,54729.3,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678019,284300.00
07/23/2015 15:00,2,7.527,ACTIVE,221.42,364.59,59.965,1437678003,"201051344000458","174011321042388",26.88,44.00,0,336.64,412.68,204.8,195.8,0.981,188427.6,188427.6,7656,0,0,0,L,1122011218,0,125.62,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678020,284301.00
07/23/2015 15:00,2,7.104,ACTIVE,218.26,366.10,59.975,1437678003,"274151322000087","174011321042388",24.49,91.00,0,334.24,390.14,176.2,168.1,0.658,444422.8,444422.8,8515,0,0,0,L,1151911521,0,125.85,124.72,0000,80,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678021,284302.00
07/23/2015 15:00,2,7.203,ACTIVE,218.71,361.29,59.975,1437678003,"274151322000052","174011321042388",26.14,66.30,0,332.73,394.95,190.5,181.9,0.725,475226.8,475226.8,8924,0,0,0,L,1151911521,0,125.17,124.94,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678022,284303.00
07/23/2015 15:00,2,7.592,ACTIVE,219.39,361.89,60.007,1437678003,"201051344001145","174011321042388",26.48,46.20,0,336.64,412.38,203.6,194.5,0.924,193587.9,193587.9,7669,0,0,0,L,1122011218,0,124.49,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678023,284304.00
07/23/2015 15:00,2,7.439,ACTIVE,219.16,362.79,59.975,1437678003,"201051344000685","174011321042388",26.92,47.30,0,333.03,410.58,202.6,193.7,0.968,192474.8,192474.8,7670,0,0,0,L,1122011218,0,125.17,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678024,284305.00
07/23/2015 15:00,2,7.125,ACTIVE,218.48,376.01,59.970,1437678003,"274151322000088","174011321042388",26.04,59.30,0,332.43,394.35,187.9,179.4,0.703,455693.2,455693.2,8531,0,0,0,L,1151911521,0,126.07,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678025,284306.00
07/23/2015 15:00,2,7.457,ACTIVE,220.06,363.39,60.012,1437678003,"201051344000438","174011321042388",26.42,49.50,0,337.54,411.78,199.5,190.6,0.924,192532.6,192532.6,7647,0,0,0,L,1122011218,0,125.17,127.20,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678026,284307.00
07/23/2015 15:00,2,7.484,ACTIVE,220.29,364.59,59.975,1437678003,"201051344001135","174011321042388",26.72,46.60,0,336.94,412.38,202.5,193.5,0.910,183915.8,183915.8,7631,0,0,0,L,1122011218,0,125.17,127.20,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678027,284308.00
07/23/2015 15:00,2,7.373,ACTIVE,219.61,362.49,59.975,1437678003,"201051344000417","174011321042388",26.46,52.00,0,336.64,410.28,197.4,188.6,0.919,187922.6,187922.6,7645,0,0,0,L,1122011218,0,124.49,126.75,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678028,284309.00
07/23/2015 15:00,2,7.418,ACTIVE,219.39,361.59,59.970,1437678003,"201051344000594","174011321042388",27.06,52.80,0,331.23,411.48,203.2,194.2,0.946,188968.3,188968.3,7656,0,0,0,L,1122011218,0,124.49,126.53,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678029,284310.00
07/23/2015 15:00,2,7.230,ACTIVE,218.03,372.41,59.981,1437678003,"274151322000083","174011321042388",26.06,66.00,0,331.23,394.05,190.9,182.3,0.760,471258.8,471258.8,8953,0,0,0,L,1151911521,0,125.40,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678030,284311.00
07/23/2015 15:00,2,7.559,ACTIVE,220.52,365.19,59.975,1437678003,"201051344000585","174011321042388",27.17,47.30,0,336.34,412.68,208.0,198.9,0.928,188167.9,188167.9,7648,0,0,0,L,1122011218,0,124.72,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678031,284312.00
07/23/2015 15:00,2,7.219,ACTIVE,218.48,362.79,59.991,1437678003,"274151322000054","174011321042388",26.04,59.30,0,331.23,395.55,190.3,181.8,0.712,466175.2,466175.2,8522,0,0,0,L,1151911521,0,125.85,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678032,284313.00
07/23/2015 15:00,2,7.625,ALERT,220.52,361.59,59.965,1437678003,"201051344001203","174011321042388",26.58,49.00,0,305.38,413.29,205.3,196.2,0.950,189186.8,189186.8,7657,0,0,0,L,1122011218,0,125.62,127.20,0002,44,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678034,284314.00
07/23/2015 15:00,2,7.439,ACTIVE,219.16,360.69,59.970,1437678003,"201051344000646","174011321042388",26.78,49.30,0,330.93,411.78,201.8,192.9,0.932,185988.7,185988.7,7642,0,0,0,L,1122011218,0,124.72,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678035,284315.00
07/23/2015 15:00,2,4.729,ACTIVE,219.16,410.58,59.970,1437678003,"274151322000068","174011321042388",37.19,61.30,0,375.11,440.34,177.2,169.1,0.663,372427.7,372427.7,8654,0,0,0,L,1151911521,0,125.85,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678036,284316.00
07/23/2015 15:00,2,7.535,ACTIVE,218.93,373.31,59.965,1437678003,"274151322000076","174011321042388",26.76,65.70,0,337.54,398.56,204.0,194.9,0.782,497540.9,497540.9,8928,0,0,0,L,1151911521,0,125.62,124.94,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678037,284317.00
07/23/2015 15:00,1,4.423,ACTIVE,218.6,370.39,60.00,1437678003,"033051125000132","174011321042388",32.03,46,0.617,317.93,376.27,140.9,134.0,0.615,48455.5,48489.300000012,341,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678038,284318.00
07/23/2015 15:00,1,5.030,ACTIVE,218.4,338.21,60.03,1437678003,"033051125000150","174011321042388",37.18,46,0.828,315.25,390.71,186.1,179.3,0.809,64740.5,64785.800000012,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678039,284319.00
07/23/2015 15:00,2,7.418,ACTIVE,218.71,360.99,59.970,1437678003,"201051344000890","174011321042388",26.88,52.00,0,331.23,410.58,201.6,192.7,0.924,190458.6,190458.6,7653,0,0,0,L,1122011218,0,124.49,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678040,284320.00
07/23/2015 15:00,2,7.564,ACTIVE,220.74,366.40,59.965,1437678003,"201051344000900","174011321042388",27.43,41.30,0,336.04,413.89,210.2,201.0,0.924,190997.1,190997.1,7671,0,0,0,L,1122011218,0,125.62,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678041,284321.00
07/23/2015 15:00,2,7.492,ACTIVE,219.84,364.29,59.949,1437678003,"201051344000633","174011321042388",26.70,49.50,0,336.04,412.08,202.5,193.6,0.937,180295.7,180295.7,7670,0,0,0,L,1122011218,0,124.94,127.20,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678042,284322.00
07/23/2015 15:00,1,6.973,ACTIVE,218.6,375.23,60.00,1437678003,"040051121000185","174011321042388",23.60,48,0.726,318.22,383.99,163.7,157.9,0.716,56718.999999999,56758.699999999,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678043,284323.00
07/23/2015 15:00,2,7.582,ACTIVE,221.19,365.49,59.965,1437678003,"201051344000983","174011321042388",26.96,43.20,0,335.44,413.89,206.8,197.7,0.946,187927.5,187927.5,7667,0,0,0,L,1122011218,0,125.40,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678044,284324.00
07/23/2015 15:00,2,7.549,ACTIVE,219.84,363.39,59.970,1437678003,"201051344000917","174011321042388",26.76,46.20,0,318.00,428.01,204.5,195.5,0.968,190955.8,190955.8,7670,0,0,0,L,1122011218,0,124.72,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678045,284325.00
07/23/2015 15:00,1,6.859,ACTIVE,217.5,356.45,60.03,1437678003,"040051121000116","174011321042388",23.83,43,0.719,316.32,382.72,162.6,155.4,0.716,56926.500000024,56965.900000024,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678046,284326.00
07/23/2015 15:00,1,4.363,ACTIVE,218.6,332.87,60.00,1437678003,"033051125000135","174011321042388",31.93,44,0.614,319.15,376.78,138.6,133.7,0.610,48175.100000022,48208.900000034,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678047,284327.00
07/23/2015 15:00,2,7.463,ACTIVE,220.74,363.39,59.965,1437678003,"201051344000648","174011321042388",26.66,45.00,0,336.34,412.98,201.4,192.5,0.937,186474.2,186474.2,7663,0,0,0,L,1122011218,0,124.72,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678048,284328.00
07/23/2015 15:00,2,7.326,ALERT,220.29,363.39,59.965,1437678003,"201051344001093","174011321042388",27.33,47.00,0,286.44,412.98,202.8,193.8,0.919,189129.2,189129.2,7658,0,0,0,L,1122011218,0,124.94,127.20,0002,46,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678050,284329.00
07/23/2015 15:00,2,7.549,ACTIVE,220.97,362.79,59.981,1437678003,"201051344000645","174011321042388",26.70,44.00,0,335.74,411.78,204.2,195.1,0.941,187213.0,187213.0,7670,0,0,0,L,1122011218,0,125.62,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678051,284330.00
07/23/2015 15:00,2,7.154,ACTIVE,218.26,373.01,59.959,1437678003,"274151322000085","174011321042388",26.58,60.00,0,337.24,395.55,192.4,183.8,0.734,468628.3,468628.3,8936,0,0,0,L,1151911521,0,125.85,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678052,284331.00
07/23/2015 15:00,2,7.508,ACTIVE,220.52,364.59,59.965,1437678003,"201051344000651","174011321042388",26.66,46.60,0,336.64,412.08,202.6,193.6,0.919,186533.3,186533.3,7651,0,0,0,L,1122011218,0,125.40,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678053,284332.00
07/23/2015 15:00,2,7.459,ACTIVE,219.84,362.79,59.959,1437678003,"201051344000867","174011321042388",27.04,46.80,0,337.24,412.08,204.1,195.1,0.924,179069.2,179069.2,7671,0,0,0,L,1122011218,0,124.94,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678054,284333.00
07/23/2015 15:00,1,6.897,ACTIVE,217.7,333.39,60.03,1437678003,"040051121000095","174011321042388",21.58,43,0.656,318.66,379.16,148.1,142.0,0.649,54893.100000024,54929.100000024,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678055,284334.00
07/23/2015 15:00,2,7.398,ACTIVE,218.48,362.49,59.970,1437678003,"201051344001230","174011321042388",27.15,48.50,0,329.73,407.27,203.5,194.5,0.955,190124.6,190124.6,7678,0,0,0,L,1122011218,0,124.27,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678056,284335.00
07/23/2015 15:00,2,7.461,ACTIVE,221.19,366.40,59.970,1437678003,"201051344000576","174011321042388",27.15,42.00,0,335.14,412.68,205.1,196.0,0.928,186394.2,186394.2,7682,0,0,0,L,1122011218,0,125.17,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678057,284336.00
07/23/2015 15:00,2,7.438,ACTIVE,221.19,364.29,59.965,1437678003,"201051344000579","174011321042388",26.94,49.00,0,336.64,411.18,203.0,194.0,0.946,193120.3,193120.3,7647,0,0,0,L,1122011218,0,125.17,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678058,284337.00
07/23/2015 15:15,2,7.162,ACTIVE,218.71,360.99,59.991,1437678903,"201051344000955","174011321042388",26.84,49.50,0,333.03,404.57,194.6,185.9,0.924,192020.2,192020.2,7661,0,0,0,L,1122011218,0,123.81,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678904,284338.00
07/23/2015 15:15,1,6.900,ACTIVE,217.7,325.36,60.03,1437678903,"040051121000195","174011321042388",23.53,48,0.709,290.02,411.82,161.6,153.4,0.706,59667.000000012,59705.7,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678906,284339.00
07/23/2015 15:15,2,7.389,ALERT,217.35,357.38,59.975,1437678903,"274151322000095","174011321042388",26.64,64.00,0,292.76,392.55,199.2,190.4,0.751,491632.6,491632.6,8559,0,0,0,L,1151911521,0,125.62,123.81,0002,53,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678907,284340.00
07/23/2015 15:15,2,7.377,ACTIVE,219.61,362.49,59.981,1437678903,"201051344000868","174011321042388",26.90,41.80,0,336.34,411.18,201.0,192.1,0.902,178518.5,178518.5,7664,0,0,0,L,1122011218,0,124.27,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678908,284341.00
07/23/2015 15:15,2,7.318,ACTIVE,221.42,364.29,59.981,1437678903,"201051344000853","174011321042388",27.37,41.80,0,335.74,410.58,202.8,193.8,0.946,184874.0,184874.0,7669,0,0,0,L,1122011218,0,125.40,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678909,284342.00
07/23/2015 15:15,2,7.213,ACTIVE,219.84,364.29,59.991,1437678903,"201051344000582","174011321042388",26.82,46.40,0,336.94,410.88,196.0,187.3,0.893,184640.8,184640.8,7648,0,0,0,L,1122011218,0,124.49,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678910,284343.00
07/23/2015 15:15,1,6.724,ACTIVE,218.2,371.08,60.00,1437678903,"040051121000097","174011321042388",23.91,46,0.706,318.46,382.14,159.9,152.8,0.704,57999.700000012,58038.500000012,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678911,284344.00
07/23/2015 15:15,2,7.312,ACTIVE,220.97,364.59,60.023,1437678903,"201051344000469","174011321042388",27.23,39.00,0,335.74,411.78,201.7,192.7,0.955,180143.1,180143.1,7660,0,0,0,L,1122011218,0,124.49,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678912,284345.00
07/23/2015 15:15,2,7.369,ACTIVE,220.97,366.40,59.981,1437678903,"201051344000988","174011321042388",26.70,43.00,0,334.54,409.98,199.2,190.3,0.910,179517.0,179517.0,7650,0,0,0,L,1122011218,0,124.72,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678913,284346.00
07/23/2015 15:15,2,7.254,ACTIVE,220.74,367.90,59.981,1437678903,"201051344001158","174011321042388",26.74,45.00,0,336.04,409.38,196.4,187.7,0.906,185427.4,185427.4,7649,0,0,0,L,1122011218,0,124.72,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678914,284347.00
07/23/2015 15:15,2,7.338,ACTIVE,219.61,364.89,59.991,1437678903,"201051344001025","174011321042388",26.98,49.30,0,337.84,412.08,200.4,191.5,0.875,189351.8,189351.8,7650,0,0,0,L,1122011218,0,124.04,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678915,284348.00
07/23/2015 15:15,1,4.916,ACTIVE,218.4,374.55,60.03,1437678903,"033051125000118","174011321042388",37.29,47,0.806,292.27,418.58,182.4,174.8,0.797,64668.4,64712.5,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678916,284349.00
07/23/2015 15:15,2,7.334,ACTIVE,220.74,365.80,59.986,1437678903,"201051344000569","174011321042388",27.19,42.00,0,335.74,412.08,201.9,193.0,0.932,192685.6,192685.6,7669,0,0,0,L,1122011218,0,124.49,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678917,284350.00
07/23/2015 15:15,2,4.645,ACTIVE,217.58,411.78,60.002,1437678903,"274151322000094","174011321042388",37.01,59.80,0,370.00,469.49,173.1,165.1,0.667,373297.8,373297.8,9051,0,0,0,L,1151911521,0,125.17,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678918,284351.00
07/23/2015 15:15,1,6.805,ACTIVE,218.2,362.43,60.03,1437678903,"040051121000068","174011321042388",21.56,45,0.644,319.32,378.34,146.0,140.0,0.648,54729.3,54764.600000012,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678919,284352.00
07/23/2015 15:15,2,7.238,ACTIVE,220.74,364.89,60.023,1437678903,"201051344000458","174011321042388",27.35,43.80,0,336.04,410.88,200.4,191.5,0.946,188476.2,188476.2,7657,0,0,0,L,1122011218,0,124.94,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678920,284353.00
07/23/2015 15:15,2,6.928,ACTIVE,217.58,355.58,59.986,1437678903,"274151322000087","174011321042388",24.55,90.00,0,316.80,415.39,172.1,164.2,0.650,444464.3,444464.3,8516,0,0,0,L,1151911521,0,125.17,123.81,0000,80,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678921,284354.00
07/23/2015 15:15,2,7.066,ALERT,217.58,352.87,59.970,1437678903,"274151322000052","174011321042388",25.82,66.70,0,296.66,393.45,184.8,176.4,0.698,475271.3,475271.3,8925,0,0,0,L,1151911521,0,124.94,124.04,0002,56,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678923,284355.00
07/23/2015 15:15,2,7.359,ACTIVE,218.71,362.19,59.991,1437678903,"201051344001145","174011321042388",26.62,46.60,0,337.24,409.08,198.6,189.7,0.897,193635.9,193635.9,7670,0,0,0,L,1122011218,0,123.81,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678924,284356.00
07/23/2015 15:15,2,7.285,ACTIVE,218.48,362.49,59.954,1437678903,"201051344000685","174011321042388",26.72,47.30,0,333.33,406.07,197.2,188.4,0.950,192522.6,192522.6,7671,0,0,0,L,1122011218,0,124.49,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678925,284357.00
07/23/2015 15:15,2,6.945,ALERT,217.80,367.60,59.996,1437678903,"274151322000088","174011321042388",25.92,59.30,0,301.17,430.72,182.3,174.0,0.685,455737.0,455737.0,8532,0,0,0,L,1151911521,0,126.07,123.81,0002,50,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678927,284358.00
07/23/2015 15:15,2,7.100,ACTIVE,218.93,362.49,59.991,1437678903,"201051344000438","174011321042388",26.98,49.50,0,336.94,409.08,194.0,185.3,0.906,192579.6,192579.6,7648,0,0,0,L,1122011218,0,124.27,126.75,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678928,284359.00
07/23/2015 15:15,2,7.273,ACTIVE,219.39,361.89,59.986,1437678903,"201051344001135","174011321042388",26.66,46.60,0,336.94,409.38,196.4,187.6,0.893,183963.5,183963.5,7632,0,0,0,L,1122011218,0,124.27,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678929,284360.00
07/23/2015 15:15,2,7.119,ACTIVE,218.48,360.99,59.991,1437678903,"201051344000417","174011321042388",26.64,51.80,0,336.64,408.78,192.2,183.6,0.902,187969.1,187969.1,7646,0,0,0,L,1122011218,0,123.59,126.53,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678930,284361.00
07/23/2015 15:15,2,7.295,ACTIVE,218.48,361.89,59.981,1437678903,"201051344000594","174011321042388",26.90,53.30,0,330.03,406.67,198.7,189.8,0.919,189016.5,189016.5,7657,0,0,0,L,1122011218,0,123.81,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678931,284362.00
07/23/2015 15:15,2,7.064,ACTIVE,217.13,371.21,59.986,1437678903,"274151322000083","174011321042388",25.98,66.30,0,324.62,407.87,185.7,177.3,0.734,471303.8,471303.8,8954,0,0,0,L,1151911521,0,124.72,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678932,284363.00
07/23/2015 15:15,2,7.363,ACTIVE,219.84,363.99,59.991,1437678903,"201051344000585","174011321042388",27.06,47.00,0,336.64,411.18,201.8,192.9,0.941,188216.9,188216.9,7649,0,0,0,L,1122011218,0,124.04,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678933,284364.00
07/23/2015 15:15,2,6.961,ALERT,217.80,350.47,59.954,1437678903,"274151322000054","174011321042388",26.20,59.50,0,301.17,389.84,184.6,176.2,0.703,466219.7,466219.7,8523,0,0,0,L,1151911521,0,125.62,123.81,0002,50,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678935,284365.00
07/23/2015 15:15,2,7.234,ACTIVE,219.61,361.59,59.986,1437678903,"201051344001203","174011321042388",27.25,49.00,0,338.14,410.58,199.7,190.8,0.932,189235.3,189235.3,7659,0,0,0,L,1122011218,0,124.94,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678936,284366.00
07/23/2015 15:15,2,7.145,ACTIVE,218.48,363.69,59.991,1437678903,"201051344000646","174011321042388",27.06,49.50,0,330.93,405.77,195.8,187.0,0.924,186036.2,186036.2,7643,0,0,0,L,1122011218,0,124.27,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678937,284367.00
07/23/2015 15:15,2,4.650,ALERT,218.48,400.36,59.991,1437678903,"274151322000068","174011321042388",36.82,60.80,0,300.57,475.50,171.6,163.7,0.645,372469.3,372469.3,8655,0,0,0,L,1151911521,0,126.07,124.27,0002,53,0,0,0,0,0,0,1,1144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678938,284368.00
07/23/2015 15:15,2,7.301,ALERT,218.26,369.40,59.981,1437678903,"274151322000076","174011321042388",26.80,64.50,0,296.96,396.15,198.1,189.3,0.760,497588.7,497588.7,8929,0,0,0,L,1151911521,0,125.62,124.49,0002,54,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678940,284369.00
07/23/2015 15:15,1,4.344,ALERT,217.6,351.63,60.03,1437678903,"033051125000132","174011321042388",31.61,46,0.597,301.66,389.12,136.6,129.4,0.601,48489.300000012,48522.100000024,343,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1437678942,284370.00
07/23/2015 15:15,1,4.877,ACTIVE,217.8,366.27,60.03,1437678903,"033051125000150","174011321042388",37.14,46,0.804,309.90,413.73,180.2,173.9,0.788,64785.800000012,64830,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678943,284371.00
07/23/2015 15:15,2,7.295,ACTIVE,218.26,360.38,59.981,1437678903,"201051344000890","174011321042388",26.54,52.00,0,332.13,405.17,196.0,187.3,0.897,190506.3,190506.3,7654,0,0,0,L,1122011218,0,124.04,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678944,284372.00
07/23/2015 15:15,2,7.318,ACTIVE,220.06,362.49,59.975,1437678903,"201051344000900","174011321042388",27.55,40.80,0,336.04,414.19,204.2,195.2,0.924,191046.9,191046.9,7672,0,0,0,L,1122011218,0,124.94,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678945,284373.00
07/23/2015 15:15,2,7.336,ACTIVE,219.39,364.29,59.986,1437678903,"201051344000633","174011321042388",26.54,49.30,0,336.94,409.68,197.1,188.3,0.919,180343.7,180343.7,7671,0,0,0,L,1122011218,0,124.49,126.98,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678946,284374.00
07/23/2015 15:15,1,6.786,ACTIVE,218.2,332.56,60.03,1437678903,"040051121000185","174011321042388",23.51,48,0.704,318.47,382.61,158.7,152.8,0.698,56758.699999999,56797.599999999,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678947,284375.00
07/23/2015 15:15,2,7.213,ACTIVE,220.74,364.29,59.975,1437678903,"201051344000983","174011321042388",27.61,42.80,0,335.44,412.08,201.8,192.8,0.941,187976.6,187976.6,7668,0,0,0,L,1122011218,0,124.94,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678948,284376.00
07/23/2015 15:15,2,7.213,ACTIVE,219.61,363.09,59.986,1437678903,"201051344000917","174011321042388",27.19,46.20,0,337.24,410.28,198.7,189.8,0.928,191004.2,191004.2,7671,0,0,0,L,1122011218,0,124.27,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678949,284377.00
07/23/2015 15:15,1,6.677,ACTIVE,217.5,323.33,60.03,1437678903,"040051121000116","174011321042388",23.74,43,0.697,299.25,399.58,157.7,150.7,0.697,56965.900000024,57004.000000024,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678950,284378.00
07/23/2015 15:15,1,4.253,ALERT,218.6,325.64,60.03,1437678903,"033051125000135","174011321042388",31.70,44,0.595,307.92,481.86,134.1,129.5,0.596,48208.900000034,48241.499999998,198,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,476,1,1437678952,284379.00
07/23/2015 15:15,2,7.201,ACTIVE,220.29,364.29,59.975,1437678903,"201051344000648","174011321042388",26.90,43.60,0,336.94,410.88,196.0,187.2,0.915,186522.1,186522.1,7664,0,0,0,L,1122011218,0,124.27,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678953,284380.00
07/23/2015 15:15,2,7.146,ACTIVE,219.84,362.49,59.975,1437678903,"201051344001093","174011321042388",27.17,46.60,0,336.64,410.28,196.6,187.8,0.875,189177.2,189177.2,7660,0,0,0,L,1122011218,0,124.49,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678954,284381.00
07/23/2015 15:15,2,7.252,ACTIVE,220.52,363.39,59.970,1437678903,"201051344000645","174011321042388",27.08,43.80,0,337.84,411.18,198.8,189.9,0.919,187261.4,187261.4,7671,0,0,0,L,1122011218,0,124.94,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678955,284382.00
07/23/2015 15:15,2,6.938,ACTIVE,217.80,352.57,59.970,1437678903,"274151322000085","174011321042388",26.58,60.50,0,337.24,392.85,186.8,178.4,0.712,468673.7,468673.7,8937,0,0,0,L,1151911521,0,125.85,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678956,284383.00
07/23/2015 15:15,2,7.320,ACTIVE,220.06,361.89,59.981,1437678903,"201051344000651","174011321042388",26.50,46.60,0,337.24,410.28,196.4,187.7,0.893,186581.1,186581.1,7652,0,0,0,L,1122011218,0,124.94,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678957,284384.00
07/23/2015 15:15,2,7.238,ACTIVE,219.39,361.59,59.981,1437678903,"201051344000867","174011321042388",27.10,46.00,0,337.54,409.68,198.6,189.8,0.902,179117.7,179117.7,7672,0,0,0,L,1122011218,0,124.49,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678958,284385.00
07/23/2015 15:15,1,6.733,ACTIVE,218.1,333.28,60.00,1437678903,"040051121000095","174011321042388",21.35,43,0.633,298.19,406.43,143.0,136.8,0.633,54929.100000024,54964,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678959,284386.00
