ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2015 15:15,2,7.258,ACTIVE,218.03,360.38,59.954,1437678903,"201051344001230","174011321042388",26.82,49.00,0,330.33,405.17,197.0,188.3,0.928,190172.7,190172.7,7679,0,0,0,L,1122011218,0,124.04,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678960,284387.00
07/23/2015 15:15,2,7.291,ACTIVE,220.52,365.19,60.002,1437678903,"201051344000576","174011321042388",27.00,41.50,0,335.74,410.88,199.1,190.2,0.906,186442.9,186442.9,7683,0,0,0,L,1122011218,0,124.94,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678961,284388.00
07/23/2015 15:15,2,7.346,ACTIVE,220.74,366.10,59.981,1437678903,"201051344000579","174011321042388",26.50,48.80,0,336.04,409.68,197.1,188.3,0.919,193168.3,193168.3,7648,0,0,0,L,1122011218,0,124.72,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437678962,284389.00
07/23/2015 15:30,2,6.893,ACTIVE,218.26,357.98,59.965,1437679803,"201051344000955","174011321042388",27.15,48.80,0,331.83,402.77,189.5,180.9,0.893,192066.0,192066.0,7662,0,0,0,L,1122011218,0,123.59,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679804,284390.00
07/23/2015 15:30,1,6.680,ACTIVE,216.9,324.35,60.00,1437679803,"040051121000195","174011321042388",23.68,48,0.692,317.87,379.25,157.4,149.1,0.691,59705.7,59743.399999988,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679805,284391.00
07/23/2015 15:30,2,7.162,ACTIVE,217.13,367.60,59.954,1437679803,"274151322000095","174011321042388",26.82,63.00,0,331.23,390.74,194.7,186.0,0.729,491679.5,491679.5,8561,0,0,0,L,1151911521,0,124.94,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679806,284392.00
07/23/2015 15:30,2,7.121,ACTIVE,218.93,361.29,59.981,1437679803,"201051344000868","174011321042388",27.06,41.30,0,336.94,409.38,195.0,186.3,0.879,178565.8,178565.8,7665,0,0,0,L,1122011218,0,124.04,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679807,284393.00
07/23/2015 15:30,2,7.055,ACTIVE,220.74,363.99,59.965,1437679803,"201051344000853","174011321042388",27.41,42.00,0,336.64,409.08,195.8,187.0,0.910,184921.6,184921.6,7670,0,0,0,L,1122011218,0,125.40,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679808,284394.00
07/23/2015 15:30,2,7.041,ACTIVE,219.61,361.29,59.970,1437679803,"201051344000582","174011321042388",26.76,46.40,0,336.94,409.08,190.8,182.2,0.884,184686.9,184686.9,7649,0,0,0,L,1122011218,0,124.49,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679809,284395.00
07/23/2015 15:30,1,6.517,ACTIVE,218.3,349.16,60.00,1437679803,"040051121000097","174011321042388",24.07,46,0.690,318.20,379.73,156.1,149.6,0.690,58038.500000012,58076.300000012,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679810,284396.00
07/23/2015 15:30,2,7.064,ACTIVE,220.29,363.09,59.959,1437679803,"201051344000469","174011321042388",27.33,39.00,0,336.04,410.28,195.6,186.8,0.924,180190.6,180190.6,7661,0,0,0,L,1122011218,0,124.27,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679811,284397.00
07/23/2015 15:30,2,7.088,ACTIVE,220.52,363.09,59.949,1437679803,"201051344000988","174011321042388",26.88,42.30,0,335.14,408.78,193.0,184.3,0.893,179563.8,179563.8,7651,0,0,0,L,1122011218,0,124.94,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679812,284398.00
07/23/2015 15:30,2,7.059,ACTIVE,220.52,362.19,59.965,1437679803,"201051344001158","174011321042388",26.68,44.80,0,336.64,407.87,190.6,182.0,0.884,185473.6,185473.6,7650,0,0,0,L,1122011218,0,124.72,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679813,284399.00
07/23/2015 15:30,2,7.184,ACTIVE,219.16,360.69,59.965,1437679803,"201051344001025","174011321042388",26.88,48.50,0,336.64,409.08,195.6,186.8,0.866,189399.0,189399.0,7651,0,0,0,L,1122011218,0,124.04,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679814,284400.00
07/23/2015 15:30,1,4.763,ACTIVE,217.8,376.47,60.03,1437679803,"033051125000118","174011321042388",37.44,46,0.787,314.90,386.45,177.4,170.1,0.771,64712.5,64755.4,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679815,284401.00
07/23/2015 15:30,2,7.113,ACTIVE,220.29,362.19,59.959,1437679803,"201051344000569","174011321042388",27.12,42.00,0,335.74,410.88,195.3,186.6,0.897,192733.0,192733.0,7670,0,0,0,L,1122011218,0,124.27,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679816,284402.00
07/23/2015 15:30,2,4.518,ACTIVE,217.80,411.78,59.970,1437679803,"274151322000094","174011321042388",37.03,58.80,0,375.71,438.23,169.6,161.7,0.654,373338.6,373338.6,9052,0,0,0,L,1151911521,0,124.72,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679817,284403.00
07/23/2015 15:30,1,6.571,ACTIVE,217.7,328.20,60.00,1437679803,"040051121000068","174011321042388",21.83,44,0.632,318.36,375.24,142.7,136.5,0.631,54764.600000012,54799.100000012,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679818,284404.00
07/23/2015 15:30,2,7.055,ACTIVE,220.29,362.49,59.965,1437679803,"201051344000458","174011321042388",27.17,43.40,0,336.94,409.98,194.0,185.3,0.915,188523.3,188523.3,7658,0,0,0,L,1122011218,0,124.94,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679819,284405.00
07/23/2015 15:30,2,6.752,ACTIVE,217.35,363.99,59.965,1437679803,"274151322000087","174011321042388",24.61,90.00,0,332.13,384.43,168.2,160.5,0.623,444504.8,444504.8,8517,0,0,0,L,1151911521,0,124.94,124.04,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679820,284406.00
07/23/2015 15:30,2,6.775,ACTIVE,217.58,363.09,59.933,1437679803,"274151322000052","174011321042388",26.30,65.30,0,330.93,390.74,180.4,172.2,0.689,475314.8,475314.8,8927,0,0,0,L,1151911521,0,124.49,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679821,284407.00
07/23/2015 15:30,2,7.105,ACTIVE,218.26,359.48,59.965,1437679803,"201051344001145","174011321042388",26.86,46.40,0,333.03,407.27,193.3,184.6,0.884,193682.6,193682.6,7671,0,0,0,L,1122011218,0,123.81,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679822,284408.00
07/23/2015 15:30,2,7.053,ACTIVE,218.26,359.78,59.970,1437679803,"201051344000685","174011321042388",26.86,46.40,0,331.23,403.97,191.9,183.3,0.932,192568.9,192568.9,7672,0,0,0,L,1122011218,0,124.49,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679823,284409.00
07/23/2015 15:30,2,6.723,ACTIVE,217.58,371.51,59.959,1437679803,"274151322000088","174011321042388",26.14,58.30,0,332.13,387.44,178.0,169.9,0.667,455779.8,455779.8,8534,0,0,0,L,1151911521,0,125.85,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679824,284410.00
07/23/2015 15:30,2,6.922,ACTIVE,219.16,360.99,59.949,1437679803,"201051344000438","174011321042388",26.98,49.00,0,336.94,406.37,189.1,180.6,0.888,192625.2,192625.2,7649,0,0,0,L,1122011218,0,124.49,126.75,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679825,284411.00
07/23/2015 15:30,2,7.002,ACTIVE,219.39,360.38,59.965,1437679803,"201051344001135","174011321042388",27.00,46.20,0,333.63,407.27,191.4,182.8,0.866,184009.7,184009.7,7633,0,0,0,L,1122011218,0,124.27,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679826,284412.00
07/23/2015 15:30,2,6.980,ACTIVE,218.71,360.08,59.970,1437679803,"201051344000417","174011321042388",26.48,51.30,0,331.83,403.37,187.2,178.7,0.884,188014.2,188014.2,7647,0,0,0,L,1122011218,0,123.81,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679827,284413.00
07/23/2015 15:30,2,7.131,ACTIVE,218.48,360.08,60.007,1437679803,"201051344000594","174011321042388",26.68,52.50,0,330.03,404.27,192.7,184.0,0.893,189063.0,189063.0,7658,0,0,0,L,1122011218,0,124.04,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679828,284414.00
07/23/2015 15:30,2,6.783,ACTIVE,217.35,367.60,59.949,1437679803,"274151322000083","174011321042388",26.48,66.00,0,330.03,387.74,181.8,173.6,0.720,471347.4,471347.4,8955,0,0,0,L,1151911521,0,124.72,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679829,284415.00
07/23/2015 15:30,2,7.283,ACTIVE,219.84,361.59,59.965,1437679803,"201051344000585","174011321042388",26.70,46.40,0,336.64,409.08,196.8,188.1,0.910,188264.4,188264.4,7650,0,0,0,L,1122011218,0,124.04,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679830,284416.00
07/23/2015 15:30,2,6.656,ACTIVE,217.58,350.17,59.986,1437679803,"274151322000054","174011321042388",26.68,59.00,0,331.53,388.64,179.8,171.6,0.676,466263.0,466263.0,8525,0,0,0,L,1151911521,0,125.17,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679831,284417.00
07/23/2015 15:30,2,7.018,ACTIVE,219.61,361.59,59.959,1437679803,"201051344001203","174011321042388",27.35,48.30,0,338.14,409.68,194.3,185.6,0.910,189282.2,189282.2,7660,0,0,0,L,1122011218,0,124.94,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679832,284418.00
07/23/2015 15:30,2,7.078,ACTIVE,218.71,360.69,59.970,1437679803,"201051344000646","174011321042388",26.64,48.50,0,330.63,403.67,190.9,182.3,0.888,186082.3,186082.3,7644,0,0,0,L,1122011218,0,124.49,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679833,284419.00
07/23/2015 15:30,2,4.512,ACTIVE,218.71,405.17,59.970,1437679803,"274151322000068","174011321042388",36.80,59.50,0,373.61,438.23,168.2,160.5,0.636,372509.8,372509.8,8657,0,0,0,L,1151911521,0,125.85,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679834,284420.00
07/23/2015 15:30,2,7.066,ACTIVE,218.26,361.29,59.965,1437679803,"274151322000076","174011321042388",27.02,63.30,0,337.54,394.35,193.1,184.4,0.747,497635.2,497635.2,8931,0,0,0,L,1151911521,0,125.40,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679835,284421.00
07/23/2015 15:30,1,4.156,ACTIVE,218.2,326.83,60.00,1437679803,"033051125000132","174011321042388",32.25,45,0.583,318.65,372.62,133.4,126.5,0.585,48522.100000024,48553.800000012,346,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679836,284422.00
07/23/2015 15:30,1,4.734,ACTIVE,218.1,338.15,60.00,1437679803,"033051125000150","174011321042388",37.31,45,0.782,315.70,385.81,175.8,169.3,0.775,64830,64872.400000036,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679837,284423.00
07/23/2015 15:30,2,7.043,ACTIVE,218.26,357.98,59.965,1437679803,"201051344000890","174011321042388",26.82,51.30,0,330.93,403.07,191.2,182.6,0.875,190552.1,190552.1,7655,0,0,0,L,1122011218,0,124.04,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679838,284424.00
07/23/2015 15:30,2,7.168,ACTIVE,219.84,361.59,59.970,1437679803,"201051344000900","174011321042388",27.27,41.00,0,336.94,410.58,198.0,189.2,0.893,191094.7,191094.7,7673,0,0,0,L,1122011218,0,124.72,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679839,284425.00
07/23/2015 15:30,2,7.094,ACTIVE,219.39,361.29,59.965,1437679803,"201051344000633","174011321042388",26.62,48.50,0,336.34,409.08,191.2,182.6,0.897,180389.9,180389.9,7672,0,0,0,L,1122011218,0,124.72,126.98,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679840,284426.00
07/23/2015 15:30,1,6.608,ACTIVE,218.2,371.79,60.00,1437679803,"040051121000185","174011321042388",23.57,47,0.687,317.69,379.45,155.0,149.1,0.681,56797.599999999,56834.899999999,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679841,284427.00
07/23/2015 15:30,2,6.924,ACTIVE,220.52,362.49,60.002,1437679803,"201051344000983","174011321042388",27.79,43.00,0,336.94,410.58,194.8,186.1,0.902,188023.8,188023.8,7669,0,0,0,L,1122011218,0,125.17,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679842,284428.00
07/23/2015 15:30,2,7.029,ACTIVE,219.39,361.59,59.970,1437679803,"201051344000917","174011321042388",27.21,46.20,0,336.64,408.48,193.8,185.1,0.910,191050.8,191050.8,7672,0,0,0,L,1122011218,0,124.27,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679843,284429.00
07/23/2015 15:30,1,6.445,ACTIVE,217.6,365.95,60.03,1437679803,"040051121000116","174011321042388",24.07,43,0.682,316.59,378.15,154.3,147.3,0.677,57004.000000024,57040.900000024,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679845,284430.00
07/23/2015 15:30,1,4.124,ACTIVE,218.3,336.71,60.00,1437679803,"033051125000135","174011321042388",31.95,43,0.582,319.04,372.85,131.1,126.5,0.585,48241.499999998,48273.199999986,201,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679846,284431.00
07/23/2015 15:30,2,6.951,ACTIVE,220.29,361.29,59.975,1437679803,"201051344000648","174011321042388",27.08,43.20,0,337.24,409.98,190.5,181.9,0.879,186568.1,186568.1,7665,0,0,0,L,1122011218,0,124.49,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679847,284432.00
07/23/2015 15:30,2,6.881,ACTIVE,219.61,362.79,60.002,1437679803,"201051344001093","174011321042388",27.45,46.40,0,337.24,408.48,191.2,182.6,0.866,189223.3,189223.3,7661,0,0,0,L,1122011218,0,124.72,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679848,284433.00
07/23/2015 15:30,2,7.004,ACTIVE,220.29,362.49,59.975,1437679803,"201051344000645","174011321042388",27.17,43.20,0,337.84,408.78,192.8,184.2,0.871,187308.0,187308.0,7672,0,0,0,L,1122011218,0,124.94,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679848,284434.00
07/23/2015 15:30,2,6.773,ACTIVE,217.80,361.59,59.944,1437679803,"274151322000085","174011321042388",26.58,59.50,0,332.13,388.34,182.3,174.0,0.694,468717.4,468717.4,8938,0,0,0,L,1151911521,0,125.85,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679849,284435.00
07/23/2015 15:30,2,7.008,ACTIVE,219.84,361.89,59.970,1437679803,"201051344000651","174011321042388",27.02,46.60,0,337.24,408.78,191.6,183.0,0.862,186627.2,186627.2,7653,0,0,0,L,1122011218,0,125.17,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679850,284436.00
07/23/2015 15:30,2,7.088,ACTIVE,219.39,359.18,59.991,1437679803,"201051344000867","174011321042388",26.86,45.50,0,333.63,406.07,192.8,184.2,0.884,179164.2,179164.2,7673,0,0,0,L,1122011218,0,124.72,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679851,284437.00
07/23/2015 15:30,1,6.526,ACTIVE,217.6,368.86,60.03,1437679803,"040051121000095","174011321042388",21.60,43,0.621,318.14,375.40,140.3,134.3,0.622,54964,54997.600000024,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679852,284438.00
07/23/2015 15:30,2,7.045,ACTIVE,217.80,357.98,59.970,1437679803,"201051344001230","174011321042388",26.92,48.30,0,330.33,402.77,192.0,183.4,0.919,190218.8,190218.8,7680,0,0,0,L,1122011218,0,124.04,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679853,284439.00
07/23/2015 15:30,2,6.975,ACTIVE,220.29,364.29,59.996,1437679803,"201051344000576","174011321042388",27.37,41.30,0,336.04,409.38,193.3,184.7,0.875,186489.5,186489.5,7684,0,0,0,L,1122011218,0,124.94,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679854,284440.00
07/23/2015 15:30,2,7.002,ACTIVE,220.74,362.79,59.970,1437679803,"201051344000579","174011321042388",27.06,48.50,0,337.24,408.48,191.8,183.2,0.893,193214.5,193214.5,7649,0,0,0,L,1122011218,0,124.94,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437679855,284441.00
07/23/2015 15:45,2,6.715,ACTIVE,218.26,359.48,59.996,1437680703,"201051344000955","174011321042388",26.62,48.50,0,321.91,405.17,181.2,173.0,0.853,192110.0,192110.0,7663,0,0,0,L,1122011218,0,123.59,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680704,284442.00
07/23/2015 15:45,1,6.411,ACTIVE,218.0,363.57,60.07,1437680703,"040051121000195","174011321042388",23.63,48,0.660,304.26,378.81,150.7,143.2,0.664,59743.399999988,59779.899999988,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680706,284443.00
07/23/2015 15:45,2,6.875,ACTIVE,217.80,356.18,59.986,1437680703,"274151322000095","174011321042388",26.78,62.80,0,319.81,393.75,186.3,177.9,0.689,491724.8,491724.8,8562,0,0,0,L,1151911521,0,125.40,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680707,284444.00
07/23/2015 15:45,2,6.764,ACTIVE,219.39,361.29,59.996,1437680703,"201051344000868","174011321042388",27.25,41.80,0,326.72,407.87,186.6,178.1,0.844,178611.1,178611.1,7666,0,0,0,L,1122011218,0,124.49,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680707,284445.00
07/23/2015 15:45,2,6.807,ACTIVE,221.19,363.39,59.986,1437680703,"201051344000853","174011321042388",27.23,42.50,0,326.72,407.87,187.7,179.2,0.879,184967.1,184967.1,7671,0,0,0,L,1122011218,0,125.62,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680708,284446.00
07/23/2015 15:45,2,6.715,ACTIVE,220.06,363.99,59.996,1437680703,"201051344000582","174011321042388",26.88,46.20,0,326.12,409.98,182.8,174.5,0.826,184731.3,184731.3,7650,0,0,0,L,1122011218,0,124.94,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680709,284447.00
07/23/2015 15:45,1,6.291,ACTIVE,218.9,342.86,60.03,1437680703,"040051121000097","174011321042388",23.88,46,0.661,305.59,381.51,149.4,143.5,0.655,58076.300000012,58112.700000012,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680711,284448.00
07/23/2015 15:45,2,6.748,ACTIVE,220.74,362.19,59.996,1437680703,"201051344000469","174011321042388",27.43,39.80,0,327.62,408.48,187.3,178.9,0.871,180236.0,180236.0,7662,0,0,0,L,1122011218,0,124.72,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680711,284449.00
07/23/2015 15:45,2,6.844,ACTIVE,220.74,362.49,59.991,1437680703,"201051344000988","174011321042388",26.74,43.60,0,325.82,407.87,185.5,177.1,0.844,179608.6,179608.6,7652,0,0,0,L,1122011218,0,124.94,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680712,284450.00
07/23/2015 15:45,2,6.832,ACTIVE,220.52,361.59,59.991,1437680703,"201051344001158","174011321042388",26.44,45.50,0,327.02,406.67,183.0,174.7,0.844,185517.9,185517.9,7651,0,0,0,L,1122011218,0,124.94,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680713,284451.00
07/23/2015 15:45,2,6.848,ACTIVE,219.61,360.99,59.991,1437680703,"201051344001025","174011321042388",27.06,49.00,0,327.32,408.18,187.4,178.9,0.835,189444.6,189444.6,7652,0,0,0,L,1122011218,0,124.49,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680714,284452.00
07/23/2015 15:45,1,4.601,ACTIVE,218.1,326.27,60.03,1437680703,"033051125000118","174011321042388",37.17,46,0.753,301.94,385.59,170.1,162.9,0.741,64755.4,64796.8,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680715,284453.00
07/23/2015 15:45,2,6.781,ACTIVE,220.52,362.49,59.996,1437680703,"201051344000569","174011321042388",27.31,42.50,0,326.72,409.08,187.6,179.1,0.866,192778.5,192778.5,7671,0,0,0,L,1122011218,0,124.72,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680716,284454.00
07/23/2015 15:45,2,4.412,ACTIVE,217.80,397.05,59.986,1437680703,"274151322000094","174011321042388",36.14,59.30,0,377.22,438.53,162.0,154.5,0.628,373378.0,373378.0,9053,0,0,0,L,1151911521,0,125.17,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680717,284455.00
07/23/2015 15:45,1,6.303,ACTIVE,217.9,366.25,60.03,1437680703,"040051121000068","174011321042388",21.82,45,0.605,304.25,377.66,136.8,131.1,0.609,54799.100000012,54832.199999976,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680719,284456.00
07/23/2015 15:45,2,6.721,ACTIVE,220.29,363.69,59.959,1437680703,"201051344000458","174011321042388",27.35,44.30,0,325.52,412.68,186.2,177.7,0.888,188568.4,188568.4,7659,0,0,0,L,1122011218,0,125.17,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680720,284457.00
07/23/2015 15:45,2,6.506,ACTIVE,217.80,362.19,59.996,1437680703,"274151322000087","174011321042388",24.59,90.50,0,321.31,386.53,162.0,154.4,0.601,444544.1,444544.1,8518,0,0,0,L,1151911521,0,125.17,124.27,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680721,284458.00
07/23/2015 15:45,2,6.525,ACTIVE,217.80,361.89,59.991,1437680703,"274151322000052","174011321042388",26.32,65.30,0,325.22,390.44,173.8,165.8,0.658,475356.9,475356.9,8928,0,0,0,L,1151911521,0,124.72,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680722,284459.00
07/23/2015 15:45,2,6.789,ACTIVE,218.71,360.08,59.981,1437680703,"201051344001145","174011321042388",27.00,46.40,0,325.82,407.87,185.6,177.2,0.844,193727.6,193727.6,7672,0,0,0,L,1122011218,0,124.27,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680723,284460.00
07/23/2015 15:45,2,6.721,ACTIVE,218.26,360.99,59.986,1437680703,"201051344000685","174011321042388",27.04,46.60,0,320.41,407.57,183.9,175.5,0.893,192613.7,192613.7,7673,0,0,0,L,1122011218,0,124.72,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680724,284461.00
07/23/2015 15:45,2,6.406,ACTIVE,217.58,371.21,59.991,1437680703,"274151322000088","174011321042388",26.36,58.30,0,320.11,389.84,170.9,163.0,0.636,455821.3,455821.3,8535,0,0,0,L,1151911521,0,125.62,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680725,284462.00
07/23/2015 15:45,2,6.770,ACTIVE,219.16,361.29,59.981,1437680703,"201051344000438","174011321042388",26.42,49.00,0,320.41,406.97,181.1,172.9,0.849,192669.3,192669.3,7650,0,0,0,L,1122011218,0,124.49,126.75,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680726,284463.00
07/23/2015 15:45,2,6.770,ACTIVE,219.39,360.69,59.981,1437680703,"201051344001135","174011321042388",26.80,46.60,0,326.72,407.27,183.6,175.3,0.826,184054.3,184054.3,7634,0,0,0,L,1122011218,0,124.49,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680726,284464.00
07/23/2015 15:45,2,6.697,ACTIVE,218.71,359.78,59.975,1437680703,"201051344000417","174011321042388",26.46,51.30,0,322.21,404.27,179.5,171.4,0.844,188057.8,188057.8,7648,0,0,0,L,1122011218,0,124.04,126.53,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680727,284465.00
07/23/2015 15:45,2,6.771,ACTIVE,218.71,360.69,59.986,1437680703,"201051344000594","174011321042388",27.00,52.50,0,319.81,406.07,184.9,176.6,0.857,189108.0,189108.0,7659,0,0,0,L,1122011218,0,124.27,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680729,284466.00
07/23/2015 15:45,2,6.588,ACTIVE,217.35,374.81,59.970,1437680703,"274151322000083","174011321042388",26.28,64.30,0,320.71,391.64,175.3,167.3,0.689,471389.8,471389.8,8956,0,0,0,L,1151911521,0,124.72,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680730,284467.00
07/23/2015 15:45,2,7.010,ACTIVE,219.84,363.09,60.002,1437680703,"201051344000585","174011321042388",26.66,46.80,0,325.82,408.78,189.0,180.5,0.875,188310.3,188310.3,7651,0,0,0,L,1122011218,0,124.27,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680731,284468.00
07/23/2015 15:45,2,6.486,ACTIVE,218.03,373.01,59.981,1437680703,"274151322000054","174011321042388",26.40,58.50,0,320.41,391.94,173.3,165.4,0.658,466305.1,466305.1,8526,0,0,0,L,1151911521,0,125.40,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680732,284469.00
07/23/2015 15:45,2,6.861,ACTIVE,220.06,360.38,59.991,1437680703,"201051344001203","174011321042388",26.86,48.30,0,327.32,407.87,186.7,178.3,0.857,189327.5,189327.5,7661,0,0,0,L,1122011218,0,125.17,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680732,284470.00
07/23/2015 15:45,2,6.701,ACTIVE,218.48,361.59,59.981,1437680703,"201051344000646","174011321042388",26.98,48.80,0,319.81,405.77,182.9,174.6,0.853,186126.8,186126.8,7645,0,0,0,L,1122011218,0,124.27,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680733,284471.00
07/23/2015 15:45,2,4.375,ACTIVE,218.71,402.77,59.970,1437680703,"274151322000068","174011321042388",36.44,60.00,0,373.01,436.43,161.2,153.7,0.605,372549.0,372549.0,8658,0,0,0,L,1151911521,0,125.85,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680734,284472.00
07/23/2015 15:45,2,6.900,ACTIVE,218.48,370.30,59.986,1437680703,"274151322000076","174011321042388",26.56,62.80,0,319.51,395.25,185.4,177.1,0.712,497680.2,497680.2,8932,0,0,0,L,1151911521,0,125.40,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680735,284473.00
07/23/2015 15:45,1,3.996,ACTIVE,218.3,366.12,60.00,1437680703,"033051125000132","174011321042388",32.17,45,0.558,305.39,371.99,127.9,121.2,0.567,48553.800000012,48584.5,348,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680737,284474.00
07/23/2015 15:45,1,4.557,ACTIVE,218.3,350.66,60.03,1437680703,"033051125000150","174011321042388",37.15,45,0.749,302.75,384.14,168.4,162.4,0.738,64872.400000036,64913.699999988,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680738,284475.00
07/23/2015 15:45,2,6.697,ACTIVE,218.26,359.18,59.975,1437680703,"201051344000890","174011321042388",27.02,51.30,0,321.01,406.07,183.4,175.1,0.844,190596.6,190596.6,7656,0,0,0,L,1122011218,0,124.27,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680739,284476.00
07/23/2015 15:45,2,6.805,ACTIVE,220.06,363.39,59.981,1437680703,"201051344000900","174011321042388",27.63,41.30,0,326.72,414.19,190.2,181.7,0.857,191140.8,191140.8,7674,0,0,0,L,1122011218,0,124.94,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680740,284477.00
07/23/2015 15:45,2,6.715,ACTIVE,219.39,362.19,59.986,1437680703,"201051344000633","174011321042388",27.06,48.80,0,326.12,408.18,183.8,175.5,0.862,180434.6,180434.6,7673,0,0,0,L,1122011218,0,124.72,126.98,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680741,284478.00
07/23/2015 15:45,1,6.356,ACTIVE,218.6,352.84,60.03,1437680703,"040051121000185","174011321042388",23.52,47,0.658,305.28,380.64,148.8,142.9,0.656,56834.899999999,56871.199999999,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680742,284479.00
07/23/2015 15:45,2,6.754,ACTIVE,220.52,363.99,59.986,1437680703,"201051344000983","174011321042388",27.51,43.20,0,326.42,409.38,188.1,179.6,0.879,188069.3,188069.3,7670,0,0,0,L,1122011218,0,124.94,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680743,284480.00
07/23/2015 15:45,2,6.740,ACTIVE,219.39,360.69,59.981,1437680703,"201051344000917","174011321042388",27.29,46.40,0,327.02,408.18,186.3,177.9,0.879,191095.9,191095.9,7673,0,0,0,L,1122011218,0,124.27,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680744,284481.00
07/23/2015 15:45,1,6.212,ACTIVE,217.4,370.58,60.00,1437680703,"040051121000116","174011321042388",24.01,43,0.655,299.86,379.80,148.4,141.6,0.656,57040.900000024,57076.900000024,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680745,284482.00
07/23/2015 15:45,1,3.964,ACTIVE,218.3,340.13,60.03,1437680703,"033051125000135","174011321042388",31.91,43,0.558,306.16,371.85,125.8,121.1,0.564,48273.199999986,48303.999999998,203,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680746,284483.00
07/23/2015 15:45,2,6.697,ACTIVE,220.06,360.69,60.028,1437680703,"201051344000648","174011321042388",27.06,43.60,0,327.02,411.78,183.4,175.1,0.844,186612.4,186612.4,7666,0,0,0,L,1122011218,0,124.49,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680747,284484.00
07/23/2015 15:45,2,6.635,ACTIVE,219.61,361.29,59.981,1437680703,"201051344001093","174011321042388",27.35,46.40,0,326.42,407.87,183.8,175.4,0.835,189267.8,189267.8,7662,0,0,0,L,1122011218,0,124.72,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680748,284485.00
07/23/2015 15:45,2,6.750,ACTIVE,220.29,362.19,59.996,1437680703,"201051344000645","174011321042388",27.15,43.60,0,327.92,407.27,185.6,177.2,0.831,187352.9,187352.9,7673,0,0,0,L,1122011218,0,125.17,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680749,284486.00
07/23/2015 15:45,2,6.521,ACTIVE,217.80,354.67,59.970,1437680703,"274151322000085","174011321042388",26.60,58.50,0,321.01,391.64,175.6,167.5,0.663,468759.9,468759.9,8939,0,0,0,L,1151911521,0,125.85,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680750,284487.00
07/23/2015 15:45,2,6.666,ACTIVE,219.84,360.69,59.986,1437680703,"201051344000651","174011321042388",27.23,46.40,0,327.32,406.37,183.6,175.3,0.831,186671.8,186671.8,7654,0,0,0,L,1122011218,0,125.17,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680751,284488.00
07/23/2015 15:45,2,6.832,ACTIVE,219.39,360.99,59.996,1437680703,"201051344000867","174011321042388",26.84,46.00,0,323.11,406.67,185.7,177.3,0.849,179209.2,179209.2,7674,0,0,0,L,1122011218,0,124.94,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680752,284489.00
07/23/2015 15:45,1,6.303,ACTIVE,217.9,355.88,60.03,1437680703,"040051121000095","174011321042388",21.49,43,0.594,305.58,374.74,134.8,129.0,0.595,54997.600000024,55030.399999976,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680753,284490.00
07/23/2015 15:45,2,6.721,ACTIVE,218.26,358.28,59.986,1437680703,"201051344001230","174011321042388",27.15,48.30,0,318.91,406.37,184.8,176.4,0.871,190263.5,190263.5,7681,0,0,0,L,1122011218,0,124.04,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680754,284491.00
07/23/2015 15:45,2,6.762,ACTIVE,220.52,362.49,59.986,1437680703,"201051344000576","174011321042388",27.15,42.00,0,326.72,412.08,185.9,177.5,0.849,186534.5,186534.5,7685,0,0,0,L,1122011218,0,124.94,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680755,284492.00
07/23/2015 15:45,2,6.832,ACTIVE,220.52,364.59,59.970,1437680703,"201051344000579","174011321042388",26.66,49.00,0,328.22,408.48,184.6,176.2,0.857,193259.2,193259.2,7650,0,0,0,L,1122011218,0,124.94,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437680756,284493.00
07/23/2015 16:00,2,6.285,ACTIVE,217.58,357.38,59.986,1437681603,"201051344000955","174011321042388",27.08,48.80,0,331.83,398.86,172.1,164.2,0.813,192151.9,192151.9,7664,0,0,0,L,1122011218,0,123.14,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681604,284494.00
07/23/2015 16:00,1,6.042,ACTIVE,217.4,340.18,60.03,1437681603,"040051121000195","174011321042388",23.85,47,0.632,318.07,376.03,143.3,136.3,0.635,59779.899999988,59814.399999988,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681606,284495.00
07/23/2015 16:00,2,6.494,ACTIVE,217.35,358.88,59.996,1437681603,"274151322000095","174011321042388",27.04,62.30,0,331.23,388.34,177.8,169.7,0.667,491768.0,491768.0,8563,0,0,0,L,1151911521,0,125.17,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681607,284496.00
07/23/2015 16:00,2,6.312,ACTIVE,218.93,360.69,59.996,1437681603,"201051344000868","174011321042388",27.75,41.50,0,332.73,403.97,177.5,169.4,0.800,178654.2,178654.2,7667,0,0,0,L,1122011218,0,124.27,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681608,284497.00
07/23/2015 16:00,2,6.422,ACTIVE,220.52,362.49,60.023,1437681603,"201051344000853","174011321042388",27.39,42.80,0,336.64,404.87,178.1,170.0,0.840,185010.4,185010.4,7672,0,0,0,L,1122011218,0,125.40,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681608,284498.00
07/23/2015 16:00,2,6.359,ACTIVE,219.39,360.69,59.991,1437681603,"201051344000582","174011321042388",26.86,46.20,0,334.84,405.47,173.0,165.1,0.804,184773.6,184773.6,7651,0,0,0,L,1122011218,0,124.49,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681609,284499.00
07/23/2015 16:00,1,5.868,ACTIVE,217.8,359.81,60.07,1437681603,"040051121000097","174011321042388",24.09,46,0.621,318.46,376.95,140.7,134.4,0.625,58112.700000012,58147.500000012,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681611,284500.00
07/23/2015 16:00,2,6.410,ACTIVE,220.29,363.69,59.996,1437681603,"201051344000469","174011321042388",27.12,39.80,0,335.44,405.47,176.1,168.0,0.835,180279.2,180279.2,7663,0,0,0,L,1122011218,0,124.72,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681611,284501.00
07/23/2015 16:00,2,6.334,ACTIVE,220.06,363.09,59.991,1437681603,"201051344000988","174011321042388",27.06,43.20,0,335.14,404.57,173.6,165.6,0.800,179651.3,179651.3,7653,0,0,0,L,1122011218,0,124.72,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681612,284502.00
07/23/2015 16:00,2,6.270,ACTIVE,220.06,359.78,59.996,1437681603,"201051344001158","174011321042388",26.90,45.80,0,337.24,403.97,170.7,162.9,0.787,185560.1,185560.1,7652,0,0,0,L,1122011218,0,124.49,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681613,284503.00
07/23/2015 16:00,2,6.326,ACTIVE,218.93,359.78,59.996,1437681603,"201051344001025","174011321042388",27.06,48.50,0,337.24,405.17,173.2,165.3,0.773,189487.8,189487.8,7653,0,0,0,L,1122011218,0,124.27,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681614,284504.00
07/23/2015 16:00,1,4.206,ACTIVE,218.2,342.52,60.03,1437681603,"033051125000118","174011321042388",37.07,46,0.684,315.07,383.50,155.1,148.4,0.683,64796.8,64836,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681615,284505.00
07/23/2015 16:00,2,6.166,ACTIVE,219.61,360.99,59.996,1437681603,"201051344000569","174011321042388",27.43,42.80,0,337.54,405.47,171.3,163.4,0.791,192821.6,192821.6,7672,0,0,0,L,1122011218,0,124.27,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681616,284506.00
07/23/2015 16:00,2,3.904,ACTIVE,217.58,402.77,59.996,1437681603,"274151322000094","174011321042388",36.64,58.30,0,377.22,435.83,145.3,138.3,0.561,373415.3,373415.3,9054,0,0,0,L,1151911521,0,124.72,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681617,284507.00
07/23/2015 16:00,1,5.551,ACTIVE,217.4,359.52,60.03,1437681603,"040051121000068","174011321042388",21.86,45,0.533,318.88,373.16,120.7,115.2,0.542,54832.199999976,54863.8,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681618,284508.00
07/23/2015 16:00,2,5.957,ACTIVE,219.39,358.58,59.996,1437681603,"201051344000458","174011321042388",27.19,44.30,0,338.14,405.47,164.0,156.4,0.782,188611.3,188611.3,7660,0,0,0,L,1122011218,0,124.72,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681619,284509.00
07/23/2015 16:00,2,5.564,ACTIVE,216.90,349.86,59.996,1437681603,"274151322000087","174011321042388",24.81,89.00,0,332.13,382.33,139.7,132.9,0.521,444581.5,444581.5,8519,0,0,0,L,1151911521,0,124.94,124.04,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681620,284510.00
07/23/2015 16:00,2,5.506,ACTIVE,217.13,350.47,60.002,1437681603,"274151322000052","174011321042388",26.28,64.30,0,331.83,388.64,146.4,139.4,0.561,475397.0,475397.0,8929,0,0,0,L,1151911521,0,124.49,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681621,284511.00
07/23/2015 16:00,2,5.709,ACTIVE,217.58,355.88,59.991,1437681603,"201051344001145","174011321042388",26.82,46.20,0,331.83,401.26,155.0,147.7,0.712,193770.4,193770.4,7673,0,0,0,L,1122011218,0,123.81,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681622,284512.00
07/23/2015 16:00,2,5.584,ACTIVE,217.35,357.08,60.002,1437681603,"201051344000685","174011321042388",26.84,46.80,0,331.53,399.46,151.7,144.4,0.742,192656.0,192656.0,7674,0,0,0,L,1122011218,0,124.49,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681623,284513.00
07/23/2015 16:00,2,5.334,ACTIVE,216.67,365.80,59.996,1437681603,"274151322000088","174011321042388",26.14,58.00,0,332.13,384.73,141.2,134.3,0.535,455860.7,455860.7,8536,0,0,0,L,1151911521,0,125.17,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681624,284514.00
07/23/2015 16:00,2,5.527,ACTIVE,218.03,357.38,60.023,1437681603,"201051344000438","174011321042388",26.78,49.30,0,332.73,403.97,149.9,142.7,0.712,192711.0,192711.0,7651,0,0,0,L,1122011218,0,124.27,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681625,284515.00
07/23/2015 16:00,2,5.656,ACTIVE,218.03,357.08,59.996,1437681603,"201051344001135","174011321042388",26.62,47.00,0,332.13,400.96,152.5,145.3,0.703,184096.6,184096.6,7635,0,0,0,L,1122011218,0,124.27,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681626,284516.00
07/23/2015 16:00,2,5.521,ACTIVE,217.58,355.88,59.996,1437681603,"201051344000417","174011321042388",26.62,51.30,0,331.83,399.16,149.0,141.9,0.707,188099.1,188099.1,7649,0,0,0,L,1122011218,0,123.59,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681627,284517.00
07/23/2015 16:00,2,5.645,ACTIVE,217.35,356.78,60.002,1437681603,"201051344000594","174011321042388",26.82,51.80,0,330.63,400.66,153.2,145.9,0.729,189150.5,189150.5,7660,0,0,0,L,1122011218,0,123.81,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681628,284518.00
07/23/2015 16:00,2,5.408,ACTIVE,216.67,359.78,60.002,1437681603,"274151322000083","174011321042388",26.52,64.50,0,330.93,385.63,145.1,138.1,0.592,471430.2,471430.2,8957,0,0,0,L,1151911521,0,124.27,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681629,284519.00
07/23/2015 16:00,2,5.717,ACTIVE,218.48,358.88,60.002,1437681603,"201051344000585","174011321042388",26.92,46.60,0,336.94,404.87,155.7,148.4,0.725,188353.9,188353.9,7652,0,0,0,L,1122011218,0,124.04,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681631,284520.00
07/23/2015 16:00,2,5.377,ACTIVE,216.90,349.86,59.996,1437681603,"274151322000054","174011321042388",26.30,57.70,0,331.53,386.23,143.0,136.1,0.548,466345.0,466345.0,8527,0,0,0,L,1151911521,0,124.72,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681633,284521.00
07/23/2015 16:00,2,5.568,ACTIVE,218.26,355.88,59.996,1437681603,"201051344001203","174011321042388",27.35,48.30,0,334.54,404.27,154.4,147.1,0.725,189370.4,189370.4,7662,0,0,0,L,1122011218,0,124.49,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681633,284522.00
07/23/2015 16:00,2,5.607,ACTIVE,216.90,353.17,59.996,1437681603,"201051344000646","174011321042388",26.82,48.50,0,330.63,399.76,152.3,145.1,0.720,186169.0,186169.0,7646,0,0,0,L,1122011218,0,123.81,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681634,284523.00
07/23/2015 16:00,2,3.678,ACTIVE,217.80,405.77,60.002,1437681603,"274151322000068","174011321042388",36.14,59.00,0,370.60,438.23,134.6,128.0,0.508,372586.1,372586.1,8659,0,0,0,L,1151911521,0,125.17,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681635,284524.00
07/23/2015 16:00,2,5.697,ACTIVE,217.58,362.49,59.996,1437681603,"274151322000076","174011321042388",27.21,62.00,0,333.63,391.64,157.0,149.6,0.601,497723.0,497723.0,8933,0,0,0,L,1151911521,0,124.94,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681636,284525.00
07/23/2015 16:00,1,3.344,ACTIVE,217.3,341.41,60.03,1437681603,"033051125000132","174011321042388",32.29,45,0.469,318.93,369.68,107.4,101.2,0.483,48584.5,48613.700000048,350,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681638,284526.00
07/23/2015 16:00,1,3.821,ACTIVE,217.3,323.94,60.03,1437681603,"033051125000150","174011321042388",36.90,45,0.624,315.42,382.55,140.3,134.8,0.628,64913.699999988,64952.699999988,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681639,284527.00
07/23/2015 16:00,2,5.492,ACTIVE,217.13,357.08,60.002,1437681603,"201051344000890","174011321042388",27.31,50.80,0,331.53,399.76,152.0,144.8,0.685,190638.8,190638.8,7657,0,0,0,L,1122011218,0,124.04,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681640,284528.00
07/23/2015 16:00,2,5.600,ACTIVE,218.48,357.38,59.996,1437681603,"201051344000900","174011321042388",27.47,41.00,0,336.34,406.07,155.8,148.5,0.712,191184.5,191184.5,7675,0,0,0,L,1122011218,0,124.49,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681641,284529.00
07/23/2015 16:00,2,5.477,ACTIVE,218.03,356.18,59.996,1437681603,"201051344000633","174011321042388",27.08,48.30,0,333.63,403.67,150.2,143.0,0.707,180476.9,180476.9,7674,0,0,0,L,1122011218,0,124.27,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681641,284530.00
