ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2015 16:00,1,5.083,ACTIVE,217.7,331.70,60.03,1437681603,"040051121000185","174011321042388",23.77,47,0.531,317.92,376.24,120.2,115.1,0.538,56871.199999999,56905.599999999,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681643,284531.00
07/23/2015 16:00,2,5.479,ACTIVE,218.93,357.38,59.996,1437681603,"201051344000983","174011321042388",27.51,43.20,0,337.54,406.67,152.7,145.4,0.720,188112.4,188112.4,7671,0,0,0,L,1122011218,0,124.72,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681644,284532.00
07/23/2015 16:00,2,5.502,ACTIVE,218.03,355.28,59.970,1437681603,"201051344000917","174011321042388",27.04,46.00,0,332.43,404.27,150.7,143.5,0.720,191138.7,191138.7,7674,0,0,0,L,1122011218,0,124.04,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681645,284533.00
07/23/2015 16:00,1,5.006,ACTIVE,217.1,335.38,60.03,1437681603,"040051121000116","174011321042388",24.17,43,0.530,316.78,376.16,120.4,114.4,0.541,57076.900000024,57110.900000024,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681646,284534.00
07/23/2015 16:00,1,3.200,ACTIVE,217.6,352.62,60.03,1437681603,"033051125000135","174011321042388",31.93,43,0.450,318.86,370.88,101.6,97.5,0.465,48303.999999998,48333.199999986,205,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681647,284535.00
07/23/2015 16:00,2,5.371,ACTIVE,218.71,357.98,59.996,1437681603,"201051344000648","174011321042388",27.29,43.60,0,338.14,405.17,148.5,141.4,0.703,186654.4,186654.4,7667,0,0,0,L,1122011218,0,124.04,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681648,284536.00
07/23/2015 16:00,2,5.258,ACTIVE,218.26,355.88,59.975,1437681603,"201051344001093","174011321042388",27.85,45.80,0,334.84,404.57,148.3,141.2,0.685,189309.9,189309.9,7663,0,0,0,L,1122011218,0,124.27,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681649,284537.00
07/23/2015 16:00,2,5.518,ACTIVE,218.93,356.48,60.002,1437681603,"201051344000645","174011321042388",27.06,44.00,0,338.14,404.87,151.2,144.0,0.685,187395.3,187395.3,7674,0,0,0,L,1122011218,0,124.72,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681650,284538.00
07/23/2015 16:00,2,5.291,ACTIVE,216.90,364.29,59.991,1437681603,"274151322000085","174011321042388",26.82,57.70,0,333.03,385.63,143.7,136.7,0.548,468800.2,468800.2,8940,0,0,0,L,1151911521,0,125.17,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681651,284539.00
07/23/2015 16:00,2,5.535,ACTIVE,218.48,356.18,59.986,1437681603,"201051344000651","174011321042388",26.86,46.80,0,337.24,405.47,150.7,143.5,0.689,186714.0,186714.0,7655,0,0,0,L,1122011218,0,124.72,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681651,284540.00
07/23/2015 16:00,2,5.586,ACTIVE,218.26,353.77,59.991,1437681603,"201051344000867","174011321042388",27.04,45.80,0,332.43,399.76,153.0,145.7,0.720,179251.7,179251.7,7675,0,0,0,L,1122011218,0,124.27,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681653,284541.00
07/23/2015 16:00,1,5.206,ALERT,217.5,331.20,60.03,1437681603,"040051121000095","174011321042388",21.69,43,0.493,318.55,372.62,112.3,106.6,0.503,55030.399999976,55061.399999976,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1437681654,284542.00
07/23/2015 16:00,2,5.594,ACTIVE,217.13,354.37,59.965,1437681603,"201051344001230","174011321042388",27.21,47.80,0,330.93,398.26,154.1,146.8,0.742,190305.8,190305.8,7682,0,0,0,L,1122011218,0,123.81,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681655,284543.00
07/23/2015 16:00,2,5.605,ACTIVE,219.16,358.88,59.996,1437681603,"201051344000576","174011321042388",27.57,41.50,0,337.24,405.17,156.3,149.0,0.720,186576.9,186576.9,7686,0,0,0,L,1122011218,0,124.72,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681656,284544.00
07/23/2015 16:00,2,5.729,ACTIVE,219.39,358.28,60.023,1437681603,"201051344000579","174011321042388",27.00,48.50,0,336.94,404.57,156.5,149.1,0.729,193301.5,193301.5,7651,0,0,0,L,1122011218,0,124.49,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437681657,284545.00
07/23/2015 16:15,2,6.584,ACTIVE,218.26,358.88,59.959,1437682504,"201051344000955","174011321042388",27.59,46.20,0,329.13,397.66,183.8,175.5,0.871,192182.3,192182.3,7665,0,0,0,L,1122011218,0,123.81,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682505,284546.00
07/23/2015 16:15,1,6.303,ACTIVE,217.1,325.90,60.00,1437682504,"040051121000195","174011321042388",24.46,45,0.674,317.90,376.10,153.4,145.3,0.673,59814.399999988,59839.300000024,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682506,284547.00
07/23/2015 16:15,2,6.867,ACTIVE,217.35,358.88,59.949,1437682504,"274151322000095","174011321042388",27.41,58.00,0,331.53,386.83,190.5,182.0,0.716,491799.6,491799.6,8564,0,0,0,L,1151911521,0,125.40,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682507,284548.00
07/23/2015 16:15,2,6.689,ACTIVE,218.93,359.78,59.996,1437682504,"201051344000868","174011321042388",27.83,40.00,0,332.43,399.16,188.5,180.0,0.844,178685.4,178685.4,7668,0,0,0,L,1122011218,0,124.27,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682508,284549.00
07/23/2015 16:15,2,6.637,ACTIVE,220.52,362.19,59.933,1437682504,"201051344000853","174011321042388",28.17,40.20,0,333.33,404.87,189.3,180.8,0.884,185041.8,185041.8,7673,0,0,0,L,1122011218,0,125.62,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682509,284550.00
07/23/2015 16:15,2,6.588,ACTIVE,219.39,360.38,59.938,1437682504,"201051344000582","174011321042388",27.69,44.30,0,332.73,400.06,184.8,176.4,0.849,184804.2,184804.2,7652,0,0,0,L,1122011218,0,124.72,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682510,284551.00
07/23/2015 16:15,1,6.126,ACTIVE,218.2,363.79,60.03,1437682504,"040051121000097","174011321042388",24.83,44,0.671,317.77,377.12,151.3,145.2,0.669,58147.500000012,58172.700000012,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682511,284552.00
07/23/2015 16:15,2,6.561,ACTIVE,220.06,361.59,59.954,1437682504,"201051344000469","174011321042388",28.07,38.00,0,332.43,401.56,186.3,177.9,0.888,180310.6,180310.6,7664,0,0,0,L,1122011218,0,124.49,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682512,284553.00
07/23/2015 16:15,2,6.631,ACTIVE,220.06,361.89,59.965,1437682504,"201051344000988","174011321042388",27.49,41.00,0,332.43,401.56,184.6,176.3,0.857,179682.3,179682.3,7654,0,0,0,L,1122011218,0,124.72,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682513,284554.00
07/23/2015 16:15,2,6.547,ACTIVE,219.84,360.69,59.965,1437682504,"201051344001158","174011321042388",27.57,43.20,0,332.43,399.76,182.8,174.5,0.857,185590.8,185590.8,7653,0,0,0,L,1122011218,0,124.72,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682514,284555.00
07/23/2015 16:15,2,6.721,ACTIVE,218.93,358.88,59.954,1437682504,"201051344001025","174011321042388",27.53,46.40,0,332.73,400.36,187.3,178.9,0.840,189519.3,189519.3,7654,0,0,0,L,1122011218,0,124.27,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682515,284556.00
07/23/2015 16:15,1,4.468,ACTIVE,217.6,324.58,60.00,1437682504,"033051125000118","174011321042388",38.03,44,0.750,315.86,382.73,169.1,162.2,0.741,64836,64864.4,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682516,284557.00
07/23/2015 16:15,2,6.619,ACTIVE,219.84,360.69,59.938,1437682504,"201051344000569","174011321042388",27.93,40.60,0,332.73,401.26,187.2,178.7,0.866,192853.0,192853.0,7673,0,0,0,L,1122011218,0,124.49,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682517,284558.00
07/23/2015 16:15,2,4.254,ACTIVE,217.58,407.57,59.949,1437682504,"274151322000094","174011321042388",37.51,55.80,0,378.12,436.73,161.9,154.3,0.623,373442.2,373442.2,9055,0,0,0,L,1151911521,0,124.72,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682518,284559.00
07/23/2015 16:15,1,6.192,ACTIVE,217.4,364.47,60.03,1437682504,"040051121000068","174011321042388",22.39,43,0.609,317.79,372.44,137.9,131.7,0.615,54863.8,54886.600000012,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682519,284560.00
07/23/2015 16:15,2,6.670,ACTIVE,220.29,359.78,59.965,1437682504,"201051344000458","174011321042388",27.81,42.30,0,333.03,400.96,187.8,179.3,0.888,188642.5,188642.5,7661,0,0,0,L,1122011218,0,125.17,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682520,284561.00
07/23/2015 16:15,2,6.381,ACTIVE,217.58,354.67,59.970,1437682504,"274151322000087","174011321042388",25.72,85.50,0,332.13,382.03,166.2,158.5,0.623,444609.0,444609.0,8520,0,0,0,L,1151911521,0,125.17,124.27,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682521,284562.00
07/23/2015 16:15,2,6.396,ACTIVE,217.35,362.49,59.959,1437682504,"274151322000052","174011321042388",27.10,61.00,0,332.13,383.83,175.5,167.5,0.667,475426.3,475426.3,8930,0,0,0,L,1151911521,0,124.27,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682522,284563.00
07/23/2015 16:15,2,6.752,ACTIVE,218.03,358.88,59.975,1437682504,"201051344001145","174011321042388",27.41,43.80,0,332.43,399.46,187.3,178.9,0.849,193801.7,193801.7,7674,0,0,0,L,1122011218,0,124.04,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682523,284564.00
07/23/2015 16:15,2,6.584,ACTIVE,217.80,356.78,59.965,1437682504,"201051344000685","174011321042388",27.83,44.80,0,331.23,399.46,185.6,177.2,0.902,192686.9,192686.9,7675,0,0,0,L,1122011218,0,124.72,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682524,284565.00
07/23/2015 16:15,2,6.287,ACTIVE,217.35,366.70,59.975,1437682504,"274151322000088","174011321042388",27.00,55.50,0,330.93,383.53,171.8,163.9,0.650,455889.4,455889.4,8537,0,0,0,L,1151911521,0,125.17,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682524,284566.00
07/23/2015 16:15,2,6.557,ACTIVE,218.71,359.78,59.975,1437682504,"201051344000438","174011321042388",27.53,46.60,0,332.43,399.46,182.8,174.6,0.857,192741.5,192741.5,7652,0,0,0,L,1122011218,0,124.72,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682525,284567.00
07/23/2015 16:15,2,6.645,ACTIVE,218.71,358.28,59.975,1437682504,"201051344001135","174011321042388",27.51,44.50,0,330.03,398.86,185.1,176.8,0.835,184127.6,184127.6,7636,0,0,0,L,1122011218,0,124.49,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682526,284568.00
07/23/2015 16:15,2,6.441,ACTIVE,218.26,358.88,59.970,1437682504,"201051344000417","174011321042388",27.77,49.00,0,332.13,397.96,181.0,172.8,0.866,188129.3,188129.3,7650,0,0,0,L,1122011218,0,124.04,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682527,284569.00
07/23/2015 16:15,2,6.732,ACTIVE,218.03,357.68,59.949,1437682504,"201051344000594","174011321042388",27.33,50.00,0,328.52,400.06,186.4,178.0,0.866,189181.7,189181.7,7661,0,0,0,L,1122011218,0,124.27,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682528,284570.00
07/23/2015 16:15,2,6.508,ACTIVE,216.90,349.86,59.975,1437682504,"274151322000083","174011321042388",26.78,60.30,0,331.23,384.43,176.4,168.3,0.707,471459.9,471459.9,8958,0,0,0,L,1151911521,0,124.49,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682529,284571.00
07/23/2015 16:15,2,6.844,ACTIVE,219.16,359.48,59.981,1437682504,"201051344000585","174011321042388",27.59,44.80,0,332.13,400.36,191.1,182.5,0.884,188386.0,188386.0,7653,0,0,0,L,1122011218,0,124.04,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682530,284572.00
07/23/2015 16:15,2,6.334,ACTIVE,217.35,369.40,59.975,1437682504,"274151322000054","174011321042388",27.17,55.00,0,331.23,384.73,174.2,166.3,0.663,466374.2,466374.2,8528,0,0,0,L,1151911521,0,125.17,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682531,284573.00
07/23/2015 16:15,2,6.594,ACTIVE,219.16,357.98,59.986,1437682504,"201051344001203","174011321042388",27.99,46.00,0,332.43,400.06,186.8,178.4,0.875,189401.7,189401.7,7663,0,0,0,L,1122011218,0,124.94,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682532,284574.00
07/23/2015 16:15,2,6.545,ACTIVE,217.80,357.08,59.981,1437682504,"201051344000646","174011321042388",27.83,46.40,0,327.92,399.46,184.3,176.0,0.879,186199.7,186199.7,7647,0,0,0,L,1122011218,0,124.04,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682533,284575.00
07/23/2015 16:15,2,4.326,ACTIVE,218.26,409.38,59.975,1437682504,"274151322000068","174011321042388",37.15,57.70,0,373.91,443.04,163.1,155.5,0.619,372613.0,372613.0,8660,0,0,0,L,1151911521,0,125.17,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682534,284576.00
07/23/2015 16:15,2,6.689,ACTIVE,217.80,351.97,59.975,1437682504,"274151322000076","174011321042388",27.61,59.50,0,333.03,387.44,187.0,178.5,0.716,497754.5,497754.5,8934,0,0,0,L,1151911521,0,125.17,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682535,284577.00
07/23/2015 16:15,1,3.873,ACTIVE,217.4,352.40,60.03,1437682504,"033051125000132","174011321042388",33.33,43,0.562,301.47,448.45,128.5,121.4,0.569,48613.700000048,48634.700000048,352,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682536,284578.00
07/23/2015 16:15,1,4.446,ACTIVE,217.5,326.54,60.03,1437682504,"033051125000150","174011321042388",38.03,43,0.749,315.68,381.96,168.2,162.0,0.745,64952.699999988,64981.199999988,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682537,284579.00
07/23/2015 16:15,2,6.617,ACTIVE,217.80,357.68,59.959,1437682504,"201051344000890","174011321042388",27.49,49.00,0,329.43,399.76,184.3,175.9,0.844,190669.7,190669.7,7658,0,0,0,L,1122011218,0,124.04,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682538,284580.00
07/23/2015 16:15,2,6.654,ACTIVE,219.16,359.48,60.018,1437682504,"201051344000900","174011321042388",28.13,39.50,0,332.43,400.96,189.4,180.9,0.862,191216.3,191216.3,7676,0,0,0,L,1122011218,0,124.72,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682539,284581.00
07/23/2015 16:15,2,6.674,ACTIVE,218.71,360.38,59.996,1437682504,"201051344000633","174011321042388",27.37,46.60,0,332.43,399.46,184.9,176.5,0.866,180507.9,180507.9,7675,0,0,0,L,1122011218,0,124.49,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682540,284582.00
07/23/2015 16:15,1,6.173,ACTIVE,217.7,329.84,60.03,1437682504,"040051121000185","174011321042388",24.40,44,0.667,317.74,376.76,149.9,144.0,0.668,56905.599999999,56930.499999999,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682541,284583.00
07/23/2015 16:15,2,6.525,ACTIVE,219.84,360.69,59.991,1437682504,"201051344000983","174011321042388",28.45,41.50,0,332.73,401.56,188.1,179.6,0.879,188144.2,188144.2,7672,0,0,0,L,1122011218,0,124.94,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682542,284584.00
07/23/2015 16:15,2,6.736,ACTIVE,218.71,358.58,59.986,1437682504,"201051344000917","174011321042388",27.45,44.30,0,331.83,399.16,187.2,178.7,0.893,191170.1,191170.1,7675,0,0,0,L,1122011218,0,124.04,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682543,284585.00
07/23/2015 16:15,1,6.111,ACTIVE,216.7,369.15,60.03,1437682504,"040051121000116","174011321042388",24.68,41,0.666,316.63,374.97,150.1,143.4,0.665,57110.900000024,57135.900000024,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682545,284586.00
07/23/2015 16:15,1,3.914,ACTIVE,218.1,365.54,60.03,1437682504,"033051125000135","174011321042388",32.72,42,0.567,301.89,452.95,127.4,123.1,0.572,48333.199999986,48354.499999998,207,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682546,284587.00
07/23/2015 16:15,2,6.533,ACTIVE,219.39,360.08,59.975,1437682504,"201051344000648","174011321042388",27.85,42.30,0,332.73,400.96,184.2,175.8,0.853,186685.3,186685.3,7668,0,0,0,L,1122011218,0,124.27,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682547,284588.00
07/23/2015 16:15,2,6.570,ACTIVE,218.93,360.08,60.023,1437682504,"201051344001093","174011321042388",27.63,43.80,0,332.43,399.76,183.8,175.5,0.840,189340.8,189340.8,7664,0,0,0,L,1122011218,0,124.49,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682548,284589.00
07/23/2015 16:15,2,6.707,ACTIVE,219.61,359.18,59.991,1437682504,"201051344000645","174011321042388",27.49,41.80,0,333.33,399.46,186.7,178.3,0.849,187426.6,187426.6,7675,0,0,0,L,1122011218,0,124.94,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682548,284590.00
07/23/2015 16:15,2,6.391,ACTIVE,216.90,359.18,59.975,1437682504,"274151322000085","174011321042388",27.31,56.00,0,332.13,384.43,176.8,168.7,0.681,468829.9,468829.9,8941,0,0,0,L,1151911521,0,125.40,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682549,284591.00
07/23/2015 16:15,2,6.787,ACTIVE,219.16,360.38,59.986,1437682504,"201051344000651","174011321042388",27.04,44.80,0,332.73,400.06,185.8,177.4,0.835,186745.0,186745.0,7656,0,0,0,L,1122011218,0,124.94,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682550,284592.00
07/23/2015 16:15,2,6.621,ACTIVE,218.93,359.18,59.991,1437682504,"201051344000867","174011321042388",27.89,44.00,0,330.63,398.56,187.0,178.6,0.857,179283.1,179283.1,7676,0,0,0,L,1122011218,0,124.72,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682551,284593.00
07/23/2015 16:15,1,6.215,ACTIVE,217.2,364.54,60.03,1437682504,"040051121000095","174011321042388",22.11,41,0.604,316.73,372.64,136.7,130.6,0.608,55061.399999976,55084.100000024,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682552,284594.00
07/23/2015 16:15,2,6.611,ACTIVE,217.58,357.08,59.986,1437682504,"201051344001230","174011321042388",27.81,45.80,0,326.72,400.66,186.2,177.8,0.884,190337.0,190337.0,7683,0,0,0,L,1122011218,0,124.04,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682553,284595.00
07/23/2015 16:15,2,6.631,ACTIVE,219.84,362.19,59.981,1437682504,"201051344000576","174011321042388",27.79,40.20,0,332.73,400.96,186.6,178.2,0.853,186608.2,186608.2,7687,0,0,0,L,1122011218,0,124.94,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682554,284596.00
07/23/2015 16:15,2,6.639,ACTIVE,220.06,360.99,59.986,1437682504,"201051344000579","174011321042388",27.71,46.40,0,333.33,400.66,186.4,178.0,0.875,193332.8,193332.8,7652,0,0,0,L,1122011218,0,124.72,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437682556,284597.00
07/23/2015 16:30,2,5.771,ACTIVE,216.67,355.28,59.965,1437683404,"201051344000955","174011321042388",26.96,46.80,0,330.33,398.26,157.6,150.2,0.756,192222.1,192222.1,7666,0,0,0,L,1122011218,0,123.36,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683405,284598.00
07/23/2015 16:30,1,5.434,ACTIVE,216.3,364.54,60.00,1437683404,"040051121000195","174011321042388",24.21,45,0.578,317.06,376.86,130.9,124.3,0.586,59839.300000024,59872.2,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683406,284599.00
07/23/2015 16:30,2,5.992,ACTIVE,216.22,355.88,59.986,1437683404,"274151322000095","174011321042388",27.04,58.80,0,331.23,387.44,164.0,156.3,0.619,491840.9,491840.9,8565,0,0,0,L,1151911521,0,124.49,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683407,284600.00
07/23/2015 16:30,2,5.795,ACTIVE,217.35,353.17,59.981,1437683404,"201051344000868","174011321042388",27.47,40.40,0,330.63,399.76,161.2,153.6,0.742,178726.1,178726.1,7669,0,0,0,L,1122011218,0,123.81,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683408,284601.00
07/23/2015 16:30,2,5.746,ACTIVE,218.93,358.28,59.996,1437683404,"201051344000853","174011321042388",27.85,41.00,0,333.93,404.87,162.2,154.7,0.765,185082.7,185082.7,7674,0,0,0,L,1122011218,0,124.94,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683409,284602.00
07/23/2015 16:30,2,5.834,ACTIVE,218.03,356.78,59.970,1437683404,"201051344000582","174011321042388",26.86,44.80,0,331.53,400.06,158.8,151.3,0.734,184844.2,184844.2,7653,0,0,0,L,1122011218,0,124.04,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683410,284603.00
07/23/2015 16:30,1,5.388,ACTIVE,216.8,331.95,60.00,1437683404,"040051121000097","174011321042388",24.42,44,0.582,317.76,376.77,130.9,125.6,0.587,58172.700000012,58205.700000012,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683411,284604.00
07/23/2015 16:30,2,5.764,ACTIVE,218.48,356.78,59.975,1437683404,"201051344000469","174011321042388",27.71,38.40,0,332.43,401.26,161.7,154.2,0.778,180351.4,180351.4,7665,0,0,0,L,1122011218,0,123.81,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683412,284605.00
07/23/2015 16:30,2,5.771,ACTIVE,218.71,357.68,59.965,1437683404,"201051344000988","174011321042388",27.41,41.50,0,332.13,402.77,160.2,152.7,0.742,179722.8,179722.8,7655,0,0,0,L,1122011218,0,124.49,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683413,284606.00
07/23/2015 16:30,2,5.820,ACTIVE,218.48,357.38,59.981,1437683404,"201051344001158","174011321042388",26.90,43.40,0,331.83,400.06,158.5,151.1,0.751,185630.8,185630.8,7654,0,0,0,L,1122011218,0,124.27,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683414,284607.00
07/23/2015 16:30,2,5.932,ACTIVE,217.58,357.08,59.970,1437683404,"201051344001025","174011321042388",27.15,46.60,0,332.13,400.66,163.1,155.5,0.742,189560.4,189560.4,7655,0,0,0,L,1122011218,0,123.81,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683415,284608.00
07/23/2015 16:30,1,3.940,ACTIVE,216.9,322.99,60.03,1437683404,"033051125000118","174011321042388",37.54,44,0.655,314.72,382.32,147.1,141.1,0.653,64864.4,64901.5,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683416,284609.00
07/23/2015 16:30,2,5.789,ACTIVE,218.26,357.98,59.975,1437683404,"201051344000569","174011321042388",27.59,41.50,0,331.83,400.96,161.8,154.3,0.756,192893.8,192893.8,7674,0,0,0,L,1122011218,0,124.04,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683417,284610.00
07/23/2015 16:30,2,3.750,ACTIVE,216.22,404.27,59.981,1437683404,"274151322000094","174011321042388",37.09,55.80,0,377.22,438.53,141.4,134.5,0.548,373477.5,373477.5,9056,0,0,0,L,1151911521,0,123.81,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683418,284611.00
07/23/2015 16:30,1,5.457,ACTIVE,216.2,343.87,60.03,1437683404,"040051121000068","174011321042388",22.00,43,0.530,318.30,372.25,119.5,114.0,0.540,54886.600000012,54916.699999976,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683419,284612.00
07/23/2015 16:30,2,5.855,ACTIVE,218.48,355.58,59.965,1437683404,"201051344000458","174011321042388",27.19,42.80,0,332.73,400.96,161.4,153.8,0.778,188683.2,188683.2,7662,0,0,0,L,1122011218,0,124.49,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683420,284613.00
07/23/2015 16:30,2,5.584,ACTIVE,216.00,363.39,59.975,1437683404,"274151322000087","174011321042388",25.29,85.00,0,331.83,382.03,142.9,136.0,0.539,444645.0,444645.0,8521,0,0,0,L,1151911521,0,124.27,123.81,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683421,284614.00
07/23/2015 16:30,2,5.598,ACTIVE,215.77,369.40,59.970,1437683404,"274151322000052","174011321042388",26.80,60.00,0,331.23,384.13,151.8,144.6,0.592,475464.4,475464.4,8931,0,0,0,L,1151911521,0,123.81,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683422,284615.00
07/23/2015 16:30,2,5.830,ACTIVE,216.67,354.37,59.970,1437683404,"201051344001145","174011321042388",27.37,44.50,0,331.23,399.46,161.6,154.0,0.742,193842.4,193842.4,7675,0,0,0,L,1122011218,0,123.59,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683423,284616.00
07/23/2015 16:30,2,5.811,ACTIVE,216.45,353.47,59.970,1437683404,"201051344000685","174011321042388",27.15,45.00,0,330.93,400.66,159.8,152.3,0.782,192727.2,192727.2,7676,0,0,0,L,1122011218,0,124.04,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683424,284617.00
07/23/2015 16:30,2,5.535,ACTIVE,215.77,351.07,59.965,1437683404,"274151322000088","174011321042388",26.54,54.30,0,330.93,382.93,148.8,141.6,0.566,455926.8,455926.8,8538,0,0,0,L,1151911521,0,124.49,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683425,284618.00
07/23/2015 16:30,2,5.715,ACTIVE,217.13,354.07,60.007,1437683404,"201051344000438","174011321042388",27.25,46.80,0,331.83,399.16,157.8,150.4,0.738,192781.2,192781.2,7653,0,0,0,L,1122011218,0,124.04,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683426,284619.00
07/23/2015 16:30,2,5.818,ACTIVE,217.13,354.37,60.007,1437683404,"201051344001135","174011321042388",27.10,44.50,0,331.53,398.86,159.8,152.3,0.729,184167.8,184167.8,7637,0,0,0,L,1122011218,0,123.81,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683427,284620.00
07/23/2015 16:30,2,5.682,ACTIVE,216.67,354.67,59.970,1437683404,"201051344000417","174011321042388",27.12,49.00,0,330.63,398.56,155.9,148.5,0.738,188168.6,188168.6,7651,0,0,0,L,1122011218,0,123.59,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683428,284621.00
07/23/2015 16:30,2,5.793,ACTIVE,216.45,354.67,59.975,1437683404,"201051344000594","174011321042388",27.33,49.80,0,330.93,400.66,160.3,152.8,0.756,189222.1,189222.1,7662,0,0,0,L,1122011218,0,123.59,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683429,284622.00
07/23/2015 16:30,2,5.633,ACTIVE,215.54,346.26,59.970,1437683404,"274151322000083","174011321042388",26.94,60.50,0,331.23,385.33,153.5,146.2,0.610,471498.4,471498.4,8959,0,0,0,L,1151911521,0,123.81,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683430,284623.00
07/23/2015 16:30,2,6.000,ACTIVE,217.80,357.38,59.970,1437683404,"201051344000585","174011321042388",27.25,44.50,0,331.23,400.66,165.6,157.9,0.765,188427.5,188427.5,7654,0,0,0,L,1122011218,0,123.81,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683430,284624.00
07/23/2015 16:30,2,5.568,ACTIVE,216.00,359.48,59.938,1437683404,"274151322000054","174011321042388",26.82,54.80,0,330.93,384.43,151.2,144.0,0.583,466412.1,466412.1,8529,0,0,0,L,1151911521,0,124.27,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683431,284625.00
07/23/2015 16:30,2,5.826,ACTIVE,217.80,354.67,59.981,1437683404,"201051344001203","174011321042388",27.37,46.40,0,332.43,400.36,161.4,153.9,0.760,189442.3,189442.3,7664,0,0,0,L,1122011218,0,124.49,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683432,284626.00
07/23/2015 16:30,2,5.676,ACTIVE,216.45,353.77,59.991,1437683404,"201051344000646","174011321042388",27.69,46.00,0,330.93,400.66,159.3,151.8,0.756,186239.8,186239.8,7648,0,0,0,L,1122011218,0,123.81,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683433,284627.00
07/23/2015 16:30,2,3.707,ACTIVE,217.13,415.09,59.996,1437683404,"274151322000068","174011321042388",37.23,56.30,0,378.72,440.34,139.8,133.0,0.526,372648.2,372648.2,8661,0,0,0,L,1151911521,0,124.72,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683435,284628.00
07/23/2015 16:30,2,5.854,ACTIVE,216.67,355.58,59.970,1437683404,"274151322000076","174011321042388",27.51,58.80,0,332.13,386.83,162.9,155.3,0.628,497795.3,497795.3,8935,0,0,0,L,1151911521,0,124.27,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683436,284629.00
07/23/2015 16:30,1,3.399,ALERT,216.9,346.79,60.03,1437683404,"033051125000132","174011321042388",32.84,43,0.486,318.49,369.39,111.0,105.0,0.500,48634.700000048,48662.300000012,354,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1437683437,284630.00
07/23/2015 16:30,1,3.890,ACTIVE,217.2,366.13,60.00,1437683404,"033051125000150","174011321042388",37.74,43,0.653,315.11,382.04,146.1,141.1,0.650,64981.199999988,65018.199999988,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683438,284631.00
07/23/2015 16:30,2,5.750,ACTIVE,216.67,353.17,59.965,1437683404,"201051344000890","174011321042388",27.31,48.50,0,330.93,400.66,158.9,151.4,0.738,190709.7,190709.7,7659,0,0,0,L,1122011218,0,123.81,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683439,284632.00
07/23/2015 16:30,2,5.846,ACTIVE,218.26,358.28,59.970,1437683404,"201051344000900","174011321042388",27.63,40.00,0,331.53,400.96,163.5,155.9,0.738,191257.5,191257.5,7677,0,0,0,L,1122011218,0,124.49,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683440,284633.00
07/23/2015 16:30,2,5.756,ACTIVE,217.80,356.78,59.965,1437683404,"201051344000633","174011321042388",27.33,46.60,0,331.53,399.16,159.4,151.9,0.756,180548.0,180548.0,7676,0,0,0,L,1122011218,0,124.27,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683441,284634.00
07/23/2015 16:30,1,5.424,ACTIVE,217.1,341.05,60.03,1437683404,"040051121000185","174011321042388",24.03,44,0.574,316.81,376.15,129.7,124.2,0.582,56930.499999999,56963.099999999,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683442,284635.00
07/23/2015 16:30,2,5.766,ACTIVE,218.48,354.67,59.970,1437683404,"201051344000983","174011321042388",27.79,42.00,0,331.83,401.56,162.3,154.7,0.765,188185.0,188185.0,7673,0,0,0,L,1122011218,0,124.49,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683443,284636.00
07/23/2015 16:30,2,5.840,ACTIVE,217.80,356.48,59.970,1437683404,"201051344000917","174011321042388",27.29,44.50,0,331.53,399.16,161.4,153.9,0.751,191210.7,191210.7,7676,0,0,0,L,1122011218,0,124.04,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683444,284637.00
07/23/2015 16:30,1,5.358,ACTIVE,216.1,360.13,60.03,1437683404,"040051121000116","174011321042388",24.33,41,0.576,316.13,376.15,129.7,123.8,0.582,57135.900000024,57168.300000024,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683446,284638.00
07/23/2015 16:30,1,3.404,ACTIVE,217.2,351.40,60.00,1437683404,"033051125000135","174011321042388",32.42,41,0.489,318.31,370.44,109.8,105.7,0.499,48354.499999998,48382.199999986,209,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683447,284639.00
07/23/2015 16:30,2,5.709,ACTIVE,218.48,355.58,59.970,1437683404,"201051344000648","174011321042388",27.33,42.50,0,332.43,400.36,158.0,150.6,0.738,186725.1,186725.1,7669,0,0,0,L,1122011218,0,124.04,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683448,284640.00
07/23/2015 16:30,2,5.613,ACTIVE,218.03,358.28,59.996,1437683404,"201051344001093","174011321042388",27.71,44.00,0,331.53,399.46,157.6,150.1,0.725,189380.5,189380.5,7665,0,0,0,L,1122011218,0,124.27,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683449,284641.00
07/23/2015 16:30,2,5.824,ACTIVE,218.71,354.97,59.928,1437683404,"201051344000645","174011321042388",27.14,42.30,0,332.13,399.76,160.1,152.6,0.734,187466.9,187466.9,7676,0,0,0,L,1122011218,0,124.72,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683450,284642.00
07/23/2015 16:30,2,5.518,ACTIVE,216.90,352.27,59.959,1437683404,"274151322000085","174011321042388",27.29,55.30,0,331.83,384.13,152.5,145.3,0.583,468868.2,468868.2,8942,0,0,0,L,1151911521,0,124.94,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683450,284643.00
07/23/2015 16:30,2,5.771,ACTIVE,218.03,355.88,59.970,1437683404,"201051344000651","174011321042388",27.33,44.80,0,332.13,399.76,159.8,152.3,0.734,186785.2,186785.2,7657,0,0,0,L,1122011218,0,124.72,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683451,284644.00
07/23/2015 16:30,2,5.807,ACTIVE,217.80,353.47,59.954,1437683404,"201051344000867","174011321042388",27.25,44.00,0,331.53,398.56,160.3,152.8,0.742,179323.4,179323.4,7677,0,0,0,L,1122011218,0,124.49,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683452,284645.00
07/23/2015 16:30,1,5.387,ACTIVE,216.5,344.95,60.03,1437683404,"040051121000095","174011321042388",22.09,41,0.524,318.21,371.87,118.4,112.8,0.531,55084.100000024,55113.600000024,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683453,284646.00
07/23/2015 16:30,2,5.770,ACTIVE,216.45,352.87,59.954,1437683404,"201051344001230","174011321042388",27.33,46.00,0,331.83,400.36,159.6,152.1,0.765,190377.1,190377.1,7684,0,0,0,L,1122011218,0,123.81,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683454,284647.00
07/23/2015 16:30,2,5.775,ACTIVE,218.48,357.38,59.975,1437683404,"201051344000576","174011321042388",27.27,40.40,0,332.73,400.66,159.6,152.1,0.738,186648.4,186648.4,7688,0,0,0,L,1122011218,0,124.49,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683455,284648.00
07/23/2015 16:30,2,5.787,ACTIVE,218.71,356.48,59.944,1437683404,"201051344000579","174011321042388",27.29,46.40,0,332.73,400.66,160.0,152.5,0.756,193372.9,193372.9,7653,0,0,0,L,1122011218,0,124.49,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437683456,284649.00
07/23/2015 16:45,2,5.289,ACTIVE,215.77,352.27,59.975,1437684303,"201051344000955","174011321042388",27.14,46.00,0,331.83,391.64,145.4,138.4,0.694,192258.0,192258.0,7667,0,0,0,L,1122011218,0,122.68,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684304,284650.00
07/23/2015 16:45,1,5.035,ACTIVE,215.7,349.16,60.03,1437684303,"040051121000195","174011321042388",24.13,44,0.534,316.71,369.18,120.9,114.7,0.547,59872.2,59901.899999988,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684306,284651.00
07/23/2015 16:45,2,5.488,ACTIVE,215.32,347.76,59.959,1437684303,"274151322000095","174011321042388",27.41,57.30,0,332.73,383.23,152.4,145.1,0.570,491878.4,491878.4,8566,0,0,0,L,1151911521,0,124.49,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684307,284652.00
07/23/2015 16:45,2,5.256,ACTIVE,216.22,353.17,59.975,1437684303,"201051344000868","174011321042388",27.93,40.20,0,331.83,393.15,148.5,141.4,0.689,178762.9,178762.9,7670,0,0,0,L,1122011218,0,122.91,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684307,284653.00
07/23/2015 16:45,2,5.332,ACTIVE,217.80,355.28,59.981,1437684303,"201051344000853","174011321042388",27.69,40.80,0,332.43,393.45,149.6,142.5,0.712,185119.7,185119.7,7675,0,0,0,L,1122011218,0,124.04,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684309,284654.00
07/23/2015 16:45,2,5.303,ACTIVE,216.90,353.17,59.981,1437684303,"201051344000582","174011321042388",27.29,44.00,0,331.23,393.45,146.6,139.5,0.689,184880.4,184880.4,7654,0,0,0,L,1122011218,0,123.36,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684309,284655.00
07/23/2015 16:45,1,4.994,ALERT,216.3,342.09,60.03,1437684303,"040051121000097","174011321042388",24.35,43,0.540,316.82,371.67,121.0,116.5,0.547,58205.700000012,58235.600000012,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1437684311,284656.00
07/23/2015 16:45,2,5.318,ACTIVE,217.80,354.37,59.970,1437684303,"201051344000469","174011321042388",27.73,38.00,0,332.13,392.25,149.3,142.2,0.725,180388.3,180388.3,7666,0,0,0,L,1122011218,0,123.59,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684312,284657.00
07/23/2015 16:45,2,5.344,ACTIVE,217.58,356.48,59.970,1437684303,"201051344000988","174011321042388",27.35,41.50,0,331.53,392.55,148.1,141.0,0.689,179759.4,179759.4,7656,0,0,0,L,1122011218,0,123.59,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684313,284658.00
07/23/2015 16:45,2,5.324,ACTIVE,217.58,354.07,59.965,1437684303,"201051344001158","174011321042388",27.21,43.20,0,332.43,390.44,146.8,139.7,0.689,185667.0,185667.0,7655,0,0,0,L,1122011218,0,123.59,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684314,284659.00
07/23/2015 16:45,2,5.418,ACTIVE,216.67,354.07,59.970,1437684303,"201051344001025","174011321042388",27.51,45.80,0,332.73,393.75,150.8,143.7,0.681,189597.6,189597.6,7656,0,0,0,L,1122011218,0,123.14,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684315,284660.00
07/23/2015 16:45,1,3.610,ACTIVE,216.0,329.92,60.03,1437684303,"033051125000118","174011321042388",37.82,43,0.605,313.99,374.27,135.9,129.9,0.608,64901.5,64935.1,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684316,284661.00
07/23/2015 16:45,2,5.287,ACTIVE,217.35,354.07,59.975,1437684303,"201051344000569","174011321042388",27.83,40.80,0,331.53,393.15,149.1,142.0,0.703,192930.6,192930.6,7675,0,0,0,L,1122011218,0,123.14,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684317,284662.00
07/23/2015 16:45,2,3.492,ACTIVE,215.54,405.17,59.970,1437684303,"274151322000094","174011321042388",36.60,55.30,0,376.92,434.93,128.1,121.7,0.504,373509.4,373509.4,9057,0,0,0,L,1151911521,0,123.81,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684318,284663.00
07/23/2015 16:45,1,4.981,ACTIVE,215.8,335.90,60.03,1437684303,"040051121000068","174011321042388",22.31,43,0.489,316.95,366.68,110.6,105.3,0.505,54916.699999976,54943.900000024,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684319,284664.00
07/23/2015 16:45,2,5.373,ACTIVE,217.35,353.77,59.970,1437684303,"201051344000458","174011321042388",27.33,42.50,0,333.03,391.34,148.9,141.8,0.720,188720.0,188720.0,7663,0,0,0,L,1122011218,0,123.81,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684320,284665.00
07/23/2015 16:45,2,5.139,ACTIVE,215.32,349.26,59.975,1437684303,"274151322000087","174011321042388",25.47,82.30,0,332.13,377.52,132.6,126.0,0.504,444677.6,444677.6,8522,0,0,0,L,1151911521,0,124.27,123.14,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684321,284666.00
07/23/2015 16:45,2,5.154,ACTIVE,215.32,363.09,59.965,1437684303,"274151322000052","174011321042388",26.92,59.30,0,332.13,379.32,140.4,133.6,0.548,475499.1,475499.1,8932,0,0,0,L,1151911521,0,123.59,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684322,284667.00
07/23/2015 16:45,2,5.354,ACTIVE,215.77,352.57,59.970,1437684303,"201051344001145","174011321042388",27.55,44.30,0,332.73,393.15,149.3,142.2,0.689,193879.2,193879.2,7676,0,0,0,L,1122011218,0,122.91,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684323,284668.00
07/23/2015 16:45,2,5.344,ACTIVE,215.54,353.47,59.975,1437684303,"201051344000685","174011321042388",27.25,45.00,0,331.53,392.25,147.5,140.4,0.725,192763.6,192763.6,7677,0,0,0,L,1122011218,0,123.36,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684324,284669.00
07/23/2015 16:45,2,5.076,ACTIVE,215.32,360.69,59.991,1437684303,"274151322000088","174011321042388",26.70,52.80,0,332.43,379.02,137.2,130.5,0.521,455960.6,455960.6,8539,0,0,0,L,1151911521,0,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684325,284670.00
07/23/2015 16:45,2,5.215,ACTIVE,216.45,352.27,59.965,1437684303,"201051344000438","174011321042388",27.55,46.20,0,332.73,392.85,145.6,138.6,0.689,192817.1,192817.1,7654,0,0,0,L,1122011218,0,123.36,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684325,284671.00
07/23/2015 16:45,2,5.326,ACTIVE,216.45,352.57,59.975,1437684303,"201051344001135","174011321042388",27.35,44.30,0,332.73,392.25,147.5,140.5,0.681,184204.2,184204.2,7638,0,0,0,L,1122011218,0,123.36,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684326,284672.00
07/23/2015 16:45,2,5.285,ACTIVE,216.00,353.17,59.975,1437684303,"201051344000417","174011321042388",26.94,48.00,0,332.13,392.55,144.2,137.3,0.694,188204.2,188204.2,7652,0,0,0,L,1122011218,0,122.68,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684327,284673.00
07/23/2015 16:45,2,5.338,ACTIVE,216.00,351.67,59.959,1437684303,"201051344000594","174011321042388",27.47,49.00,0,327.92,392.25,148.4,141.3,0.707,189258.8,189258.8,7663,0,0,0,L,1122011218,0,122.91,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684328,284674.00
