ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2015 16:45,2,5.240,ACTIVE,215.09,345.06,59.933,1437684303,"274151322000083","174011321042388",26.84,58.80,0,331.83,379.92,142.3,135.4,0.570,471533.5,471533.5,8960,0,0,0,L,1151911521,0,124.04,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684329,284675.00
07/23/2015 16:45,2,5.547,ACTIVE,216.90,352.87,59.949,1437684303,"201051344000585","174011321042388",27.33,44.30,0,331.83,392.85,153.4,146.1,0.716,188465.3,188465.3,7655,0,0,0,L,1122011218,0,122.91,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684330,284676.00
07/23/2015 16:45,2,5.109,ACTIVE,215.32,348.96,59.965,1437684303,"274151322000054","174011321042388",27.00,53.50,0,332.13,380.22,139.7,132.9,0.530,466446.5,466446.5,8530,0,0,0,L,1151911521,0,124.27,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684331,284677.00
07/23/2015 16:45,2,5.299,ACTIVE,216.45,352.27,59.970,1437684303,"201051344001203","174011321042388",27.75,45.50,0,332.73,393.75,148.9,141.8,0.703,189479.1,189479.1,7665,0,0,0,L,1122011218,0,123.59,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684332,284678.00
07/23/2015 16:45,2,5.289,ACTIVE,215.54,352.57,59.975,1437684303,"201051344000646","174011321042388",27.49,45.80,0,328.22,391.94,147.2,140.1,0.703,186276.2,186276.2,7649,0,0,0,L,1122011218,0,123.14,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684333,284679.00
07/23/2015 16:45,2,3.293,ACTIVE,216.45,410.28,59.965,1437684303,"274151322000068","174011321042388",38.35,55.50,0,376.01,436.43,127.5,121.1,0.482,372680.1,372680.1,8662,0,0,0,L,1151911521,0,124.72,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684334,284680.00
07/23/2015 16:45,2,5.396,ACTIVE,216.00,362.49,59.965,1437684303,"274151322000076","174011321042388",27.53,58.00,0,333.03,381.42,150.5,143.3,0.583,497832.4,497832.4,8936,0,0,0,L,1151911521,0,124.49,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684335,284681.00
07/23/2015 16:45,1,3.156,ACTIVE,215.9,342.08,60.03,1437684303,"033051125000132","174011321042388",32.59,43,0.446,317.79,363.51,102.3,96.3,0.465,48662.300000012,48687.300000012,357,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684337,284682.00
07/23/2015 16:45,1,3.591,ACTIVE,216.4,329.85,60.03,1437684303,"033051125000150","174011321042388",37.63,43,0.603,314.59,374.74,134.4,129.8,0.602,65018.199999988,65051.699999988,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684338,284683.00
07/23/2015 16:45,2,5.338,ACTIVE,215.77,351.67,59.965,1437684303,"201051344000890","174011321042388",27.15,48.00,0,329.73,391.94,146.8,139.8,0.681,190746.0,190746.0,7660,0,0,0,L,1122011218,0,123.14,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684339,284684.00
07/23/2015 16:45,2,5.352,ACTIVE,217.13,355.88,59.975,1437684303,"201051344000900","174011321042388",27.83,40.20,0,332.13,393.15,150.8,143.7,0.703,191294.8,191294.8,7678,0,0,0,L,1122011218,0,123.59,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684340,284685.00
07/23/2015 16:45,2,5.301,ACTIVE,216.67,352.27,59.975,1437684303,"201051344000633","174011321042388",27.39,46.00,0,331.83,392.85,147.1,140.0,0.703,180584.4,180584.4,7677,0,0,0,L,1122011218,0,123.36,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684341,284686.00
07/23/2015 16:45,1,4.984,ACTIVE,216.4,346.77,60.03,1437684303,"040051121000185","174011321042388",24.06,43,0.528,316.93,369.15,119.3,114.2,0.534,56963.099999999,56992.599999999,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684342,284687.00
07/23/2015 16:45,2,5.381,ACTIVE,217.35,353.17,59.975,1437684303,"201051344000983","174011321042388",27.47,41.80,0,331.23,393.15,149.7,142.6,0.707,188222.0,188222.0,7674,0,0,0,L,1122011218,0,123.81,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684343,284688.00
07/23/2015 16:45,2,5.375,ACTIVE,216.67,353.17,59.981,1437684303,"201051344000917","174011321042388",27.37,44.50,0,331.83,392.55,148.9,141.8,0.707,191247.5,191247.5,7677,0,0,0,L,1122011218,0,123.14,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684344,284689.00
07/23/2015 16:45,1,4.910,ACTIVE,215.1,337.96,60.03,1437684303,"040051121000116","174011321042388",24.55,41,0.533,315.72,368.77,119.9,113.9,0.539,57168.300000024,57197.700000024,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684345,284690.00
07/23/2015 16:45,1,3.115,ACTIVE,216.4,328.31,60.03,1437684303,"033051125000135","174011321042388",32.61,41,0.450,317.16,364.48,101.0,96.9,0.466,48382.199999986,48407.400000034,211,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684346,284691.00
07/23/2015 16:45,2,5.213,ACTIVE,217.13,354.97,59.981,1437684303,"201051344000648","174011321042388",27.59,42.00,0,332.13,391.94,145.7,138.7,0.689,186761.1,186761.1,7670,0,0,0,L,1122011218,0,123.14,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684347,284692.00
07/23/2015 16:45,2,5.178,ACTIVE,216.67,354.67,59.965,1437684303,"201051344001093","174011321042388",27.63,43.80,0,332.13,391.94,144.8,137.9,0.672,189416.4,189416.4,7666,0,0,0,L,1122011218,0,123.36,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684348,284693.00
07/23/2015 16:45,2,5.326,ACTIVE,217.35,354.37,59.975,1437684303,"201051344000645","174011321042388",27.31,42.00,0,331.83,391.34,147.3,140.3,0.658,187503.3,187503.3,7677,0,0,0,L,1122011218,0,123.81,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684349,284694.00
07/23/2015 16:45,2,5.146,ACTIVE,215.77,346.86,59.965,1437684303,"274151322000085","174011321042388",26.98,54.50,0,333.33,379.92,140.6,133.8,0.544,468902.9,468902.9,8943,0,0,0,L,1151911521,0,124.94,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684350,284695.00
07/23/2015 16:45,2,5.303,ACTIVE,217.13,355.28,59.965,1437684303,"201051344000651","174011321042388",27.35,45.00,0,331.53,391.94,147.0,140.0,0.672,186821.5,186821.5,7658,0,0,0,L,1122011218,0,123.81,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684351,284696.00
07/23/2015 16:45,2,5.295,ACTIVE,216.67,352.27,59.970,1437684303,"201051344000867","174011321042388",27.55,43.80,0,331.83,391.94,147.8,140.7,0.681,179360.0,179360.0,7678,0,0,0,L,1122011218,0,123.59,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684352,284697.00
07/23/2015 16:45,1,4.955,ACTIVE,215.6,354.95,60.03,1437684303,"040051121000095","174011321042388",22.12,41,0.483,317.30,365.57,109.0,103.6,0.492,55113.600000024,55140.399999976,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684353,284698.00
07/23/2015 16:45,2,5.314,ACTIVE,215.54,349.86,59.959,1437684303,"201051344001230","174011321042388",27.27,45.50,0,326.72,387.74,146.8,139.7,0.694,190413.4,190413.4,7685,0,0,0,L,1122011218,0,122.91,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684354,284699.00
07/23/2015 16:45,2,5.299,ACTIVE,217.35,355.28,59.975,1437684303,"201051344000576","174011321042388",27.35,40.60,0,332.43,392.25,146.9,139.8,0.676,186684.7,186684.7,7689,0,0,0,L,1122011218,0,123.59,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684355,284700.00
07/23/2015 16:45,2,5.355,ACTIVE,217.35,354.67,59.954,1437684303,"201051344000579","174011321042388",27.21,46.20,0,332.43,391.64,147.6,140.5,0.703,193409.4,193409.4,7654,0,0,0,L,1122011218,0,123.59,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437684356,284701.00
07/23/2015 17:00,2,4.783,ACTIVE,214.41,347.16,59.965,1437685203,"201051344000955","174011321042388",27.75,45.30,0,327.32,384.13,134.4,127.8,0.658,192291.2,192291.2,7668,0,0,0,L,1122011218,0,122.23,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685204,284702.00
07/23/2015 17:00,1,4.621,ACTIVE,214.0,352.34,60.00,1437685203,"040051121000195","174011321042388",24.35,43,0.496,315.14,365.75,111.9,105.8,0.511,59901.899999988,59929.300000024,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685206,284703.00
07/23/2015 17:00,2,5.070,ACTIVE,213.96,355.58,59.954,1437685203,"274151322000095","174011321042388",27.59,55.80,0,327.32,378.42,141.7,134.9,0.539,491913.2,491913.2,8567,0,0,0,L,1151911521,0,123.81,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685207,284704.00
07/23/2015 17:00,2,4.941,ACTIVE,215.32,348.96,59.970,1437685203,"201051344000868","174011321042388",27.49,40.20,0,326.72,388.04,137.7,131.0,0.636,178796.9,178796.9,7671,0,0,0,L,1122011218,0,122.68,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685208,284705.00
07/23/2015 17:00,2,4.934,ACTIVE,216.45,350.77,59.965,1437685203,"201051344000853","174011321042388",27.63,40.40,0,333.33,388.04,138.1,131.4,0.658,185153.9,185153.9,7676,0,0,0,L,1122011218,0,123.81,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685209,284706.00
07/23/2015 17:00,2,4.873,ACTIVE,215.77,349.86,59.970,1437685203,"201051344000582","174011321042388",27.47,43.60,0,327.32,389.54,135.6,129.0,0.645,184913.9,184913.9,7655,0,0,0,L,1122011218,0,122.91,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685209,284707.00
07/23/2015 17:00,1,4.536,ACTIVE,214.9,358.11,60.00,1437685203,"040051121000097","174011321042388",24.86,43,0.503,316.01,366.88,112.2,107.8,0.515,58235.600000012,58263.300000012,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685211,284708.00
07/23/2015 17:00,2,4.828,ACTIVE,216.00,349.86,59.965,1437685203,"201051344000469","174011321042388",28.13,38.00,0,331.53,389.24,137.5,130.8,0.672,180422.3,180422.3,7667,0,0,0,L,1122011218,0,122.68,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685212,284709.00
07/23/2015 17:00,2,4.943,ACTIVE,215.77,351.07,59.991,1437685203,"201051344000988","174011321042388",27.31,40.80,0,331.23,388.64,136.8,130.1,0.650,179793.2,179793.2,7657,0,0,0,L,1122011218,0,122.91,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685213,284710.00
07/23/2015 17:00,2,4.875,ACTIVE,215.77,349.26,59.996,1437685203,"201051344001158","174011321042388",27.47,42.30,0,331.23,388.04,135.6,128.9,0.650,185700.5,185700.5,7656,0,0,0,L,1122011218,0,122.68,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685214,284711.00
07/23/2015 17:00,2,5.029,ACTIVE,215.09,348.96,59.975,1437685203,"201051344001025","174011321042388",27.41,45.00,0,327.02,389.24,139.7,132.9,0.641,189632.1,189632.1,7657,0,0,0,L,1122011218,0,122.46,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685215,284712.00
07/23/2015 17:00,1,3.332,ACTIVE,214.2,335.62,60.03,1437685203,"033051125000118","174011321042388",37.90,43,0.560,312.31,370.35,125.6,119.4,0.567,64935.1,64965.9,222,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685216,284713.00
07/23/2015 17:00,2,4.916,ACTIVE,216.00,348.96,59.975,1437685203,"201051344000569","174011321042388",27.65,40.40,0,328.52,389.54,137.7,130.9,0.654,192964.6,192964.6,7676,0,0,0,L,1122011218,0,122.68,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685217,284714.00
07/23/2015 17:00,2,3.232,ACTIVE,214.19,404.87,59.965,1437685203,"274151322000094","174011321042388",36.30,53.50,0,381.12,435.53,119.0,113.0,0.464,373538.8,373538.8,9058,0,0,0,L,1151911521,0,123.14,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685218,284715.00
07/23/2015 17:00,1,4.612,ACTIVE,214.8,328.18,60.00,1437685203,"040051121000068","174011321042388",22.36,42,0.457,316.54,361.87,102.6,97.9,0.471,54943.900000024,54969.100000012,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685219,284716.00
07/23/2015 17:00,2,4.938,ACTIVE,216.00,348.66,59.965,1437685203,"201051344000458","174011321042388",27.57,42.00,0,330.03,388.94,137.8,131.1,0.667,188754.0,188754.0,7664,0,0,0,L,1122011218,0,123.36,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685220,284717.00
07/23/2015 17:00,2,4.738,ACTIVE,214.19,355.88,59.965,1437685203,"274151322000087","174011321042388",25.82,81.00,0,327.32,373.31,123.9,117.6,0.468,444708.0,444708.0,8523,0,0,0,L,1151911521,0,123.59,122.68,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685221,284718.00
07/23/2015 17:00,2,4.742,ACTIVE,214.19,359.18,59.944,1437685203,"274151322000052","174011321042388",27.17,57.70,0,326.72,376.92,130.4,124.0,0.508,475531.1,475531.1,8933,0,0,0,L,1151911521,0,123.14,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685222,284719.00
07/23/2015 17:00,2,4.963,ACTIVE,214.64,349.56,59.970,1437685203,"201051344001145","174011321042388",27.61,43.60,0,327.62,388.64,138.8,132.0,0.628,193913.4,193913.4,7677,0,0,0,L,1122011218,0,122.46,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685223,284720.00
07/23/2015 17:00,2,4.873,ACTIVE,214.41,348.06,59.975,1437685203,"201051344000685","174011321042388",27.69,43.80,0,327.32,385.93,136.5,129.9,0.676,192797.4,192797.4,7678,0,0,0,L,1122011218,0,122.91,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685224,284721.00
07/23/2015 17:00,2,4.658,ACTIVE,213.96,355.58,59.970,1437685203,"274151322000088","174011321042388",27.00,52.00,0,327.02,376.01,127.3,121.0,0.495,455992.0,455992.0,8540,0,0,0,L,1151911521,0,123.81,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685225,284722.00
07/23/2015 17:00,2,4.803,ACTIVE,214.87,347.16,59.970,1437685203,"201051344000438","174011321042388",27.69,45.80,0,327.32,387.74,134.7,128.1,0.645,192850.3,192850.3,7655,0,0,0,L,1122011218,0,122.91,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685226,284723.00
07/23/2015 17:00,2,4.908,ACTIVE,215.09,347.46,59.965,1437685203,"201051344001135","174011321042388",27.43,44.00,0,327.32,385.33,136.3,129.6,0.614,184237.9,184237.9,7639,0,0,0,L,1122011218,0,122.91,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685227,284724.00
07/23/2015 17:00,2,4.793,ACTIVE,214.87,347.46,60.002,1437685203,"201051344000417","174011321042388",27.47,47.50,0,327.32,386.83,133.3,126.8,0.645,188237.1,188237.1,7653,0,0,0,L,1122011218,0,122.46,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685228,284725.00
07/23/2015 17:00,2,4.914,ACTIVE,214.41,347.76,59.981,1437685203,"201051344000594","174011321042388",27.63,47.80,0,326.72,385.33,137.5,130.8,0.654,189292.7,189292.7,7664,0,0,0,L,1122011218,0,122.46,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685229,284726.00
07/23/2015 17:00,2,4.826,ACTIVE,213.96,348.96,59.944,1437685203,"274151322000083","174011321042388",27.06,57.30,0,327.02,375.11,132.2,125.6,0.530,471566.0,471566.0,8961,0,0,0,L,1151911521,0,123.36,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685230,284727.00
07/23/2015 17:00,2,5.127,ACTIVE,215.54,349.86,59.975,1437685203,"201051344000585","174011321042388",27.37,43.80,0,328.52,389.54,142.1,135.3,0.663,188500.4,188500.4,7656,0,0,0,L,1122011218,0,122.46,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685231,284728.00
07/23/2015 17:00,2,4.672,ACTIVE,213.96,357.68,59.970,1437685203,"274151322000054","174011321042388",27.31,52.50,0,326.72,376.62,129.1,122.7,0.499,466478.4,466478.4,8531,0,0,0,L,1151911521,0,123.59,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685232,284729.00
07/23/2015 17:00,2,4.904,ACTIVE,215.32,347.46,59.981,1437685203,"201051344001203","174011321042388",27.65,45.00,0,328.22,388.94,137.3,130.6,0.650,189513.1,189513.1,7666,0,0,0,L,1122011218,0,123.36,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685233,284730.00
07/23/2015 17:00,2,4.924,ACTIVE,214.41,346.86,59.965,1437685203,"201051344000646","174011321042388",27.25,45.00,0,326.72,384.73,135.8,129.2,0.645,186309.8,186309.8,7650,0,0,0,L,1122011218,0,122.68,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685234,284731.00
07/23/2015 17:00,2,3.211,ACTIVE,215.32,410.58,59.981,1437685203,"274151322000068","174011321042388",36.98,55.30,0,379.62,437.33,119.7,113.6,0.455,372709.5,372709.5,8663,0,0,0,L,1151911521,0,124.04,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685235,284732.00
07/23/2015 17:00,2,4.980,ACTIVE,214.87,360.99,59.965,1437685203,"274151322000076","174011321042388",27.67,55.80,0,330.03,379.32,139.4,132.7,0.544,497866.9,497866.9,8937,0,0,0,L,1151911521,0,123.59,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685236,284733.00
07/23/2015 17:00,1,2.884,ACTIVE,214.9,331.69,60.03,1437685203,"033051125000132","174011321042388",32.94,42,0.416,317.43,360.30,94.5,89.1,0.434,48687.300000012,48710.200000048,359,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685237,284734.00
07/23/2015 17:00,1,3.311,ACTIVE,215.1,351.80,60.03,1437685203,"033051125000150","174011321042388",37.69,42,0.559,313.86,369.77,124.2,119.7,0.568,65051.699999988,65082.699999988,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685238,284735.00
07/23/2015 17:00,2,4.889,ACTIVE,214.64,347.46,59.970,1437685203,"201051344000890","174011321042388",27.47,47.00,0,327.32,385.33,136.1,129.4,0.636,190779.6,190779.6,7661,0,0,0,L,1122011218,0,122.68,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685239,284736.00
07/23/2015 17:00,2,4.904,ACTIVE,215.77,349.56,59.970,1437685203,"201051344000900","174011321042388",27.99,39.80,0,327.92,389.84,139.1,132.3,0.650,191329.2,191329.2,7679,0,0,0,L,1122011218,0,123.14,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685240,284737.00
07/23/2015 17:00,2,4.885,ACTIVE,215.54,349.56,59.975,1437685203,"201051344000633","174011321042388",27.51,44.80,0,327.62,388.94,136.2,129.5,0.654,180618.0,180618.0,7678,0,0,0,L,1122011218,0,122.91,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685241,284738.00
07/23/2015 17:00,1,4.558,ACTIVE,215.4,348.56,60.00,1437685203,"040051121000185","174011321042388",24.34,43,0.492,316.56,364.68,110.4,105.5,0.505,56992.599999999,57019.899999999,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685242,284739.00
07/23/2015 17:00,2,4.951,ACTIVE,216.22,348.66,59.970,1437685203,"201051344000983","174011321042388",27.63,41.30,0,328.52,389.54,138.6,131.9,0.663,188256.3,188256.3,7675,0,0,0,L,1122011218,0,123.14,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685243,284740.00
07/23/2015 17:00,2,4.947,ACTIVE,215.54,348.66,59.970,1437685203,"201051344000917","174011321042388",27.55,44.30,0,327.02,388.94,137.9,131.2,0.658,191281.5,191281.5,7678,0,0,0,L,1122011218,0,122.68,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685244,284741.00
07/23/2015 17:00,1,4.556,ACTIVE,214.5,355.40,60.00,1437685203,"040051121000116","174011321042388",24.56,40,0.494,315.44,364.21,111.3,105.6,0.505,57197.700000024,57225.000000024,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685245,284742.00
07/23/2015 17:00,1,2.870,ACTIVE,215.7,353.99,60.03,1437685203,"033051125000135","174011321042388",32.82,40,0.418,316.98,360.23,93.7,89.9,0.435,48407.400000034,48430.600000022,213,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685247,284743.00
07/23/2015 17:00,2,4.842,ACTIVE,216.00,349.56,59.965,1437685203,"201051344000648","174011321042388",27.45,41.80,0,331.53,388.64,134.6,128.0,0.641,186794.4,186794.4,7671,0,0,0,L,1122011218,0,122.68,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685248,284744.00
07/23/2015 17:00,2,4.771,ACTIVE,215.54,348.96,59.975,1437685203,"201051344001093","174011321042388",27.65,43.40,0,328.22,388.04,133.7,127.1,0.623,189449.4,189449.4,7667,0,0,0,L,1122011218,0,122.91,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685248,284745.00
07/23/2015 17:00,2,4.967,ACTIVE,216.45,349.56,59.975,1437685203,"201051344000645","174011321042388",27.04,41.80,0,332.13,387.74,135.9,129.3,0.628,187537.0,187537.0,7678,0,0,0,L,1122011218,0,123.59,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685249,284746.00
07/23/2015 17:00,2,4.693,ACTIVE,214.87,357.38,59.991,1437685203,"274151322000085","174011321042388",27.37,52.80,0,328.22,376.62,130.1,123.6,0.499,468935.1,468935.1,8944,0,0,0,L,1151911521,0,124.27,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685250,284747.00
07/23/2015 17:00,2,4.859,ACTIVE,216.22,349.26,59.944,1437685203,"201051344000651","174011321042388",27.67,44.00,0,328.82,388.64,136.1,129.5,0.628,186855.2,186855.2,7659,0,0,0,L,1122011218,0,123.59,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685251,284748.00
07/23/2015 17:00,2,4.953,ACTIVE,215.54,348.06,59.965,1437685203,"201051344000867","174011321042388",27.23,43.20,0,327.62,385.33,136.6,130.0,0.650,179393.8,179393.8,7679,0,0,0,L,1122011218,0,123.14,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685252,284749.00
07/23/2015 17:00,1,4.545,ACTIVE,215.0,354.36,60.00,1437685203,"040051121000095","174011321042388",22.41,40,0.447,316.89,361.61,101.3,95.7,0.462,55140.399999976,55165.300000012,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685253,284750.00
07/23/2015 17:00,2,4.865,ACTIVE,214.64,346.56,59.975,1437685203,"201051344001230","174011321042388",27.57,44.80,0,327.32,384.13,136.0,129.3,0.650,190447.0,190447.0,7686,0,0,0,L,1122011218,0,122.68,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685254,284751.00
07/23/2015 17:00,2,4.854,ACTIVE,216.45,351.07,59.959,1437685203,"201051344000576","174011321042388",27.57,40.20,0,332.13,388.64,135.5,128.9,0.636,186718.3,186718.3,7690,0,0,0,L,1122011218,0,123.36,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685255,284752.00
07/23/2015 17:00,2,4.943,ACTIVE,216.22,348.66,59.975,1437685203,"201051344000579","174011321042388",27.33,45.30,0,330.03,388.94,136.8,130.1,0.650,193443.2,193443.2,7655,0,0,0,L,1122011218,0,123.14,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437685256,284753.00
07/23/2015 17:15,2,4.396,ACTIVE,215.09,349.26,59.975,1437686104,"201051344000955","174011321042388",28.03,43.60,0,327.92,379.92,124.8,118.5,0.597,192322.0,192322.0,7669,0,0,0,L,1122011218,0,122.46,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686105,284754.00
07/23/2015 17:15,1,4.210,ACTIVE,215.3,351.21,60.03,1437686104,"040051121000195","174011321042388",24.65,42,0.457,316.79,361.64,103.3,98.0,0.474,59929.300000024,59954.599999976,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686107,284755.00
07/23/2015 17:15,2,4.666,ACTIVE,214.87,344.45,59.970,1437686104,"274151322000095","174011321042388",27.81,53.50,0,327.62,372.71,131.3,124.8,0.495,491945.6,491945.6,8568,0,0,0,L,1151911521,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686108,284756.00
07/23/2015 17:15,2,4.518,ACTIVE,215.77,350.47,59.975,1437686104,"201051344000868","174011321042388",27.85,38.80,0,327.02,381.12,127.4,121.1,0.588,178828.3,178828.3,7672,0,0,0,L,1122011218,0,123.14,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686109,284757.00
07/23/2015 17:15,2,4.502,ACTIVE,217.13,352.87,59.981,1437686104,"201051344000853","174011321042388",28.09,39.30,0,332.43,385.33,128.1,121.7,0.610,185185.5,185185.5,7677,0,0,0,L,1122011218,0,124.04,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686110,284758.00
07/23/2015 17:15,2,4.490,ACTIVE,216.22,350.77,59.970,1437686104,"201051344000582","174011321042388",27.63,42.50,0,327.92,382.63,125.7,119.4,0.597,184944.9,184944.9,7656,0,0,0,L,1122011218,0,123.14,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686111,284759.00
07/23/2015 17:15,1,4.169,ACTIVE,216.4,359.43,60.00,1437686104,"040051121000097","174011321042388",25.10,41,0.463,316.07,364.18,104.1,99.7,0.473,58263.300000012,58289.200000012,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686112,284760.00
07/23/2015 17:15,2,4.488,ACTIVE,216.67,351.67,59.944,1437686104,"201051344000469","174011321042388",28.03,36.80,0,331.23,385.33,127.5,121.1,0.619,180453.8,180453.8,7668,0,0,0,L,1122011218,0,123.14,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686113,284761.00
07/23/2015 17:15,2,4.525,ACTIVE,216.67,352.27,59.970,1437686104,"201051344000988","174011321042388",27.67,40.00,0,330.63,385.33,126.9,120.5,0.597,179824.4,179824.4,7658,0,0,0,L,1122011218,0,123.36,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686114,284762.00
07/23/2015 17:15,2,4.504,ACTIVE,216.67,350.77,59.970,1437686104,"201051344001158","174011321042388",27.61,41.00,0,331.23,384.13,125.9,119.6,0.601,185731.5,185731.5,7657,0,0,0,L,1122011218,0,123.36,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686114,284763.00
07/23/2015 17:15,2,4.566,ACTIVE,215.77,349.26,59.970,1437686104,"201051344001025","174011321042388",28.05,43.40,0,327.32,382.63,129.7,123.3,0.592,189664.1,189664.1,7658,0,0,0,L,1122011218,0,122.91,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686115,284764.00
07/23/2015 17:15,1,3.048,ACTIVE,215.5,360.69,60.03,1437686104,"033051125000118","174011321042388",38.16,41,0.512,314.06,366.81,115.7,109.8,0.525,64965.9,64994.5,224,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686117,284765.00
07/23/2015 17:15,2,4.480,ACTIVE,216.45,350.77,59.965,1437686104,"201051344000569","174011321042388",28.09,39.80,0,331.23,384.13,127.5,121.1,0.601,192996.0,192996.0,7677,0,0,0,L,1122011218,0,122.91,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686117,284766.00
07/23/2015 17:15,2,2.791,ACTIVE,215.32,420.80,59.965,1437686104,"274151322000094","174011321042388",38.49,52.50,0,381.73,436.43,108.4,102.7,0.420,373565.9,373565.9,9059,0,0,0,L,1151911521,0,123.81,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686118,284767.00
07/23/2015 17:15,1,4.191,ACTIVE,215.2,335.60,60.03,1437686104,"040051121000068","174011321042388",22.82,41,0.421,315.93,363.41,95.1,90.2,0.441,54969.100000012,54992.3,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686120,284768.00
07/23/2015 17:15,2,4.502,ACTIVE,216.67,350.17,59.970,1437686104,"201051344000458","174011321042388",27.99,40.80,0,329.13,383.83,127.6,121.2,0.619,188785.4,188785.4,7665,0,0,0,L,1122011218,0,123.59,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686121,284769.00
07/23/2015 17:15,2,4.320,ACTIVE,215.09,352.57,59.965,1437686104,"274151322000087","174011321042388",26.34,78.50,0,326.42,368.20,115.2,109.3,0.433,444736.2,444736.2,8524,0,0,0,L,1151911521,0,124.04,123.36,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686121,284770.00
07/23/2015 17:15,2,4.309,ACTIVE,215.09,345.06,59.970,1437686104,"274151322000052","174011321042388",27.67,55.80,0,327.02,370.00,120.8,114.7,0.468,475560.8,475560.8,8934,0,0,0,L,1151911521,0,123.59,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686122,284771.00
07/23/2015 17:15,2,4.580,ACTIVE,215.32,350.17,59.959,1437686104,"201051344001145","174011321042388",27.71,42.30,0,327.92,381.73,128.4,122.1,0.592,193945.1,193945.1,7678,0,0,0,L,1122011218,0,122.68,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686123,284772.00
07/23/2015 17:15,2,4.463,ACTIVE,215.32,349.26,59.970,1437686104,"201051344000685","174011321042388",27.99,42.80,0,327.62,380.52,126.5,120.2,0.628,192828.5,192828.5,7679,0,0,0,L,1122011218,0,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686124,284773.00
07/23/2015 17:15,2,4.229,ACTIVE,214.87,358.58,59.965,1437686104,"274151322000088","174011321042388",27.51,49.80,0,327.92,370.00,117.7,111.7,0.446,456021.0,456021.0,8541,0,0,0,L,1151911521,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686125,284774.00
07/23/2015 17:15,2,4.418,ACTIVE,216.00,350.17,59.970,1437686104,"201051344000438","174011321042388",27.93,44.50,0,327.32,381.42,125.0,118.7,0.597,192881.1,192881.1,7656,0,0,0,L,1122011218,0,123.36,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686126,284775.00
07/23/2015 17:15,2,4.471,ACTIVE,215.77,348.06,59.970,1437686104,"201051344001135","174011321042388",27.99,42.30,0,327.62,380.52,126.7,120.4,0.592,184269.0,184269.0,7640,0,0,0,L,1122011218,0,123.14,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686127,284776.00
07/23/2015 17:15,2,4.379,ACTIVE,215.54,350.47,59.975,1437686104,"201051344000417","174011321042388",27.89,45.80,0,328.22,379.92,123.7,117.5,0.597,188267.6,188267.6,7654,0,0,0,L,1122011218,0,122.68,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686128,284777.00
07/23/2015 17:15,2,4.506,ACTIVE,215.32,349.26,60.002,1437686104,"201051344000594","174011321042388",27.89,46.00,0,327.92,381.73,127.3,120.9,0.601,189324.0,189324.0,7665,0,0,0,L,1122011218,0,122.91,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686129,284778.00
07/23/2015 17:15,2,4.424,ACTIVE,214.87,356.78,59.965,1437686104,"274151322000083","174011321042388",27.45,55.00,0,309.59,392.25,123.0,116.8,0.491,471596.1,471596.1,8962,0,0,0,L,1151911521,0,123.81,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686130,284779.00
07/23/2015 17:15,2,4.613,ACTIVE,216.22,351.07,59.944,1437686104,"201051344000585","174011321042388",28.37,42.00,0,329.13,384.73,132.5,126.0,0.623,188533.0,188533.0,7657,0,0,0,L,1122011218,0,122.91,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686131,284780.00
07/23/2015 17:15,2,4.301,ACTIVE,215.32,359.18,59.965,1437686104,"274151322000054","174011321042388",27.55,50.40,0,327.32,370.60,120.0,113.9,0.460,466507.9,466507.9,8532,0,0,0,L,1151911521,0,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686132,284781.00
07/23/2015 17:15,2,4.453,ACTIVE,216.22,349.86,59.970,1437686104,"201051344001203","174011321042388",28.19,43.60,0,328.82,382.33,127.2,120.9,0.605,189544.4,189544.4,7667,0,0,0,L,1122011218,0,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686132,284782.00
07/23/2015 17:15,2,4.504,ACTIVE,215.32,349.56,59.970,1437686104,"201051344000646","174011321042388",27.71,43.40,0,327.92,380.82,126.4,120.1,0.601,186340.9,186340.9,7651,0,0,0,L,1122011218,0,123.14,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686133,284783.00
07/23/2015 17:15,2,2.879,ACTIVE,216.00,418.09,59.970,1437686104,"274151322000068","174011321042388",38.01,53.30,0,381.42,435.23,110.3,104.5,0.415,372736.7,372736.7,8664,0,0,0,L,1151911521,0,124.49,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686135,284784.00
07/23/2015 17:15,2,4.557,ACTIVE,215.77,344.76,59.965,1437686104,"274151322000076","174011321042388",28.03,53.80,0,332.13,374.81,129.2,122.8,0.499,497898.7,497898.7,8938,0,0,0,L,1151911521,0,124.27,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686136,284785.00
07/23/2015 17:15,1,2.603,ACTIVE,215.4,325.78,60.00,1437686104,"033051125000132","174011321042388",33.75,40,0.382,316.14,377.88,87.4,82.0,0.402,48710.200000048,48731.400000036,361,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686137,284786.00
07/23/2015 17:15,1,3.032,ACTIVE,215.9,325.69,60.00,1437686104,"033051125000150","174011321042388",38.04,40,0.514,315.20,366.09,114.7,110.3,0.524,65082.699999988,65111.300000012,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686138,284787.00
07/23/2015 17:15,2,4.469,ACTIVE,215.32,348.66,59.981,1437686104,"201051344000890","174011321042388",27.85,45.50,0,329.13,381.73,125.9,119.6,0.592,190810.6,190810.6,7662,0,0,0,L,1122011218,0,123.14,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686139,284788.00
07/23/2015 17:15,2,4.516,ACTIVE,216.45,351.97,59.975,1437686104,"201051344000900","174011321042388",28.17,38.20,0,330.63,384.13,128.8,122.4,0.601,191361.0,191361.0,7680,0,0,0,L,1122011218,0,123.59,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686140,284789.00
07/23/2015 17:15,2,4.477,ACTIVE,216.00,351.37,59.970,1437686104,"201051344000633","174011321042388",27.85,43.20,0,330.63,383.53,126.3,120.0,0.597,180649.1,180649.1,7679,0,0,0,L,1122011218,0,123.36,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686141,284790.00
07/23/2015 17:15,1,4.173,ACTIVE,216.1,343.64,60.03,1437686104,"040051121000185","174011321042388",24.65,41,0.454,317.35,361.79,102.4,97.7,0.469,57019.899999999,57045.199999999,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686143,284791.00
07/23/2015 17:15,2,4.529,ACTIVE,216.67,351.07,59.981,1437686104,"201051344000983","174011321042388",28.01,40.20,0,330.93,383.83,128.5,122.1,0.614,188288.0,188288.0,7676,0,0,0,L,1122011218,0,123.59,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686144,284792.00
07/23/2015 17:15,2,4.508,ACTIVE,216.22,350.47,59.975,1437686104,"201051344000917","174011321042388",28.03,43.00,0,327.62,381.73,128.0,121.7,0.619,191313.1,191313.1,7679,0,0,0,L,1122011218,0,123.14,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686145,284793.00
07/23/2015 17:15,1,4.177,ACTIVE,215.4,351.20,60.03,1437686104,"040051121000116","174011321042388",24.87,39,0.457,315.40,361.58,103.4,98.0,0.474,57225.000000024,57250.200000024,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686146,284794.00
07/23/2015 17:15,1,2.634,ACTIVE,216.2,353.38,60.03,1437686104,"033051125000135","174011321042388",33.18,39,0.386,317.64,357.57,87.0,83.2,0.406,48430.600000022,48452.100000022,215,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686147,284795.00
07/23/2015 17:15,2,4.422,ACTIVE,216.22,350.77,59.965,1437686104,"201051344000648","174011321042388",27.89,40.40,0,331.53,384.43,124.9,118.6,0.597,186825.2,186825.2,7672,0,0,0,L,1122011218,0,122.91,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686148,284796.00
07/23/2015 17:15,2,4.314,ACTIVE,216.00,350.17,59.981,1437686104,"201051344001093","174011321042388",28.25,41.50,0,329.13,382.63,123.4,117.1,0.575,189479.9,189479.9,7668,0,0,0,L,1122011218,0,123.14,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686149,284797.00
07/23/2015 17:15,2,4.533,ACTIVE,216.45,350.77,59.938,1437686104,"201051344000645","174011321042388",27.49,40.40,0,330.93,384.73,126.2,119.9,0.583,187568.1,187568.1,7679,0,0,0,L,1122011218,0,123.59,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686150,284798.00
07/23/2015 17:15,2,4.309,ACTIVE,215.32,342.65,59.970,1437686104,"274151322000085","174011321042388",27.61,50.80,0,332.13,370.00,120.5,114.4,0.460,468964.8,468964.8,8945,0,0,0,L,1151911521,0,124.72,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686151,284799.00
07/23/2015 17:15,2,4.451,ACTIVE,216.22,350.77,59.975,1437686104,"201051344000651","174011321042388",28.07,42.80,0,331.83,383.83,126.5,120.2,0.579,186886.3,186886.3,7660,0,0,0,L,1122011218,0,123.59,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686152,284800.00
07/23/2015 17:15,2,4.471,ACTIVE,215.77,349.56,59.970,1437686104,"201051344000867","174011321042388",27.97,41.80,0,327.92,380.22,126.7,120.3,0.583,179425.0,179425.0,7680,0,0,0,L,1122011218,0,123.36,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686152,284801.00
07/23/2015 17:15,1,4.191,ACTIVE,215.3,353.99,60.00,1437686104,"040051121000095","174011321042388",22.61,38,0.415,316.47,359.01,94.3,88.8,0.432,55165.300000012,55188.300000012,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686154,284802.00
07/23/2015 17:15,2,4.486,ACTIVE,214.87,349.26,59.975,1437686104,"201051344001230","174011321042388",27.65,43.00,0,327.62,380.52,125.7,119.4,0.601,190478.0,190478.0,7687,0,0,0,L,1122011218,0,122.91,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686155,284803.00
07/23/2015 17:15,2,4.414,ACTIVE,216.90,351.97,59.981,1437686104,"201051344000576","174011321042388",28.03,39.00,0,332.13,385.33,125.4,119.1,0.583,186749.2,186749.2,7691,0,0,0,L,1122011218,0,123.59,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686155,284804.00
07/23/2015 17:15,2,4.521,ACTIVE,216.67,351.37,59.986,1437686104,"201051344000579","174011321042388",27.73,43.60,0,330.93,385.03,127.0,120.6,0.597,193474.5,193474.5,7656,0,0,0,L,1122011218,0,123.36,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437686156,284805.00
07/23/2015 17:30,2,4.416,ACTIVE,214.87,348.06,59.981,1437687004,"201051344000955","174011321042388",27.77,43.80,0,329.13,377.22,124.2,117.9,0.597,192350.8,192350.8,7670,0,0,0,L,1122011218,0,122.23,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687005,284806.00
07/23/2015 17:30,1,4.251,ACTIVE,215.0,353.65,60.03,1437687004,"040051121000195","174011321042388",24.49,42,0.459,317.35,359.11,103.6,98.2,0.471,59954.599999976,59978.399999988,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687006,284807.00
07/23/2015 17:30,2,4.748,ACTIVE,214.64,354.97,59.959,1437687004,"274151322000095","174011321042388",27.63,53.30,0,332.13,371.21,132.8,126.2,0.504,491976.3,491976.3,8569,0,0,0,L,1151911521,0,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687007,284808.00
07/23/2015 17:30,2,4.576,ACTIVE,215.32,349.26,59.970,1437687004,"201051344000868","174011321042388",27.41,39.30,0,332.43,379.02,127.0,120.7,0.583,178857.8,178857.8,7673,0,0,0,L,1122011218,0,122.68,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687008,284809.00
07/23/2015 17:30,2,4.611,ACTIVE,216.90,351.37,59.970,1437687004,"201051344000853","174011321042388",27.33,40.00,0,333.33,382.63,127.6,121.2,0.605,185215.0,185215.0,7678,0,0,0,L,1122011218,0,123.81,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687009,284810.00
07/23/2015 17:30,2,4.561,ACTIVE,216.00,351.07,59.981,1437687004,"201051344000582","174011321042388",27.29,42.80,0,332.43,381.42,126.1,119.8,0.597,184974.0,184974.0,7657,0,0,0,L,1122011218,0,123.14,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687010,284811.00
07/23/2015 17:30,1,4.253,ACTIVE,215.5,353.31,60.03,1437687004,"040051121000097","174011321042388",24.70,41,0.465,316.91,359.91,104.5,99.9,0.482,58289.200000012,58313.400000012,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687011,284812.00
07/23/2015 17:30,2,4.516,ACTIVE,216.45,350.47,59.965,1437687004,"201051344000469","174011321042388",27.93,38.00,0,333.03,382.63,127.7,121.3,0.628,180483.3,180483.3,7669,0,0,0,L,1122011218,0,122.91,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687012,284813.00
07/23/2015 17:30,2,4.584,ACTIVE,216.22,351.97,59.981,1437687004,"201051344000988","174011321042388",27.33,40.60,0,332.73,382.63,126.9,120.6,0.601,179853.8,179853.8,7659,0,0,0,L,1122011218,0,123.14,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687013,284814.00
07/23/2015 17:30,2,4.611,ACTIVE,216.45,350.47,59.975,1437687004,"201051344001158","174011321042388",27.00,41.80,0,333.63,382.03,126.0,119.7,0.597,185760.7,185760.7,7658,0,0,0,L,1122011218,0,123.14,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687014,284815.00
07/23/2015 17:30,2,4.648,ACTIVE,215.77,349.86,59.970,1437687004,"201051344001025","174011321042388",27.69,44.00,0,332.73,379.92,130.3,123.9,0.597,189694.1,189694.1,7659,0,0,0,L,1122011218,0,122.68,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687015,284816.00
07/23/2015 17:30,1,3.084,ACTIVE,215.3,361.82,60.00,1437687004,"033051125000118","174011321042388",38.12,41,0.521,314.89,364.81,117.0,111.1,0.525,64994.5,65021.4,226,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687016,284817.00
07/23/2015 17:30,2,4.502,ACTIVE,216.22,349.86,59.970,1437687004,"201051344000569","174011321042388",27.93,40.60,0,333.33,382.93,127.3,121.0,0.601,193025.5,193025.5,7678,0,0,0,L,1122011218,0,122.91,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687017,284818.00
