ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2015 17:30,2,3.020,ACTIVE,214.87,400.66,59.975,1437687004,"274151322000094","174011321042388",36.14,52.30,0,379.92,435.83,111.0,105.2,0.433,373591.4,373591.4,9060,0,0,0,L,1151911521,0,123.81,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687018,284819.00
07/23/2015 17:30,1,4.282,ACTIVE,215.4,328.02,60.00,1437687004,"040051121000068","174011321042388",22.48,41,0.424,317.51,357.63,95.7,91.0,0.442,54992.3,55014.3,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687020,284820.00
07/23/2015 17:30,2,4.598,ACTIVE,216.45,349.56,59.981,1437687004,"201051344000458","174011321042388",27.55,41.30,0,333.03,381.12,128.3,121.9,0.623,188814.9,188814.9,7666,0,0,0,L,1122011218,0,123.36,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687020,284821.00
07/23/2015 17:30,2,4.430,ACTIVE,214.87,343.25,59.975,1437687004,"274151322000087","174011321042388",25.96,75.30,0,332.43,367.00,116.5,110.5,0.442,444763.0,444763.0,8525,0,0,0,L,1151911521,0,124.04,123.14,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687021,284822.00
07/23/2015 17:30,2,4.459,ACTIVE,214.87,343.25,59.975,1437687004,"274151322000052","174011321042388",27.06,54.00,0,332.73,370.60,122.1,116.0,0.473,475588.9,475588.9,8935,0,0,0,L,1151911521,0,123.59,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687022,284823.00
07/23/2015 17:30,2,4.680,ACTIVE,215.09,349.86,59.975,1437687004,"201051344001145","174011321042388",27.43,43.00,0,332.43,379.32,130.1,123.7,0.605,193974.9,193974.9,7679,0,0,0,L,1122011218,0,122.68,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687023,284824.00
07/23/2015 17:30,2,4.598,ACTIVE,215.09,348.66,59.970,1437687004,"201051344000685","174011321042388",27.49,43.40,0,329.13,379.02,128.2,121.8,0.636,192857.9,192857.9,7680,0,0,0,L,1122011218,0,123.36,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687024,284825.00
07/23/2015 17:30,2,4.371,ACTIVE,214.64,344.76,59.949,1437687004,"274151322000088","174011321042388",26.86,50.00,0,332.73,370.60,118.9,112.8,0.442,456048.2,456048.2,8542,0,0,0,L,1151911521,0,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687025,284826.00
07/23/2015 17:30,2,4.510,ACTIVE,215.54,348.96,59.981,1437687004,"201051344000438","174011321042388",27.65,44.50,0,332.73,379.02,126.3,120.0,0.601,192910.1,192910.1,7657,0,0,0,L,1122011218,0,123.14,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687026,284827.00
07/23/2015 17:30,2,4.582,ACTIVE,215.54,348.36,59.949,1437687004,"201051344001135","174011321042388",27.51,43.20,0,330.03,378.12,127.7,121.3,0.588,184298.4,184298.4,7641,0,0,0,L,1122011218,0,122.91,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687027,284828.00
07/23/2015 17:30,2,4.594,ACTIVE,215.32,349.56,59.975,1437687004,"201051344000417","174011321042388",26.92,45.80,0,332.13,378.12,125.2,118.9,0.605,188296.3,188296.3,7655,0,0,0,L,1122011218,0,122.46,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687028,284829.00
07/23/2015 17:30,2,4.625,ACTIVE,215.09,349.26,59.981,1437687004,"201051344000594","174011321042388",27.51,46.20,0,327.62,379.02,128.8,122.4,0.610,189353.6,189353.6,7666,0,0,0,L,1122011218,0,122.68,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687029,284830.00
07/23/2015 17:30,2,4.576,ACTIVE,214.64,347.16,59.986,1437687004,"274151322000083","174011321042388",27.00,54.30,0,332.13,368.80,125.1,118.8,0.495,471624.8,471624.8,8963,0,0,0,L,1151911521,0,123.59,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687030,284831.00
07/23/2015 17:30,2,4.766,ACTIVE,216.00,350.17,59.981,1437687004,"201051344000585","174011321042388",27.83,42.50,0,332.73,382.63,134.3,127.7,0.628,188563.8,188563.8,7658,0,0,0,L,1122011218,0,122.68,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687031,284832.00
07/23/2015 17:30,2,4.414,ACTIVE,214.87,350.17,60.002,1437687004,"274151322000054","174011321042388",27.19,50.20,0,332.43,368.80,121.6,115.4,0.468,466535.7,466535.7,8533,0,0,0,L,1151911521,0,124.04,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687032,284833.00
07/23/2015 17:30,2,4.658,ACTIVE,216.00,349.56,59.975,1437687004,"201051344001203","174011321042388",27.41,43.60,0,332.73,379.32,129.3,122.9,0.610,189574.0,189574.0,7668,0,0,0,L,1122011218,0,123.59,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687033,284834.00
07/23/2015 17:30,2,4.650,ACTIVE,214.87,348.66,59.981,1437687004,"201051344000646","174011321042388",27.17,43.20,0,327.92,378.12,128.0,121.6,0.601,186370.2,186370.2,7652,0,0,0,L,1122011218,0,122.91,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687034,284835.00
07/23/2015 17:30,2,2.920,ACTIVE,216.00,413.29,59.981,1437687004,"274151322000068","174011321042388",37.77,52.80,0,381.73,436.13,110.8,105.0,0.415,372762.3,372762.3,8665,0,0,0,L,1151911521,0,124.72,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687035,284836.00
07/23/2015 17:30,2,4.697,ACTIVE,215.54,345.66,59.996,1437687004,"274151322000076","174011321042388",27.79,53.00,0,333.93,373.61,132.1,125.6,0.513,497928.9,497928.9,8939,0,0,0,L,1151911521,0,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687036,284837.00
07/23/2015 17:30,1,2.722,ACTIVE,215.3,325.18,60.00,1437687004,"033051125000132","174011321042388",32.93,40,0.389,318.06,355.51,89.2,83.5,0.408,48731.400000036,48751.400000036,363,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687037,284838.00
07/23/2015 17:30,1,3.122,ACTIVE,215.8,342.94,60.03,1437687004,"033051125000150","174011321042388",37.76,41,0.527,315.47,364.22,117.3,113.3,0.534,65111.300000012,65138.300000012,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687038,284839.00
07/23/2015 17:30,2,4.637,ACTIVE,215.09,348.66,59.975,1437687004,"201051344000890","174011321042388",27.37,45.50,0,329.73,378.42,128.6,122.2,0.605,190839.9,190839.9,7663,0,0,0,L,1122011218,0,122.91,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687039,284840.00
07/23/2015 17:30,2,4.672,ACTIVE,216.22,350.77,59.954,1437687004,"201051344000900","174011321042388",27.61,39.30,0,332.73,381.73,130.7,124.2,0.605,191390.9,191390.9,7681,0,0,0,L,1122011218,0,123.36,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687040,284841.00
07/23/2015 17:30,2,4.623,ACTIVE,216.00,350.77,59.975,1437687004,"201051344000633","174011321042388",27.47,43.60,0,332.43,381.12,128.6,122.2,0.614,180678.4,180678.4,7680,0,0,0,L,1122011218,0,123.36,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687041,284842.00
07/23/2015 17:30,1,4.314,ACTIVE,215.7,344.70,60.03,1437687004,"040051121000185","174011321042388",24.38,41,0.464,315.04,359.80,104.7,99.7,0.480,57045.199999999,57068.899999999,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687042,284843.00
07/23/2015 17:30,2,4.641,ACTIVE,216.45,350.17,59.981,1437687004,"201051344000983","174011321042388",27.79,40.80,0,332.73,381.12,130.7,124.2,0.619,188317.9,188317.9,7677,0,0,0,L,1122011218,0,123.36,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687043,284844.00
07/23/2015 17:30,2,4.660,ACTIVE,215.77,349.56,59.981,1437687004,"201051344000917","174011321042388",27.71,43.20,0,331.83,379.02,130.8,124.3,0.632,191342.8,191342.8,7680,0,0,0,L,1122011218,0,122.68,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687044,284845.00
07/23/2015 17:30,1,4.302,ACTIVE,215.0,326.57,60.03,1437687004,"040051121000116","174011321042388",24.69,39,0.468,317.00,361.17,105.7,100.3,0.483,57250.200000024,57274.000000024,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687045,284846.00
07/23/2015 17:30,1,2.690,ACTIVE,215.7,347.50,60.03,1437687004,"033051125000135","174011321042388",33.03,39,0.388,315.19,355.86,88.4,83.5,0.409,48452.100000022,48472.100000022,217,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687047,284847.00
07/23/2015 17:30,2,4.592,ACTIVE,216.45,350.47,59.986,1437687004,"201051344000648","174011321042388",27.41,40.80,0,333.33,382.03,127.4,121.1,0.610,186854.1,186854.1,7673,0,0,0,L,1122011218,0,122.91,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687047,284848.00
07/23/2015 17:30,2,4.508,ACTIVE,216.00,350.47,59.981,1437687004,"201051344001093","174011321042388",27.69,42.00,0,332.13,380.22,126.5,120.1,0.588,189508.6,189508.6,7669,0,0,0,L,1122011218,0,123.14,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687049,284849.00
07/23/2015 17:30,2,4.707,ACTIVE,216.67,350.17,59.975,1437687004,"201051344000645","174011321042388",27.08,41.00,0,333.03,381.73,129.1,122.7,0.597,187597.4,187597.4,7680,0,0,0,L,1122011218,0,123.59,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687049,284850.00
07/23/2015 17:30,2,4.443,ACTIVE,215.32,348.06,59.975,1437687004,"274151322000085","174011321042388",27.43,50.40,0,333.33,370.90,123.3,117.1,0.477,468992.8,468992.8,8946,0,0,0,L,1151911521,0,124.49,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687050,284851.00
07/23/2015 17:30,2,4.637,ACTIVE,216.22,350.17,59.996,1437687004,"201051344000651","174011321042388",27.59,43.00,0,333.03,381.12,129.6,123.2,0.597,186915.7,186915.7,7661,0,0,0,L,1122011218,0,123.59,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687051,284852.00
07/23/2015 17:30,2,4.678,ACTIVE,215.77,349.56,59.996,1437687004,"201051344000867","174011321042388",27.39,42.30,0,330.33,378.42,129.8,123.3,0.597,179454.5,179454.5,7681,0,0,0,L,1122011218,0,123.36,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687052,284853.00
07/23/2015 17:30,1,4.326,ACTIVE,215.3,341.75,60.03,1437687004,"040051121000095","174011321042388",22.45,39,0.427,317.65,356.88,96.6,91.4,0.441,55188.300000012,55209.899999976,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687053,284854.00
07/23/2015 17:30,2,4.586,ACTIVE,214.87,348.06,59.981,1437687004,"201051344001230","174011321042388",27.89,43.00,0,327.62,377.22,129.6,123.2,0.628,190507.3,190507.3,7688,0,0,0,L,1122011218,0,122.68,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687054,284855.00
07/23/2015 17:30,2,4.600,ACTIVE,216.67,351.07,59.991,1437687004,"201051344000576","174011321042388",27.59,39.50,0,333.93,382.93,128.4,122.0,0.601,186778.3,186778.3,7692,0,0,0,L,1122011218,0,123.36,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687055,284856.00
07/23/2015 17:30,2,4.691,ACTIVE,216.67,351.67,59.986,1437687004,"201051344000579","174011321042388",27.49,44.00,0,333.93,381.73,130.7,124.2,0.623,193504.1,193504.1,7657,0,0,0,L,1122011218,0,123.36,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687056,284857.00
07/23/2015 17:45,2,4.146,ACTIVE,214.41,347.76,60.002,1437687904,"201051344000955","174011321042388",27.73,44.50,0,328.22,383.53,116.4,110.4,0.561,192382.2,192382.2,7671,0,0,0,L,1122011218,0,122.23,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687905,284858.00
07/23/2015 17:45,1,3.965,ACTIVE,214.6,348.32,60.03,1437687904,"040051121000195","174011321042388",24.45,42,0.427,316.97,364.14,96.4,91.1,0.446,59978.399999988,60004.399999988,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687906,284859.00
07/23/2015 17:45,2,4.449,ACTIVE,214.19,342.95,59.981,1437687904,"274151322000095","174011321042388",27.61,53.30,0,332.43,377.22,124.5,118.2,0.468,492009.7,492009.7,8570,0,0,0,L,1151911521,0,123.81,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687907,284860.00
07/23/2015 17:45,2,4.174,ACTIVE,214.87,348.36,59.981,1437687904,"201051344000868","174011321042388",28.11,38.80,0,331.83,386.83,118.9,112.8,0.548,178889.8,178889.8,7674,0,0,0,L,1122011218,0,122.46,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687908,284861.00
07/23/2015 17:45,2,4.264,ACTIVE,216.22,350.77,59.986,1437687904,"201051344000853","174011321042388",27.81,39.50,0,333.03,387.44,120.1,114.0,0.575,185247.3,185247.3,7679,0,0,0,L,1122011218,0,123.59,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687909,284862.00
07/23/2015 17:45,2,4.191,ACTIVE,215.32,348.96,59.986,1437687904,"201051344000582","174011321042388",27.69,42.80,0,332.43,389.24,117.6,111.6,0.557,185005.7,185005.7,7658,0,0,0,L,1122011218,0,122.91,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687910,284863.00
07/23/2015 17:45,1,3.948,ACTIVE,215.8,323.56,60.03,1437687904,"040051121000097","174011321042388",24.65,42,0.431,316.76,365.51,96.8,92.6,0.445,58313.400000012,58339.500000012,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687911,284864.00
07/23/2015 17:45,2,4.162,ACTIVE,215.77,350.17,59.986,1437687904,"201051344000469","174011321042388",28.25,37.30,0,332.13,388.94,119.0,113.0,0.583,180515.5,180515.5,7670,0,0,0,L,1122011218,0,122.68,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687912,284865.00
07/23/2015 17:45,2,4.225,ACTIVE,215.54,350.47,59.970,1437687904,"201051344000988","174011321042388",27.73,40.00,0,331.83,388.94,118.7,112.6,0.557,179885.8,179885.8,7660,0,0,0,L,1122011218,0,122.91,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687913,284866.00
07/23/2015 17:45,2,4.254,ACTIVE,215.54,348.36,59.996,1437687904,"201051344001158","174011321042388",27.31,41.50,0,332.73,388.04,117.7,111.7,0.561,185792.4,185792.4,7659,0,0,0,L,1122011218,0,122.68,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687914,284867.00
07/23/2015 17:45,2,4.326,ACTIVE,214.87,348.66,59.986,1437687904,"201051344001025","174011321042388",27.67,43.80,0,332.43,388.64,121.3,115.1,0.552,189726.8,189726.8,7660,0,0,0,L,1122011218,0,122.68,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687915,284868.00
07/23/2015 17:45,1,2.890,ACTIVE,215.1,355.49,60.03,1437687904,"033051125000118","174011321042388",37.54,41,0.479,313.58,370.27,108.0,102.6,0.492,65021.4,65050.7,228,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687916,284869.00
07/23/2015 17:45,2,4.207,ACTIVE,215.54,348.36,59.981,1437687904,"201051344000569","174011321042388",27.87,40.00,0,331.83,388.94,118.8,112.7,0.566,193057.6,193057.6,7679,0,0,0,L,1122011218,0,122.46,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687917,284870.00
07/23/2015 17:45,2,2.727,ACTIVE,214.41,409.98,59.981,1437687904,"274151322000094","174011321042388",37.05,51.50,0,380.52,434.93,102.5,97.0,0.402,373619.1,373619.1,9061,0,0,0,L,1151911521,0,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687918,284871.00
07/23/2015 17:45,1,3.932,ACTIVE,215.4,344.99,60.03,1437687904,"040051121000068","174011321042388",22.61,41,0.391,317.39,361.86,88.4,84.1,0.412,55014.3,55038.199999976,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687919,284872.00
07/23/2015 17:45,2,4.273,ACTIVE,215.54,348.36,60.002,1437687904,"201051344000458","174011321042388",27.47,40.80,0,333.03,388.94,119.0,112.9,0.575,188847.2,188847.2,7667,0,0,0,L,1122011218,0,123.36,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687920,284873.00
07/23/2015 17:45,2,4.074,ACTIVE,214.19,349.86,59.949,1437687904,"274151322000087","174011321042388",25.98,74.30,0,332.13,372.11,107.2,101.6,0.411,444792.0,444792.0,8526,0,0,0,L,1151911521,0,123.81,122.91,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687921,284874.00
07/23/2015 17:45,2,4.074,ACTIVE,214.19,350.17,59.975,1437687904,"274151322000052","174011321042388",27.15,54.30,0,332.73,376.31,112.0,106.2,0.424,475619.3,475619.3,8936,0,0,0,L,1151911521,0,122.91,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687922,284875.00
07/23/2015 17:45,2,4.281,ACTIVE,214.19,347.76,59.981,1437687904,"201051344001145","174011321042388",27.67,42.30,0,332.43,388.34,120.0,113.9,0.557,194007.4,194007.4,7680,0,0,0,L,1122011218,0,122.23,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687923,284876.00
07/23/2015 17:45,2,4.186,ACTIVE,214.19,346.86,59.954,1437687904,"201051344000685","174011321042388",27.77,43.00,0,329.13,384.73,117.7,111.7,0.588,192889.9,192889.9,7681,0,0,0,L,1122011218,0,123.14,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687924,284877.00
07/23/2015 17:45,2,3.986,ACTIVE,213.96,343.25,59.965,1437687904,"274151322000088","174011321042388",26.96,50.00,0,332.43,375.41,108.7,103.0,0.407,456077.8,456077.8,8543,0,0,0,L,1151911521,0,123.81,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687924,284878.00
07/23/2015 17:45,2,4.131,ACTIVE,214.87,347.76,59.981,1437687904,"201051344000438","174011321042388",27.67,44.30,0,332.43,387.14,115.7,109.7,0.557,192941.5,192941.5,7658,0,0,0,L,1122011218,0,122.91,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687925,284879.00
07/23/2015 17:45,2,4.189,ACTIVE,214.87,347.46,59.991,1437687904,"201051344001135","174011321042388",27.63,43.00,0,329.73,385.03,117.3,111.3,0.544,184330.2,184330.2,7642,0,0,0,L,1122011218,0,122.68,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687926,284880.00
07/23/2015 17:45,2,4.166,ACTIVE,214.87,348.06,59.944,1437687904,"201051344000417","174011321042388",27.15,45.50,0,331.83,384.13,114.5,108.6,0.552,188327.4,188327.4,7656,0,0,0,L,1122011218,0,122.46,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687927,284881.00
07/23/2015 17:45,2,4.260,ACTIVE,214.41,347.76,59.970,1437687904,"201051344000594","174011321042388",27.39,45.80,0,327.02,385.03,118.2,112.1,0.566,189385.7,189385.7,7667,0,0,0,L,1122011218,0,122.68,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687928,284882.00
07/23/2015 17:45,2,4.129,ACTIVE,214.19,344.76,59.975,1437687904,"274151322000083","174011321042388",27.39,54.00,0,331.83,373.91,114.5,108.6,0.460,471655.8,471655.8,8964,0,0,0,L,1151911521,0,123.14,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687929,284883.00
07/23/2015 17:45,2,4.383,ACTIVE,215.54,349.56,59.986,1437687904,"201051344000585","174011321042388",27.79,42.80,0,332.73,389.24,123.4,117.2,0.588,188597.2,188597.2,7659,0,0,0,L,1122011218,0,122.68,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687930,284884.00
07/23/2015 17:45,2,4.061,ACTIVE,214.19,354.37,59.975,1437687904,"274151322000054","174011321042388",26.96,50.20,0,332.43,373.91,110.8,105.0,0.424,466565.8,466565.8,8534,0,0,0,L,1151911521,0,123.81,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687931,284885.00
07/23/2015 17:45,2,4.170,ACTIVE,215.09,346.56,59.981,1437687904,"201051344001203","174011321042388",27.91,43.40,0,332.43,388.04,118.0,112.0,0.561,189606.2,189606.2,7669,0,0,0,L,1122011218,0,123.36,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687932,284886.00
07/23/2015 17:45,2,4.178,ACTIVE,214.19,346.56,59.975,1437687904,"201051344000646","174011321042388",27.59,43.20,0,326.72,384.73,116.9,110.9,0.557,186402.0,186402.0,7653,0,0,0,L,1122011218,0,122.68,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687933,284887.00
07/23/2015 17:45,2,2.744,ACTIVE,215.09,394.95,59.975,1437687904,"274151322000068","174011321042388",36.78,53.00,0,380.22,435.83,102.2,96.7,0.384,372790.1,372790.1,8666,0,0,0,L,1151911521,0,124.27,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687934,284888.00
07/23/2015 17:45,2,4.271,ACTIVE,214.87,344.76,59.970,1437687904,"274151322000076","174011321042388",27.77,53.30,0,333.93,378.72,120.1,114.0,0.464,497961.6,497961.6,8940,0,0,0,L,1151911521,0,123.59,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687935,284889.00
07/23/2015 17:45,1,2.454,ACTIVE,214.6,328.52,60.03,1437687904,"033051125000132","174011321042388",33.03,40,0.351,318.07,359.37,80.6,75.3,0.374,48751.400000036,48773.100000024,365,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687936,284890.00
07/23/2015 17:45,1,2.837,ACTIVE,215.0,356.85,60.00,1437687904,"033051125000150","174011321042388",37.43,41,0.474,314.76,369.89,105.7,101.6,0.487,65138.300000012,65167.5,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687937,284891.00
07/23/2015 17:45,2,4.100,ACTIVE,214.19,346.86,60.012,1437687904,"201051344000890","174011321042388",28.01,45.50,0,328.82,384.73,116.4,110.4,0.544,190871.8,190871.8,7664,0,0,0,L,1122011218,0,122.91,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687938,284892.00
07/23/2015 17:45,2,4.195,ACTIVE,215.32,348.66,59.986,1437687904,"201051344000900","174011321042388",28.05,38.60,0,332.73,389.24,119.3,113.2,0.557,191423.4,191423.4,7682,0,0,0,L,1122011218,0,123.14,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687939,284893.00
07/23/2015 17:45,2,4.131,ACTIVE,215.09,349.56,59.975,1437687904,"201051344000633","174011321042388",27.83,43.20,0,331.83,388.34,116.5,110.5,0.552,180710.3,180710.3,7681,0,0,0,L,1122011218,0,123.14,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687940,284894.00
07/23/2015 17:45,1,3.889,ACTIVE,215.2,325.89,60.03,1437687904,"040051121000185","174011321042388",24.21,41,0.416,317.65,364.23,93.7,89.2,0.434,57068.899999999,57094.799999999,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687941,284895.00
07/23/2015 17:45,2,4.197,ACTIVE,215.54,347.76,59.970,1437687904,"201051344000983","174011321042388",27.99,40.20,0,332.73,389.84,119.0,112.9,0.566,188350.3,188350.3,7678,0,0,0,L,1122011218,0,123.14,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687942,284896.00
07/23/2015 17:45,2,4.227,ACTIVE,214.87,347.46,59.965,1437687904,"201051344000917","174011321042388",27.63,43.00,0,330.93,388.34,118.3,112.3,0.566,191375.2,191375.2,7681,0,0,0,L,1122011218,0,122.68,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687943,284897.00
07/23/2015 17:45,1,3.857,ALERT,214.6,325.40,60.00,1437687904,"040051121000116","174011321042388",24.79,39,0.420,315.28,363.54,95.1,89.7,0.438,57274.000000024,57299.900000024,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1437687945,284898.00
07/23/2015 17:45,1,2.408,ACTIVE,215.2,349.91,60.00,1437687904,"033051125000135","174011321042388",32.95,39,0.347,317.42,360.08,78.9,74.6,0.366,48472.100000022,48493.80000001,219,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687946,284899.00
07/23/2015 17:45,2,4.096,ACTIVE,215.32,348.06,59.975,1437687904,"201051344000648","174011321042388",27.73,40.20,0,333.33,388.64,115.0,109.1,0.544,186885.7,186885.7,7674,0,0,0,L,1122011218,0,122.68,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687947,284900.00
07/23/2015 17:45,2,3.988,ACTIVE,215.09,347.76,59.991,1437687904,"201051344001093","174011321042388",27.99,41.80,0,332.73,387.74,113.0,107.2,0.526,189539.8,189539.8,7670,0,0,0,L,1122011218,0,122.91,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687948,284901.00
07/23/2015 17:45,2,4.188,ACTIVE,215.54,348.06,59.959,1437687904,"201051344000645","174011321042388",27.41,40.60,0,332.13,388.04,116.3,110.3,0.539,187629.3,187629.3,7681,0,0,0,L,1122011218,0,123.36,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687949,284902.00
07/23/2015 17:45,2,3.982,ACTIVE,214.41,350.47,59.965,1437687904,"274151322000085","174011321042388",27.43,50.40,0,333.33,376.01,110.5,104.8,0.429,469023.2,469023.2,8947,0,0,0,L,1151911521,0,124.27,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687950,284903.00
07/23/2015 17:45,2,4.146,ACTIVE,215.32,348.66,59.975,1437687904,"201051344000651","174011321042388",27.61,43.20,0,332.43,388.34,116.1,110.1,0.530,186947.6,186947.6,7662,0,0,0,L,1122011218,0,123.36,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687951,284904.00
07/23/2015 17:45,2,4.172,ACTIVE,215.09,345.96,59.970,1437687904,"201051344000867","174011321042388",27.59,41.30,0,329.13,384.73,116.6,110.6,0.548,179486.5,179486.5,7682,0,0,0,L,1122011218,0,123.14,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687951,284905.00
07/23/2015 17:45,1,3.875,ACTIVE,215.0,328.47,60.00,1437687904,"040051121000095","174011321042388",22.43,40,0.379,317.62,361.46,86.5,81.2,0.399,55209.899999976,55233.399999976,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687953,284906.00
07/23/2015 17:45,2,4.125,ACTIVE,214.19,345.36,59.965,1437687904,"201051344001230","174011321042388",27.63,42.80,0,327.02,383.83,115.4,109.5,0.548,190539.2,190539.2,7689,0,0,0,L,1122011218,0,122.68,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687954,284907.00
07/23/2015 17:45,2,4.057,ACTIVE,215.77,349.56,59.975,1437687904,"201051344000576","174011321042388",28.01,38.80,0,333.03,388.04,115.0,109.1,0.539,186810.0,186810.0,7693,0,0,0,L,1122011218,0,123.14,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687955,284908.00
07/23/2015 17:45,2,4.150,ACTIVE,215.77,348.06,59.975,1437687904,"201051344000579","174011321042388",27.75,43.80,0,333.33,388.34,116.7,110.7,0.557,193536.2,193536.2,7658,0,0,0,L,1122011218,0,123.14,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437687956,284909.00
07/23/2015 18:00,2,2.873,ACTIVE,213.51,343.25,59.975,1437688803,"201051344000955","174011321042388",28.27,41.80,0,313.50,392.55,82.3,77.5,0.389,192403.1,192403.1,7672,0,0,0,L,1122011218,0,122.01,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688805,284910.00
07/23/2015 18:00,1,2.630,ACTIVE,214.2,323.02,60.03,1437688803,"040051121000195","174011321042388",24.86,40,0.285,299.21,449.81,65.0,60.8,0.313,60004.399999988,60021.2,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688806,284911.00
07/23/2015 18:00,2,2.992,ACTIVE,213.51,345.06,59.975,1437688803,"274151322000095","174011321042388",27.97,48.80,0,327.92,385.33,84.7,79.8,0.318,492032.1,492032.1,8571,0,0,0,L,1151911521,0,123.14,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688807,284912.00
07/23/2015 18:00,2,2.848,ACTIVE,213.51,343.85,59.975,1437688803,"201051344000868","174011321042388",28.39,36.50,0,318.00,397.96,81.9,77.1,0.380,178911.2,178911.2,7675,0,0,0,L,1122011218,0,122.23,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688808,284913.00
07/23/2015 18:00,2,2.895,ACTIVE,214.87,345.96,59.991,1437688803,"201051344000853","174011321042388",28.07,37.50,0,317.10,399.76,82.3,77.5,0.398,185268.8,185268.8,7680,0,0,0,L,1122011218,0,123.36,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688809,284914.00
07/23/2015 18:00,2,2.752,ACTIVE,213.96,345.66,59.954,1437688803,"201051344000582","174011321042388",28.07,40.40,0,314.10,398.26,78.2,73.6,0.371,185026.8,185026.8,7659,0,0,0,L,1122011218,0,122.46,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688809,284915.00
07/23/2015 18:00,1,2.530,ACTIVE,214.2,405.84,60.03,1437688803,"040051121000097","174011321042388",24.56,40,0.309,299.84,451.95,61.8,54.4,0.222,58339.500000012,58356.800000012,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688811,284916.00
07/23/2015 18:00,2,2.707,ACTIVE,213.74,348.96,59.986,1437688803,"201051344000469","174011321042388",28.41,35.20,0,314.70,398.26,77.9,73.3,0.384,180536.9,180536.9,7671,0,0,0,L,1122011218,0,122.23,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688812,284917.00
07/23/2015 18:00,2,2.750,ACTIVE,213.74,359.48,59.981,1437688803,"201051344000988","174011321042388",27.87,37.80,0,317.40,398.86,77.7,73.0,0.654,179907.1,179907.1,7661,0,0,0,L,1122011218,0,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688813,284918.00
07/23/2015 18:00,2,2.789,ACTIVE,213.74,359.48,59.991,1437688803,"201051344001158","174011321042388",27.51,39.00,0,316.20,398.56,77.8,73.1,0.672,185813.6,185813.6,7660,0,0,0,L,1122011218,0,122.46,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688814,284919.00
07/23/2015 18:00,2,2.799,ACTIVE,213.29,348.06,59.986,1437688803,"201051344001025","174011321042388",28.37,40.80,0,318.30,398.86,80.4,75.7,0.367,189748.7,189748.7,7661,0,0,0,L,1122011218,0,122.23,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688815,284920.00
07/23/2015 18:00,1,1.889,ACTIVE,215.0,323.29,60.03,1437688803,"033051125000118","174011321042388",38.32,40,0.316,298.30,450.21,72.0,67.3,0.342,65050.7,65069.8,230,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688816,284921.00
07/23/2015 18:00,2,2.689,ACTIVE,213.51,348.66,59.986,1437688803,"201051344000569","174011321042388",28.39,38.00,0,317.40,398.56,77.3,72.7,0.610,193078.9,193078.9,7680,0,0,0,L,1122011218,0,122.23,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688817,284922.00
07/23/2015 18:00,2,1.654,ACTIVE,213.74,425.31,59.986,1437688803,"274151322000094","174011321042388",38.31,48.00,0,334.84,443.94,64.5,60.4,0.460,373637.3,373637.3,9062,0,0,0,L,1151911521,0,122.68,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688818,284923.00
07/23/2015 18:00,1,2.559,ACTIVE,214.8,393.36,60.03,1437688803,"040051121000068","174011321042388",21.08,39,0.316,299.71,450.41,53.7,55.2,0.125,55038.199999976,55053.900000024,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688819,284924.00
07/23/2015 18:00,2,2.576,ACTIVE,213.29,362.19,59.986,1437688803,"201051344000458","174011321042388",28.11,38.60,0,317.10,399.76,73.3,68.9,0.636,188868.6,188868.6,7668,0,0,0,L,1122011218,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688820,284925.00
07/23/2015 18:00,2,2.467,ACTIVE,214.19,354.07,59.981,1437688803,"274151322000087","174011321042388",26.72,70.00,0,322.51,379.62,66.8,62.5,0.442,444811.3,444811.3,8527,0,0,0,L,1151911521,0,123.14,123.14,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688821,284926.00
07/23/2015 18:00,2,2.504,ACTIVE,213.51,350.77,59.981,1437688803,"274151322000052","174011321042388",27.51,50.20,0,322.51,382.33,69.8,65.4,0.477,475639.4,475639.4,8937,0,0,0,L,1151911521,0,122.23,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688822,284927.00
07/23/2015 18:00,2,2.584,ACTIVE,212.83,360.38,59.986,1437688803,"201051344001145","174011321042388",28.31,40.20,0,318.91,397.66,74.0,69.5,0.605,194029.0,194029.0,7681,0,0,0,L,1122011218,0,122.46,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688823,284928.00
07/23/2015 18:00,2,2.564,ACTIVE,212.83,359.48,59.981,1437688803,"201051344000685","174011321042388",27.95,40.60,0,314.40,394.95,72.7,68.2,0.641,192910.9,192910.9,7682,0,0,0,L,1122011218,0,123.14,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688824,284929.00
07/23/2015 18:00,2,2.453,ACTIVE,213.06,360.99,59.986,1437688803,"274151322000088","174011321042388",27.41,46.00,0,324.92,382.63,68.1,63.8,0.438,456097.3,456097.3,8544,0,0,0,L,1151911521,0,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688825,284930.00
07/23/2015 18:00,2,2.574,ACTIVE,212.83,360.38,59.991,1437688803,"201051344000438","174011321042388",27.95,42.00,0,313.20,398.86,73.0,68.5,0.623,192962.3,192962.3,7659,0,0,0,L,1122011218,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688826,284931.00
07/23/2015 18:00,2,2.605,ACTIVE,212.61,361.29,59.981,1437688803,"201051344001135","174011321042388",28.27,40.20,0,311.09,395.85,74.6,70.1,0.614,184351.4,184351.4,7643,0,0,0,L,1122011218,0,122.46,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688827,284932.00
07/23/2015 18:00,2,2.576,ACTIVE,212.83,360.38,59.996,1437688803,"201051344000417","174011321042388",27.85,43.00,0,313.20,394.35,72.8,68.3,0.641,188348.0,188348.0,7657,0,0,0,L,1122011218,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688828,284933.00
07/23/2015 18:00,2,2.709,ACTIVE,212.38,360.69,59.991,1437688803,"201051344000594","174011321042388",27.87,43.00,0,315.90,394.65,76.5,71.9,0.641,189407.0,189407.0,7668,0,0,0,L,1122011218,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688829,284934.00
07/23/2015 18:00,2,2.562,ACTIVE,213.29,363.99,59.986,1437688803,"274151322000083","174011321042388",27.67,50.20,0,326.12,382.03,71.8,67.3,0.521,471676.5,471676.5,8965,0,0,0,L,1151911521,0,122.23,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688830,284935.00
07/23/2015 18:00,2,2.795,ACTIVE,213.29,361.29,59.991,1437688803,"201051344000585","174011321042388",28.41,39.80,0,316.80,398.56,80.4,75.7,0.384,188619.6,188619.6,7660,0,0,0,L,1122011218,0,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688831,284936.00
07/23/2015 18:00,2,2.539,ACTIVE,213.06,356.48,59.986,1437688803,"274151322000054","174011321042388",27.59,46.20,0,322.21,382.33,70.9,66.5,0.486,466585.7,466585.7,8535,0,0,0,L,1151911521,0,122.68,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688832,284937.00
07/23/2015 18:00,2,2.740,ACTIVE,213.29,358.58,59.975,1437688803,"201051344001203","174011321042388",27.93,40.80,0,316.80,398.86,77.5,72.9,0.667,189627.4,189627.4,7670,0,0,0,L,1122011218,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688833,284938.00
07/23/2015 18:00,2,2.695,ACTIVE,212.38,360.38,59.986,1437688803,"201051344000646","174011321042388",27.65,40.60,0,314.10,394.35,75.5,70.9,0.650,186423.0,186423.0,7654,0,0,0,L,1122011218,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688834,284939.00
07/23/2015 18:00,2,1.695,ACTIVE,214.19,413.89,59.981,1437688803,"274151322000068","174011321042388",37.59,48.80,0,334.84,442.14,64.4,60.2,0.415,372808.3,372808.3,8667,0,0,0,L,1151911521,0,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688835,284940.00
07/23/2015 18:00,2,2.672,ACTIVE,214.19,348.96,59.986,1437688803,"274151322000076","174011321042388",28.27,49.30,0,328.52,385.03,76.4,71.8,0.508,497983.2,497983.2,8941,0,0,0,L,1151911521,0,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688836,284941.00
07/23/2015 18:00,1,1.368,ACTIVE,214.4,352.05,60.03,1437688803,"033051125000132","174011321042388",35.60,39,0.310,300.13,447.90,48.4,49.6,0.360,48773.100000024,48786.900000036,367,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688837,284942.00
07/23/2015 18:00,1,1.758,ACTIVE,214.8,330.56,60.03,1437688803,"033051125000150","174011321042388",38.00,39,0.298,301.77,451.63,66.4,63.1,0.324,65167.5,65186.5,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688838,284943.00
07/23/2015 18:00,2,2.609,ACTIVE,212.16,358.88,59.986,1437688803,"201051344000890","174011321042388",28.15,42.80,0,317.10,395.85,74.4,69.9,0.619,190892.8,190892.8,7665,0,0,0,L,1122011218,0,122.23,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688839,284944.00
07/23/2015 18:00,2,2.678,ACTIVE,213.06,361.59,59.981,1437688803,"201051344000900","174011321042388",28.39,36.30,0,316.50,399.76,77.0,72.3,0.654,191444.8,191444.8,7683,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688840,284945.00
07/23/2015 18:00,2,2.641,ACTIVE,213.06,362.79,59.991,1437688803,"201051344000633","174011321042388",27.91,40.20,0,317.70,398.86,74.7,70.1,0.645,180731.3,180731.3,7682,0,0,0,L,1122011218,0,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688841,284946.00
07/23/2015 18:00,1,2.295,ACTIVE,214.7,396.15,60.03,1437688803,"040051121000185","174011321042388",24.35,39,0.273,300.26,452.19,55.6,41.9,0.313,57094.799999999,57111.199999999,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688842,284947.00
07/23/2015 18:00,2,2.621,ACTIVE,213.29,362.79,60.018,1437688803,"201051344000983","174011321042388",28.25,38.00,0,317.10,399.46,75.0,70.5,0.636,188371.8,188371.8,7679,0,0,0,L,1122011218,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688843,284948.00
07/23/2015 18:00,2,2.543,ACTIVE,212.83,361.29,59.991,1437688803,"201051344000917","174011321042388",28.09,40.40,0,318.61,398.26,72.4,67.9,0.601,191396.4,191396.4,7682,0,0,0,L,1122011218,0,122.23,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688844,284949.00
07/23/2015 18:00,1,2.418,ACTIVE,214.2,346.11,60.03,1437688803,"040051121000116","174011321042388",23.93,38,0.274,297.40,451.62,57.6,41.6,0.371,57299.900000024,57316.600000024,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688845,284950.00
07/23/2015 18:00,1,1.497,ACTIVE,214.8,403.99,60.03,1437688803,"033051125000135","174011321042388",33.52,38,0.322,298.55,453.21,49.9,51.2,0.320,48493.80000001,48507.30000001,221,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688847,284951.00
07/23/2015 18:00,2,2.564,ACTIVE,213.51,362.79,59.991,1437688803,"201051344000648","174011321042388",28.21,37.80,0,315.60,398.86,73.2,68.8,0.610,186906.3,186906.3,7675,0,0,0,L,1122011218,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688848,284952.00
07/23/2015 18:00,2,2.555,ACTIVE,213.06,359.48,60.002,1437688803,"201051344001093","174011321042388",28.07,39.50,0,311.99,396.75,72.6,68.2,0.605,189560.1,189560.1,7671,0,0,0,L,1122011218,0,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688848,284953.00
07/23/2015 18:00,2,2.707,ACTIVE,213.29,362.79,60.002,1437688803,"201051344000645","174011321042388",27.53,38.00,0,317.40,398.86,75.5,70.9,0.632,187650.2,187650.2,7682,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688849,284954.00
07/23/2015 18:00,2,2.543,ACTIVE,213.51,361.59,59.991,1437688803,"274151322000085","174011321042388",27.73,46.40,0,328.52,381.42,71.4,67.0,0.486,469043.0,469043.0,8948,0,0,0,L,1151911521,0,122.91,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688850,284955.00
07/23/2015 18:00,2,2.607,ACTIVE,213.06,360.38,59.996,1437688803,"201051344000651","174011321042388",27.95,40.20,0,316.20,397.66,73.8,69.3,0.623,186968.4,186968.4,7663,0,0,0,L,1122011218,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688851,284956.00
07/23/2015 18:00,2,2.594,ACTIVE,212.61,359.78,59.991,1437688803,"201051344000867","174011321042388",28.15,39.00,0,317.70,395.55,73.9,69.4,0.610,179507.5,179507.5,7683,0,0,0,L,1122011218,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688852,284957.00
07/23/2015 18:00,1,2.426,ACTIVE,214.2,390.67,60.03,1437688803,"040051121000095","174011321042388",22.91,38,0.299,296.18,448.56,55.3,43.5,0.246,55233.399999976,55248.600000024,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688853,284958.00
07/23/2015 18:00,2,2.488,ACTIVE,212.16,357.68,59.991,1437688803,"201051344001230","174011321042388",28.33,40.20,0,313.50,391.04,71.4,67.0,0.614,190560.0,190560.0,7690,0,0,0,L,1122011218,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688854,284959.00
07/23/2015 18:00,2,2.465,ACTIVE,213.51,362.19,60.002,1437688803,"201051344000576","174011321042388",28.29,36.50,0,316.50,399.46,70.7,66.3,0.588,186830.6,186830.6,7694,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688855,284960.00
07/23/2015 18:00,2,2.531,ACTIVE,213.06,361.59,59.970,1437688803,"201051344000579","174011321042388",28.13,41.00,0,317.40,399.46,72.2,67.7,0.601,193557.3,193557.3,7659,0,0,0,L,1122011218,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437688856,284961.00
07/23/2015 18:15,2,2.654,ACTIVE,212.83,358.88,59.986,1437689703,"201051344000955","174011321042388",27.77,40.80,0,314.70,394.95,74.7,70.1,0.636,192424.1,192424.1,7673,0,0,0,L,1122011218,0,122.23,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689705,284962.00
