ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2015 18:15,1,2.667,ACTIVE,215.2,393.44,60.03,1437689703,"040051121000195","174011321042388",20.46,39,0.279,298.60,449.85,54.3,47.2,0.214,60021.2,60038.099999976,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689706,284963.00
07/23/2015 18:15,2,2.865,ACTIVE,213.51,346.86,59.981,1437689703,"274151322000095","174011321042388",28.11,48.80,0,327.92,385.03,81.4,76.7,0.314,492054.7,492054.7,8572,0,0,0,L,1151911521,0,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689707,284964.00
07/23/2015 18:15,2,2.697,ACTIVE,213.29,358.88,59.986,1437689703,"201051344000868","174011321042388",27.85,36.50,0,316.80,397.05,76.1,71.5,0.641,178932.7,178932.7,7676,0,0,0,L,1122011218,0,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689708,284965.00
07/23/2015 18:15,2,2.707,ACTIVE,214.19,363.99,59.996,1437689703,"201051344000853","174011321042388",27.97,37.50,0,317.70,399.76,76.6,72.0,0.672,185290.5,185290.5,7681,0,0,0,L,1122011218,0,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689709,284966.00
07/23/2015 18:15,2,2.691,ACTIVE,213.74,360.99,59.975,1437689703,"201051344000582","174011321042388",27.81,39.80,0,316.50,397.05,75.9,71.3,0.641,185048.1,185048.1,7660,0,0,0,L,1122011218,0,122.68,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689710,284967.00
07/23/2015 18:15,1,2.494,ACTIVE,215.3,405.75,60.03,1437689703,"040051121000097","174011321042388",25.19,39,0.356,300.20,451.87,62.5,55.8,0.139,58356.800000012,58374.200000012,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689711,284968.00
07/23/2015 18:15,2,2.668,ACTIVE,213.51,362.49,59.986,1437689703,"201051344000469","174011321042388",28.13,35.40,0,314.40,399.16,76.1,71.5,0.663,180558.4,180558.4,7672,0,0,0,L,1122011218,0,122.23,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689712,284969.00
07/23/2015 18:15,2,2.709,ACTIVE,213.51,360.99,59.991,1437689703,"201051344000988","174011321042388",27.67,37.80,0,316.50,397.96,75.8,71.3,0.654,179928.6,179928.6,7662,0,0,0,L,1122011218,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689713,284970.00
07/23/2015 18:15,2,2.713,ACTIVE,213.51,361.59,59.986,1437689703,"201051344001158","174011321042388",27.51,38.60,0,318.00,398.26,75.6,71.0,0.632,185834.9,185834.9,7661,0,0,0,L,1122011218,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689714,284971.00
07/23/2015 18:15,2,2.805,ACTIVE,213.29,349.56,59.991,1437689703,"201051344001025","174011321042388",27.71,40.60,0,317.70,399.16,78.8,74.1,0.345,189770.8,189770.8,7662,0,0,0,L,1122011218,0,122.23,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689715,284972.00
07/23/2015 18:15,1,1.843,ACTIVE,214.6,340.09,60.03,1437689703,"033051125000118","174011321042388",37.73,39,0.305,299.20,449.93,69.2,64.7,0.330,65069.8,65088.9,232,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689716,284973.00
07/23/2015 18:15,2,2.680,ACTIVE,213.51,360.69,59.991,1437689703,"201051344000569","174011321042388",27.95,37.80,0,315.00,398.56,75.8,71.3,0.650,193100.4,193100.4,7681,0,0,0,L,1122011218,0,122.23,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689717,284974.00
07/23/2015 18:15,2,1.740,ACTIVE,213.74,411.48,59.981,1437689703,"274151322000094","174011321042388",37.43,46.40,0,371.81,441.24,66.0,61.7,0.451,373655.7,373655.7,9063,0,0,0,L,1151911521,0,122.68,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689718,284975.00
07/23/2015 18:15,1,2.500,ACTIVE,214.2,310.08,60.03,1437689703,"040051121000068","174011321042388",22.87,38,0.358,301.39,450.24,56.9,61.2,0.353,55053.900000024,55069.400000024,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689719,284976.00
07/23/2015 18:15,2,2.717,ACTIVE,213.51,359.48,60.007,1437689703,"201051344000458","174011321042388",27.87,38.80,0,316.50,398.56,76.7,72.1,0.636,188890.2,188890.2,7669,0,0,0,L,1122011218,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689720,284977.00
07/23/2015 18:15,2,2.602,ACTIVE,213.29,361.29,59.981,1437689703,"274151322000087","174011321042388",26.74,67.70,0,326.72,382.93,70.5,66.1,0.477,444831.1,444831.1,8528,0,0,0,L,1151911521,0,122.91,122.68,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689721,284978.00
07/23/2015 18:15,2,2.594,ACTIVE,212.61,363.99,59.970,1437689703,"274151322000052","174011321042388",27.65,49.00,0,327.32,383.53,72.7,68.3,0.521,475659.9,475659.9,8938,0,0,0,L,1151911521,0,122.23,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689722,284979.00
07/23/2015 18:15,2,2.773,ACTIVE,213.06,349.86,59.981,1437689703,"201051344001145","174011321042388",27.85,39.80,0,317.70,397.96,78.2,73.6,0.367,194051.0,194051.0,7682,0,0,0,L,1122011218,0,122.23,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689723,284980.00
07/23/2015 18:15,2,2.686,ACTIVE,212.83,360.38,59.986,1437689703,"201051344000685","174011321042388",27.85,40.00,0,316.50,395.85,75.8,71.2,0.681,192932.4,192932.4,7683,0,0,0,L,1122011218,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689724,284981.00
07/23/2015 18:15,2,2.504,ACTIVE,212.38,364.29,59.975,1437689703,"274151322000088","174011321042388",27.41,44.80,0,327.92,382.63,69.5,65.2,0.455,456117.1,456117.1,8545,0,0,0,L,1151911521,0,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689725,284982.00
07/23/2015 18:15,2,2.611,ACTIVE,213.29,359.78,59.986,1437689703,"201051344000438","174011321042388",28.17,41.00,0,315.60,397.35,74.5,69.9,0.641,192983.5,192983.5,7660,0,0,0,L,1122011218,0,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689726,284983.00
07/23/2015 18:15,2,2.703,ACTIVE,213.06,357.98,59.981,1437689703,"201051344001135","174011321042388",27.83,39.50,0,316.80,394.95,76.2,71.6,0.623,184372.9,184372.9,7644,0,0,0,L,1122011218,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689727,284984.00
07/23/2015 18:15,2,2.645,ACTIVE,213.06,359.18,59.965,1437689703,"201051344000417","174011321042388",27.73,42.00,0,315.60,395.55,74.3,69.8,0.632,188369.1,188369.1,7658,0,0,0,L,1122011218,0,122.23,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689728,284985.00
07/23/2015 18:15,2,2.682,ACTIVE,212.61,360.08,59.986,1437689703,"201051344000594","174011321042388",28.09,42.30,0,315.90,397.66,76.2,71.7,0.654,189428.7,189428.7,7669,0,0,0,L,1122011218,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689729,284986.00
07/23/2015 18:15,2,2.682,ACTIVE,213.29,350.17,59.975,1437689703,"274151322000083","174011321042388",27.69,49.50,0,326.42,382.63,75.2,70.6,0.539,471697.6,471697.6,8966,0,0,0,L,1151911521,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689730,284987.00
07/23/2015 18:15,2,2.541,ACTIVE,213.74,356.48,59.991,1437689703,"274151322000054","174011321042388",27.69,45.00,0,326.42,383.83,71.2,66.8,0.464,466606.0,466606.0,8536,0,0,0,L,1151911521,0,123.36,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689732,284988.00
07/23/2015 18:15,2,2.678,ACTIVE,213.29,358.88,59.991,1437689703,"201051344001203","174011321042388",27.95,40.40,0,316.50,397.66,75.8,71.2,0.636,189649.0,189649.0,7671,0,0,0,L,1122011218,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689733,284989.00
07/23/2015 18:15,2,2.678,ACTIVE,212.61,359.48,59.975,1437689703,"201051344000646","174011321042388",27.79,40.00,0,315.00,395.85,75.4,70.9,0.645,186444.5,186444.5,7655,0,0,0,L,1122011218,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689734,284990.00
07/23/2015 18:15,2,1.752,ACTIVE,213.74,400.66,59.991,1437689703,"274151322000068","174011321042388",36.80,47.30,0,379.92,448.45,65.0,60.8,0.438,372826.8,372826.8,8668,0,0,0,L,1151911521,0,123.14,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689735,284991.00
07/23/2015 18:15,2,2.746,ACTIVE,214.19,355.58,59.996,1437689703,"274151322000076","174011321042388",28.03,48.30,0,328.82,384.43,78.0,73.3,0.296,498005.4,498005.4,8942,0,0,0,L,1151911521,0,122.91,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689736,284992.00
07/23/2015 18:15,1,1.524,ACTIVE,215.0,404.10,60.03,1437689703,"033051125000132","174011321042388",32.94,38,0.302,300.12,449.53,49.9,39.9,0.194,48786.900000036,48800.800000012,369,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689737,284993.00
07/23/2015 18:15,1,1.795,ACTIVE,214.7,344.14,60.03,1437689703,"033051125000150","174011321042388",38.00,38,0.305,302.82,452.18,67.9,64.7,0.330,65186.5,65205.699999988,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689738,284994.00
07/23/2015 18:15,2,2.670,ACTIVE,212.61,358.28,59.996,1437689703,"201051344000890","174011321042388",27.93,41.80,0,317.70,394.95,75.5,71.0,0.628,190914.3,190914.3,7666,0,0,0,L,1122011218,0,122.46,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689739,284995.00
07/23/2015 18:15,2,2.682,ACTIVE,213.51,362.19,59.991,1437689703,"201051344000900","174011321042388",28.03,36.30,0,316.20,398.56,76.1,71.5,0.650,191466.6,191466.6,7684,0,0,0,L,1122011218,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689740,284996.00
07/23/2015 18:15,2,2.664,ACTIVE,213.51,360.08,59.996,1437689703,"201051344000633","174011321042388",27.87,39.50,0,316.50,397.66,75.2,70.7,0.645,180752.8,180752.8,7683,0,0,0,L,1122011218,0,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689741,284997.00
07/23/2015 18:15,1,2.412,ACTIVE,214.9,408.50,60.07,1437689703,"040051121000185","174011321042388",24.57,38,0.286,301.72,451.44,58.9,44.2,0.294,57111.199999999,57128.099999999,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689743,284998.00
07/23/2015 18:15,2,2.711,ACTIVE,213.51,361.89,60.002,1437689703,"201051344000983","174011321042388",27.97,38.00,0,318.00,397.96,76.8,72.2,0.663,188393.8,188393.8,7680,0,0,0,L,1122011218,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689744,284999.00
07/23/2015 18:15,2,2.729,ACTIVE,213.29,358.58,59.975,1437689703,"201051344000917","174011321042388",27.75,40.20,0,318.91,397.05,76.7,72.1,0.663,191418.4,191418.4,7683,0,0,0,L,1122011218,0,122.46,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689744,285000.00
07/23/2015 18:15,1,2.623,ACTIVE,214.4,322.53,60.03,1437689703,"040051121000116","174011321042388",22.49,37,0.334,297.69,450.95,58.7,43.7,0.388,57316.600000024,57333.700000024,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689746,285001.00
07/23/2015 18:15,1,1.504,ACTIVE,215.3,421.42,60.03,1437689703,"033051125000135","174011321042388",31.92,37,0.276,299.19,453.50,47.7,38.3,0.096,48507.30000001,48521.499999998,223,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689747,285002.00
07/23/2015 18:15,2,2.627,ACTIVE,213.51,361.89,60.007,1437689703,"201051344000648","174011321042388",27.75,37.30,0,315.90,398.86,73.8,69.4,0.623,186927.6,186927.6,7676,0,0,0,L,1122011218,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689748,285003.00
07/23/2015 18:15,2,2.494,ACTIVE,213.29,361.89,59.996,1437689703,"201051344001093","174011321042388",28.39,38.40,0,316.80,396.75,71.7,67.3,0.592,189580.9,189580.9,7672,0,0,0,L,1122011218,0,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689749,285004.00
07/23/2015 18:15,2,2.684,ACTIVE,213.74,361.59,59.991,1437689703,"201051344000645","174011321042388",27.37,37.80,0,318.30,398.86,74.4,69.9,0.623,187671.7,187671.7,7683,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689750,285005.00
07/23/2015 18:15,2,2.553,ACTIVE,212.83,350.77,59.991,1437689703,"274151322000085","174011321042388",27.57,45.30,0,329.13,383.53,71.2,66.8,0.491,469063.5,469063.5,8949,0,0,0,L,1151911521,0,123.14,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689750,285006.00
07/23/2015 18:15,2,2.646,ACTIVE,213.29,361.29,60.002,1437689703,"201051344000651","174011321042388",27.95,39.50,0,317.40,397.96,75.0,70.4,0.628,186990.0,186990.0,7664,0,0,0,L,1122011218,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689751,285007.00
07/23/2015 18:15,2,2.639,ACTIVE,213.06,360.69,59.996,1437689703,"201051344000867","174011321042388",28.05,38.60,0,317.40,395.25,75.0,70.5,0.614,179529.1,179529.1,7684,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689752,285008.00
07/23/2015 18:15,1,2.464,ACTIVE,214.7,350.10,60.03,1437689703,"040051121000095","174011321042388",23.05,37,0.305,297.49,448.17,56.5,61.6,0.233,55248.600000024,55264.100000024,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689754,285009.00
07/23/2015 18:15,2,2.656,ACTIVE,212.61,358.88,59.996,1437689703,"201051344001230","174011321042388",27.61,39.50,0,315.60,393.45,74.3,69.8,0.632,190581.4,190581.4,7691,0,0,0,L,1122011218,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689754,285010.00
07/23/2015 18:15,2,2.566,ACTIVE,213.51,360.99,59.996,1437689703,"201051344000576","174011321042388",28.17,36.30,0,316.20,398.26,73.2,68.7,0.610,186851.9,186851.9,7695,0,0,0,L,1122011218,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689755,285011.00
07/23/2015 18:15,2,2.684,ACTIVE,213.29,363.09,59.991,1437689703,"201051344000579","174011321042388",27.91,40.60,0,317.70,398.56,75.9,71.3,0.663,193579.1,193579.1,7660,0,0,0,L,1122011218,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689756,285012.00
07/23/2015 18:15,2,2.844,ACTIVE,213.29,349.56,59.991,1437689703,"201051344000585","174011321042388",28.05,39.80,0,317.40,398.86,80.8,76.1,0.358,188643.0,188643.0,7661,0,0,0,L,1122011218,1,122.23,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437689757,285013.00
07/23/2015 18:30,2,2.324,ACTIVE,211.70,354.97,59.970,1437690603,"201051344000955","174011321042388",27.85,38.40,0,327.62,392.55,65.7,61.5,0.570,192439.6,192439.6,7674,0,0,0,L,1122011218,0,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690604,285014.00
07/23/2015 18:30,1,2.184,ACTIVE,214.4,426.94,60.00,1437690603,"040051121000195","174011321042388",24.66,38,0.337,303.09,447.64,53.6,55.5,0.095,60038.099999976,60050.2,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690606,285015.00
07/23/2015 18:30,2,2.529,ACTIVE,213.06,346.56,59.959,1437690603,"274151322000095","174011321042388",28.25,44.30,0,327.62,384.43,72.4,68.0,0.491,492071.8,492071.8,8573,0,0,0,L,1151911521,0,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690607,285016.00
07/23/2015 18:30,2,2.379,ACTIVE,212.16,356.78,59.970,1437690603,"201051344000868","174011321042388",27.77,34.80,0,327.92,394.05,67.0,62.7,0.557,178948.5,178948.5,7677,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690607,285017.00
07/23/2015 18:30,2,2.377,ACTIVE,213.51,357.08,59.970,1437690603,"201051344000853","174011321042388",28.11,35.40,0,334.84,397.35,67.7,63.4,0.575,185306.4,185306.4,7682,0,0,0,L,1122011218,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690608,285018.00
07/23/2015 18:30,2,2.357,ACTIVE,212.83,356.18,59.996,1437690603,"201051344000582","174011321042388",28.07,37.50,0,332.73,396.15,67.0,62.8,0.561,185063.8,185063.8,7661,0,0,0,L,1122011218,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690609,285019.00
07/23/2015 18:30,1,2.207,ACTIVE,214.5,345.76,60.03,1437690603,"040051121000097","174011321042388",25.13,38,0.278,303.05,449.74,55.2,41.5,0.393,58374.200000012,58387.000000012,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690611,285020.00
07/23/2015 18:30,2,2.334,ACTIVE,212.83,357.38,59.986,1437690603,"201051344000469","174011321042388",28.37,33.80,0,333.93,396.15,67.1,62.9,0.583,180574.2,180574.2,7673,0,0,0,L,1122011218,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690612,285021.00
07/23/2015 18:30,2,2.367,ACTIVE,212.83,357.68,59.949,1437690603,"201051344000988","174011321042388",27.93,35.60,0,333.63,396.75,67.0,62.7,0.570,179944.4,179944.4,7663,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690613,285022.00
07/23/2015 18:30,2,2.383,ACTIVE,212.83,356.18,59.991,1437690603,"201051344001158","174011321042388",27.73,36.80,0,334.54,395.85,66.9,62.7,0.570,185850.7,185850.7,7662,0,0,0,L,1122011218,0,122.46,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690613,285023.00
07/23/2015 18:30,2,2.461,ACTIVE,212.61,356.18,59.965,1437690603,"201051344001025","174011321042388",28.03,38.00,0,317.10,396.45,69.8,65.5,0.561,189787.2,189787.2,7663,0,0,0,L,1122011218,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690614,285024.00
07/23/2015 18:30,1,1.691,ACTIVE,213.7,392.13,60.00,1437690603,"033051125000118","174011321042388",32.64,38,0.290,298.76,450.31,54.9,57.7,0.255,65088.9,65101.7,234,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690616,285025.00
07/23/2015 18:30,2,2.330,ACTIVE,212.83,356.48,59.981,1437690603,"201051344000569","174011321042388",28.37,35.60,0,332.43,396.15,66.9,62.7,0.561,193116.2,193116.2,7682,0,0,0,L,1122011218,0,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690616,285026.00
07/23/2015 18:30,2,1.543,ACTIVE,212.61,405.47,59.970,1437690603,"274151322000094","174011321042388",37.31,43.80,0,378.72,435.23,57.9,54.0,0.398,373669.2,373669.2,9064,0,0,0,L,1151911521,0,121.78,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690617,285027.00
07/23/2015 18:30,1,2.190,ACTIVE,213.8,405.18,60.03,1437690603,"040051121000068","174011321042388",23.08,38,0.331,304.73,447.77,50.2,41.1,0.280,55069.400000024,55080.999999988,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690619,285028.00
07/23/2015 18:30,2,2.377,ACTIVE,212.83,356.18,59.970,1437690603,"201051344000458","174011321042388",28.13,36.50,0,334.54,397.96,67.7,63.4,0.588,188906.2,188906.2,7670,0,0,0,L,1122011218,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690620,285029.00
07/23/2015 18:30,2,2.297,ACTIVE,212.16,354.97,59.965,1437690603,"274151322000087","174011321042388",27.06,62.80,0,333.03,381.42,62.9,58.8,0.433,444845.8,444845.8,8529,0,0,0,L,1151911521,0,122.01,122.68,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690621,285030.00
07/23/2015 18:30,2,2.307,ACTIVE,213.51,355.58,59.965,1437690603,"274151322000052","174011321042388",27.65,45.30,0,333.03,382.33,64.6,60.4,0.446,475675.1,475675.1,8939,0,0,0,L,1151911521,0,121.78,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690622,285031.00
07/23/2015 18:30,2,2.459,ACTIVE,212.38,354.97,59.975,1437690603,"201051344001145","174011321042388",27.93,37.00,0,318.00,397.96,69.5,65.2,0.561,194067.4,194067.4,7683,0,0,0,L,1122011218,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690623,285032.00
07/23/2015 18:30,2,2.393,ACTIVE,212.16,355.28,59.944,1437690603,"201051344000685","174011321042388",27.75,38.00,0,327.92,393.45,67.2,63.0,0.601,192948.2,192948.2,7684,0,0,0,L,1122011218,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690624,285033.00
07/23/2015 18:30,2,2.199,ACTIVE,212.38,360.99,59.965,1437690603,"274151322000088","174011321042388",27.65,41.80,0,333.33,381.12,61.6,57.5,0.433,456131.5,456131.5,8546,0,0,0,L,1151911521,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690625,285034.00
07/23/2015 18:30,2,2.309,ACTIVE,212.38,355.28,59.970,1437690603,"201051344000438","174011321042388",28.27,38.80,0,327.92,394.05,66.2,61.9,0.575,192999.1,192999.1,7661,0,0,0,L,1122011218,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690625,285035.00
07/23/2015 18:30,2,2.393,ACTIVE,212.16,354.07,59.959,1437690603,"201051344001135","174011321042388",27.95,37.00,0,328.52,393.75,67.7,63.4,0.557,184388.9,184388.9,7645,0,0,0,L,1122011218,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690626,285036.00
07/23/2015 18:30,2,2.352,ACTIVE,212.38,356.18,59.970,1437690603,"201051344000417","174011321042388",27.73,39.50,0,329.13,393.15,66.1,61.9,0.561,188384.6,188384.6,7659,0,0,0,L,1122011218,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690627,285037.00
07/23/2015 18:30,2,2.338,ACTIVE,211.93,355.58,59.965,1437690603,"201051344000594","174011321042388",28.57,39.50,0,327.32,394.35,67.6,63.4,0.579,189444.6,189444.6,7670,0,0,0,L,1122011218,0,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690628,285038.00
07/23/2015 18:30,2,2.398,ACTIVE,212.16,358.88,59.949,1437690603,"274151322000083","174011321042388",27.71,45.30,0,332.73,383.53,67.3,63.0,0.473,471713.4,471713.4,8967,0,0,0,L,1151911521,0,121.78,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690629,285039.00
07/23/2015 18:30,2,2.576,ACTIVE,212.83,358.28,59.959,1437690603,"201051344000585","174011321042388",28.11,37.30,0,316.80,393.75,73.3,68.9,0.610,188659.7,188659.7,7662,0,0,0,L,1122011218,0,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690630,285040.00
07/23/2015 18:30,2,2.254,ACTIVE,212.16,355.28,59.970,1437690603,"274151322000054","174011321042388",27.77,42.00,0,332.43,383.23,63.3,59.2,0.433,466620.8,466620.8,8537,0,0,0,L,1151911521,0,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690631,285041.00
07/23/2015 18:30,2,2.350,ACTIVE,212.83,355.58,59.954,1437690603,"201051344001203","174011321042388",28.33,38.00,0,332.13,394.95,67.5,63.2,0.575,189664.9,189664.9,7672,0,0,0,L,1122011218,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690632,285042.00
07/23/2015 18:30,2,2.373,ACTIVE,212.16,354.97,59.959,1437690603,"201051344000646","174011321042388",28.05,38.00,0,327.02,393.75,67.4,63.1,0.579,186460.3,186460.3,7656,0,0,0,L,1122011218,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690633,285043.00
07/23/2015 18:30,2,1.561,ACTIVE,213.74,404.87,59.959,1437690603,"274151322000068","174011321042388",37.21,44.80,0,377.82,439.13,58.9,55.0,0.393,372840.4,372840.4,8669,0,0,0,L,1151911521,0,122.68,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690634,285044.00
07/23/2015 18:30,2,2.434,ACTIVE,213.29,351.97,59.965,1437690603,"274151322000076","174011321042388",28.31,44.30,0,330.03,384.73,69.7,65.4,0.495,498021.8,498021.8,8943,0,0,0,L,1151911521,0,122.23,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690635,285045.00
07/23/2015 18:30,1,1.377,ACTIVE,214.0,397.97,60.03,1437690603,"033051125000132","174011321042388",32.37,37,0.258,315.65,437.14,44.3,43.8,0.109,48800.800000012,48810.400000036,371,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690636,285046.00
07/23/2015 18:30,1,1.685,ACTIVE,214.4,388.71,60.00,1437690603,"033051125000150","174011321042388",31.98,37,0.264,304.23,452.51,53.6,47.4,0.220,65205.699999988,65218.600000024,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690637,285047.00
07/23/2015 18:30,2,2.344,ACTIVE,212.16,355.28,59.933,1437690603,"201051344000890","174011321042388",28.39,39.30,0,328.52,394.05,67.4,63.1,0.552,190930.2,190930.2,7667,0,0,0,L,1122011218,0,122.46,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690638,285048.00
07/23/2015 18:30,2,2.363,ACTIVE,212.61,356.78,59.965,1437690603,"201051344000900","174011321042388",28.23,34.80,0,330.33,396.15,67.6,63.3,0.552,191482.6,191482.6,7685,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690639,285049.00
07/23/2015 18:30,2,2.354,ACTIVE,212.61,357.68,59.965,1437690603,"201051344000633","174011321042388",28.11,37.80,0,330.03,395.85,67.0,62.8,0.557,180768.6,180768.6,7684,0,0,0,L,1122011218,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690640,285050.00
07/23/2015 18:30,1,2.091,ACTIVE,214.2,442.54,60.03,1437690603,"040051121000185","174011321042388",25.00,38,0.308,304.50,448.79,52.0,43.1,0.112,57128.099999999,57139.999999999,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690642,285051.00
07/23/2015 18:30,2,2.398,ACTIVE,212.61,356.78,59.944,1437690603,"201051344000983","174011321042388",28.21,35.80,0,334.24,397.05,68.5,64.2,0.588,188409.9,188409.9,7681,0,0,0,L,1122011218,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690642,285052.00
07/23/2015 18:30,2,2.408,ACTIVE,212.83,357.38,59.965,1437690603,"201051344000917","174011321042388",28.17,37.80,0,329.43,396.75,68.7,64.4,0.597,191434.5,191434.5,7684,0,0,0,L,1122011218,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690643,285053.00
07/23/2015 18:30,1,2.212,ACTIVE,213.6,336.25,60.00,1437690603,"040051121000116","174011321042388",25.26,36,0.335,297.72,448.12,55.6,56.5,0.293,57333.700000024,57346.100000024,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690645,285054.00
07/23/2015 18:30,1,1.296,ACTIVE,214.6,374.31,60.00,1437690603,"033051125000135","174011321042388",32.28,36,0.266,316.88,431.97,41.6,31.7,0.216,48521.499999998,48530.80000001,225,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690646,285055.00
07/23/2015 18:30,2,2.334,ACTIVE,212.83,357.08,59.959,1437690603,"201051344000648","174011321042388",27.81,35.60,0,334.54,397.35,65.8,61.6,0.552,186943.1,186943.1,7677,0,0,0,L,1122011218,0,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690647,285056.00
07/23/2015 18:30,2,2.236,ACTIVE,212.61,356.18,59.996,1437690603,"201051344001093","174011321042388",28.15,36.50,0,328.82,395.25,63.7,59.6,0.539,189595.9,189595.9,7673,0,0,0,L,1122011218,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690648,285057.00
07/23/2015 18:30,2,2.355,ACTIVE,213.06,356.78,59.965,1437690603,"201051344000645","174011321042388",27.85,36.00,0,334.54,396.15,66.5,62.2,0.561,187687.3,187687.3,7684,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690649,285058.00
07/23/2015 18:30,2,2.273,ACTIVE,213.51,347.76,59.965,1437690603,"274151322000085","174011321042388",27.61,42.30,0,333.63,381.73,63.5,59.4,0.433,469078.4,469078.4,8950,0,0,0,L,1151911521,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690650,285059.00
07/23/2015 18:30,2,2.354,ACTIVE,212.83,356.48,59.970,1437690603,"201051344000651","174011321042388",28.13,37.50,0,333.93,397.05,67.0,62.8,0.557,187005.7,187005.7,7665,0,0,0,L,1122011218,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690651,285060.00
07/23/2015 18:30,2,2.346,ACTIVE,212.61,355.88,59.970,1437690603,"201051344000867","174011321042388",28.19,36.80,0,329.43,394.35,66.9,62.7,0.552,179544.9,179544.9,7685,0,0,0,L,1122011218,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690652,285061.00
07/23/2015 18:30,1,2.229,ACTIVE,214.2,433.94,60.00,1437690603,"040051121000095","174011321042388",22.90,37,0.309,301.61,445.76,50.8,39.5,0.114,55264.100000024,55275.399999976,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690653,285062.00
07/23/2015 18:30,2,2.340,ACTIVE,211.93,355.28,59.975,1437690603,"201051344001230","174011321042388",28.11,37.50,0,327.62,391.04,66.6,62.4,0.566,190597.1,190597.1,7692,0,0,0,L,1122011218,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690654,285063.00
07/23/2015 18:30,2,2.285,ACTIVE,213.06,357.08,59.981,1437690603,"201051344000576","174011321042388",28.27,34.80,0,334.54,396.75,65.4,61.2,0.544,186867.3,186867.3,7696,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690655,285064.00
07/23/2015 18:30,2,2.406,ACTIVE,212.83,355.88,59.981,1437690603,"201051344000579","174011321042388",27.93,38.40,0,333.63,396.15,68.1,63.8,0.575,193595.1,193595.1,7661,0,0,0,L,1122011218,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437690656,285065.00
07/23/2015 18:45,2,1.375,ACTIVE,211.03,344.45,59.949,1437691503,"201051344000955","174011321042388",27.71,37.30,0,329.13,382.93,38.6,35.3,0.318,192452.2,192452.2,7675,0,0,0,L,1122011218,0,121.10,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691504,285066.00
07/23/2015 18:45,1,1.250,ACTIVE,213.0,399.21,60.03,1437691503,"040051121000195","174011321042388",24.10,37,0.231,305.24,447.18,29.9,27.8,0.058,60050.2,60060.000000012,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691505,285067.00
07/23/2015 18:45,2,1.463,ACTIVE,211.70,342.65,59.981,1437691503,"274151322000095","174011321042388",27.63,42.00,0,333.63,378.42,41.0,37.6,0.256,492085.7,492085.7,8574,0,0,0,L,1151911521,0,122.68,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691506,285068.00
07/23/2015 18:45,2,1.395,ACTIVE,211.48,345.66,59.981,1437691503,"201051344000868","174011321042388",27.99,33.80,0,329.13,386.83,39.5,36.2,0.318,178961.3,178961.3,7678,0,0,0,L,1122011218,0,121.55,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691507,285069.00
07/23/2015 18:45,2,1.426,ACTIVE,212.16,347.76,59.981,1437691503,"201051344000853","174011321042388",27.65,34.50,0,330.33,388.94,39.9,36.6,0.331,185319.4,185319.4,7683,0,0,0,L,1122011218,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691508,285070.00
07/23/2015 18:45,2,1.396,ACTIVE,211.93,347.16,60.002,1437691503,"201051344000582","174011321042388",27.77,36.00,0,330.33,387.74,39.3,36.0,0.336,185076.7,185076.7,7662,0,0,0,L,1122011218,0,121.78,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691509,285071.00
07/23/2015 18:45,1,1.296,ACTIVE,213.6,369.26,60.03,1437691503,"040051121000097","174011321042388",24.78,37,0.201,305.34,449.43,31.9,22.6,0.218,58387.000000012,58397.200000012,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691510,285072.00
07/23/2015 18:45,2,1.391,ACTIVE,211.70,346.86,59.986,1437691503,"201051344000469","174011321042388",28.05,32.80,0,330.03,387.14,39.5,36.2,0.345,180587.0,180587.0,7674,0,0,0,L,1122011218,0,121.33,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691511,285073.00
07/23/2015 18:45,2,1.408,ACTIVE,211.48,347.46,59.981,1437691503,"201051344000988","174011321042388",27.49,34.50,0,329.43,388.64,39.3,36.0,0.336,179957.2,179957.2,7664,0,0,0,L,1122011218,0,121.33,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691512,285074.00
07/23/2015 18:45,2,1.406,ACTIVE,211.48,345.66,59.981,1437691503,"201051344001158","174011321042388",27.53,35.40,0,330.63,386.83,39.2,35.9,0.327,185863.5,185863.5,7663,0,0,0,L,1122011218,0,121.55,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691513,285075.00
07/23/2015 18:45,2,1.438,ACTIVE,211.25,344.45,59.954,1437691503,"201051344001025","174011321042388",27.73,36.30,0,330.63,387.44,40.4,37.1,0.318,189800.6,189800.6,7664,0,0,0,L,1122011218,0,121.10,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691514,285076.00
07/23/2015 18:45,1,0.942,ACTIVE,213.2,349.66,60.03,1437691503,"033051125000118","174011321042388",37.57,37,0.213,301.10,448.55,35.2,34.5,0.174,65101.7,65112.9,236,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691515,285077.00
07/23/2015 18:45,2,1.359,ACTIVE,211.48,345.06,59.981,1437691503,"201051344000569","174011321042388",27.89,34.80,0,329.73,386.23,38.4,35.1,0.314,193129.0,193129.0,7683,0,0,0,L,1122011218,0,121.33,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691516,285078.00
07/23/2015 18:45,2,0.873,ACTIVE,212.38,395.25,59.996,1437691503,"274151322000094","174011321042388",36.36,42.30,0,335.44,431.62,32.3,29.2,0.212,373680.2,373680.2,9065,0,0,0,L,1151911521,0,122.01,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691517,285079.00
07/23/2015 18:45,1,1.226,ACTIVE,213.8,382.16,60.03,1437691503,"040051121000068","174011321042388",22.46,37,0.165,318.60,443.46,27.4,17.2,0.169,55080.999999988,55090.199999976,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691518,285080.00
07/23/2015 18:45,2,1.330,ACTIVE,211.25,344.76,59.975,1437691503,"201051344000458","174011321042388",27.57,35.20,0,330.33,387.14,37.2,34.0,0.314,188919.1,188919.1,7671,0,0,0,L,1122011218,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691519,285081.00
07/23/2015 18:45,2,1.248,ACTIVE,212.61,347.76,59.981,1437691503,"274151322000087","174011321042388",26.94,59.30,0,333.03,373.01,34.0,30.9,0.230,444857.8,444857.8,8530,0,0,0,L,1151911521,0,122.46,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691520,285082.00
07/23/2015 18:45,2,1.293,ACTIVE,212.38,350.47,59.981,1437691503,"274151322000052","174011321042388",27.08,43.00,0,333.63,375.11,35.5,32.3,0.234,475687.4,475687.4,8940,0,0,0,L,1151911521,0,122.01,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691521,285083.00
07/23/2015 18:45,2,1.340,ACTIVE,211.25,344.15,59.991,1437691503,"201051344001145","174011321042388",27.81,35.60,0,330.33,388.34,37.8,34.5,0.301,194080.7,194080.7,7684,0,0,0,L,1122011218,0,121.33,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691522,285084.00
07/23/2015 18:45,2,1.289,ACTIVE,211.25,345.36,59.996,1437691503,"201051344000685","174011321042388",27.59,36.50,0,329.13,385.93,36.0,32.9,0.323,192961.0,192961.0,7685,0,0,0,L,1122011218,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691523,285085.00
07/23/2015 18:45,2,1.221,ACTIVE,211.03,340.55,59.986,1437691503,"274151322000088","174011321042388",27.08,40.00,0,333.93,373.91,33.5,30.4,0.217,456143.1,456143.1,8547,0,0,0,L,1151911521,0,122.68,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691524,285086.00
07/23/2015 18:45,2,1.287,ACTIVE,211.25,344.45,59.991,1437691503,"201051344000438","174011321042388",27.87,37.50,0,329.43,385.63,36.4,33.2,0.318,193011.7,193011.7,7662,0,0,0,L,1122011218,0,121.78,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691524,285087.00
07/23/2015 18:45,2,1.346,ACTIVE,210.80,342.95,59.981,1437691503,"201051344001135","174011321042388",27.67,35.80,0,329.73,385.03,37.7,34.5,0.296,184401.8,184401.8,7646,0,0,0,L,1122011218,0,121.55,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691525,285088.00
07/23/2015 18:45,2,1.314,ACTIVE,211.03,343.55,59.986,1437691503,"201051344000417","174011321042388",27.39,38.00,0,329.73,384.43,36.5,33.3,0.318,188397.2,188397.2,7660,0,0,0,L,1122011218,0,121.10,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691526,285089.00
07/23/2015 18:45,2,1.328,ACTIVE,210.80,345.96,60.018,1437691503,"201051344000594","174011321042388",27.57,38.00,0,328.52,384.73,37.1,33.9,0.301,189457.5,189457.5,7671,0,0,0,L,1122011218,0,121.33,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691527,285090.00
07/23/2015 18:45,2,1.281,ACTIVE,211.70,340.85,59.981,1437691503,"274151322000083","174011321042388",27.45,43.00,0,333.63,376.62,35.6,32.5,0.247,471726.2,471726.2,8968,0,0,0,L,1151911521,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691528,285091.00
07/23/2015 18:45,2,1.379,ACTIVE,211.48,345.06,60.018,1437691503,"201051344000585","174011321042388",28.25,36.00,0,329.13,389.54,39.5,36.2,0.318,188673.7,188673.7,7663,0,0,0,L,1122011218,0,121.33,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691529,285092.00
07/23/2015 18:45,2,1.238,ACTIVE,211.93,345.96,59.981,1437691503,"274151322000054","174011321042388",27.19,40.00,0,333.33,376.62,34.1,31.0,0.243,466632.8,466632.8,8538,0,0,0,L,1151911521,0,122.46,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691530,285093.00
07/23/2015 18:45,2,1.309,ACTIVE,211.25,343.25,59.986,1437691503,"201051344001203","174011321042388",27.87,36.50,0,330.63,385.63,36.9,33.7,0.292,189677.7,189677.7,7673,0,0,0,L,1122011218,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691531,285094.00
07/23/2015 18:45,2,1.295,ACTIVE,210.80,344.76,59.970,1437691503,"201051344000646","174011321042388",27.95,36.50,0,328.22,385.33,36.7,33.5,0.301,186473.1,186473.1,7657,0,0,0,L,1122011218,0,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691532,285095.00
07/23/2015 18:45,2,0.855,ACTIVE,212.83,396.75,59.970,1437691503,"274151322000068","174011321042388",36.54,43.20,0,336.94,431.62,31.4,28.4,0.203,372851.4,372851.4,8670,0,0,0,L,1151911521,0,122.68,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691533,285096.00
07/23/2015 18:45,2,1.342,ACTIVE,211.93,344.76,59.954,1437691503,"274151322000076","174011321042388",27.69,42.00,0,334.54,380.52,37.7,34.4,0.261,498035.0,498035.0,8944,0,0,0,L,1151911521,0,122.23,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691534,285097.00
07/23/2015 18:45,1,0.761,ACTIVE,213.2,343.12,60.00,1437691503,"033051125000132","174011321042388",32.20,36,0.168,314.41,440.12,24.4,28.0,0.146,48810.400000036,48818,373,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691535,285098.00
07/23/2015 18:45,1,0.911,ACTIVE,213.4,355.72,60.03,1437691503,"033051125000150","174011321042388",37.41,37,0.219,305.39,450.04,33.9,34.9,0.162,65218.600000024,65229.5,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691536,285099.00
07/23/2015 18:45,2,1.375,ACTIVE,211.25,344.45,59.981,1437691503,"201051344000890","174011321042388",27.79,38.00,0,329.13,385.93,38.8,35.5,0.305,190943.0,190943.0,7668,0,0,0,L,1122011218,0,121.78,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691537,285100.00
07/23/2015 18:45,2,1.381,ACTIVE,211.48,344.45,59.959,1437691503,"201051344000900","174011321042388",27.83,33.50,0,329.13,386.53,39.0,35.7,0.327,191495.3,191495.3,7686,0,0,0,L,1122011218,0,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691538,285101.00
07/23/2015 18:45,2,1.420,ACTIVE,211.70,346.56,59.975,1437691503,"201051344000633","174011321042388",27.51,36.00,0,330.03,386.83,39.6,36.3,0.318,180781.2,180781.2,7685,0,0,0,L,1122011218,0,121.78,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691539,285102.00
07/23/2015 18:45,1,1.301,ACTIVE,213.5,354.02,60.03,1437691503,"040051121000185","174011321042388",24.02,37,0.208,305.47,447.49,31.1,25.7,0.224,57139.999999999,57149.399999999,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691540,285103.00
07/23/2015 18:45,2,1.496,ACTIVE,211.70,346.86,59.975,1437691503,"201051344000983","174011321042388",28.11,35.00,0,329.73,388.34,42.7,39.3,0.349,188422.9,188422.9,7682,0,0,0,L,1122011218,0,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691542,285104.00
07/23/2015 18:45,2,1.518,ACTIVE,211.25,347.46,59.986,1437691503,"201051344000917","174011321042388",27.83,36.30,0,329.13,386.83,42.8,39.4,0.354,191447.5,191447.5,7685,0,0,0,L,1122011218,0,121.33,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691543,285105.00
07/23/2015 18:45,1,1.409,ACTIVE,212.7,357.13,60.03,1437691503,"040051121000116","174011321042388",25.00,35,0.199,302.82,447.95,35.0,27.6,0.162,57346.100000024,57356.000000024,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691544,285106.00
07/23/2015 18:45,1,0.859,ACTIVE,213.7,337.61,60.03,1437691503,"033051125000135","174011321042388",30.22,36,0.182,314.80,442.44,25.8,29.0,0.203,48530.80000001,48537.900000034,227,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691545,285107.00
