ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2015 18:45,2,1.498,ACTIVE,211.70,346.86,59.991,1437691503,"201051344000648","174011321042388",27.81,34.30,0,330.33,387.74,42.2,38.8,0.358,186955.5,186955.5,7678,0,0,0,L,1122011218,0,121.55,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691546,285108.00
07/23/2015 18:45,2,1.465,ACTIVE,211.25,347.16,59.981,1437691503,"201051344001093","174011321042388",28.05,35.40,0,330.03,384.13,41.7,38.3,0.340,189608.0,189608.0,7674,0,0,0,L,1122011218,0,121.55,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691547,285109.00
07/23/2015 18:45,2,1.529,ACTIVE,211.70,346.56,59.981,1437691503,"201051344000645","174011321042388",27.55,34.80,0,330.33,387.14,42.7,39.3,0.349,187699.8,187699.8,7685,0,0,0,L,1122011218,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691548,285110.00
07/23/2015 18:45,2,1.488,ACTIVE,212.38,345.66,59.975,1437691503,"274151322000085","174011321042388",27.57,40.20,0,334.54,376.01,41.5,38.1,0.270,469090.4,469090.4,8951,0,0,0,L,1151911521,0,123.14,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691549,285111.00
07/23/2015 18:45,2,1.539,ACTIVE,211.70,347.46,59.986,1437691503,"201051344000651","174011321042388",28.01,35.80,0,329.73,386.83,43.7,40.3,0.358,187018.4,187018.4,7666,0,0,0,L,1122011218,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691550,285112.00
07/23/2015 18:45,2,1.559,ACTIVE,211.48,344.45,60.002,1437691503,"201051344000867","174011321042388",28.05,35.40,0,329.43,384.73,44.2,40.8,0.362,179557.6,179557.6,7686,0,0,0,L,1122011218,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691551,285113.00
07/23/2015 18:45,1,1.536,ACTIVE,213.1,342.46,60.03,1437691503,"040051121000095","174011321042388",22.78,36,0.208,313.12,440.19,34.8,33.3,0.177,55275.399999976,55284.399999976,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691552,285114.00
07/23/2015 18:45,2,1.621,ACTIVE,211.25,346.26,59.996,1437691503,"201051344001230","174011321042388",28.05,36.00,0,328.52,382.33,46.1,42.6,0.380,190609.7,190609.7,7693,0,0,0,L,1122011218,0,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691553,285115.00
07/23/2015 18:45,2,1.596,ACTIVE,212.16,348.96,59.986,1437691503,"201051344000576","174011321042388",28.05,33.50,0,330.03,387.14,45.3,41.8,0.362,186879.5,186879.5,7697,0,0,0,L,1122011218,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691554,285116.00
07/23/2015 18:45,2,1.693,ACTIVE,211.70,348.66,59.970,1437691503,"201051344000579","174011321042388",28.03,37.00,0,329.73,387.74,48.1,44.5,0.407,193608.0,193608.0,7662,0,0,0,L,1122011218,0,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437691555,285117.00
07/23/2015 19:00,2,1.266,ACTIVE,211.03,344.15,59.970,1437692404,"201051344000955","174011321042388",28.11,35.80,0,327.62,375.41,36.1,32.9,0.314,192462.4,192462.4,7676,0,0,0,L,1122011218,0,120.88,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692405,285118.00
07/23/2015 19:00,1,1.198,ACTIVE,213.3,419.38,60.03,1437692404,"040051121000195","174011321042388",24.09,36,0.179,319.74,443.15,28.7,18.2,0.023,60060.000000012,60067.599999976,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692406,285119.00
07/23/2015 19:00,2,1.416,ACTIVE,211.93,347.46,59.975,1437692404,"274151322000095","174011321042388",28.25,40.40,0,333.03,373.01,40.5,37.2,0.270,492096.9,492096.9,8575,0,0,0,L,1151911521,0,122.68,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692407,285120.00
07/23/2015 19:00,2,1.334,ACTIVE,211.25,344.76,59.975,1437692404,"201051344000868","174011321042388",27.43,32.80,0,327.62,377.82,37.1,33.9,0.305,178971.8,178971.8,7679,0,0,0,L,1122011218,0,121.33,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692408,285121.00
07/23/2015 19:00,2,1.297,ACTIVE,211.93,346.56,59.970,1437692404,"201051344000853","174011321042388",28.37,33.50,0,330.63,382.33,37.3,34.1,0.309,185330.0,185330.0,7684,0,0,0,L,1122011218,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692409,285122.00
07/23/2015 19:00,2,1.326,ACTIVE,211.93,345.96,59.944,1437692404,"201051344000582","174011321042388",27.65,35.00,0,328.52,378.72,37.2,34.0,0.314,185087.1,185087.1,7663,0,0,0,L,1122011218,0,121.78,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692410,285123.00
07/23/2015 19:00,1,1.216,ACTIVE,213.5,424.85,60.03,1437692404,"040051121000097","174011321042388",24.84,37,0.187,318.59,443.85,30.0,14.9,0.026,58397.200000012,58405.400000012,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692411,285124.00
07/23/2015 19:00,2,1.311,ACTIVE,211.93,345.96,59.975,1437692404,"201051344000469","174011321042388",27.53,32.20,0,329.43,378.42,36.5,33.3,0.309,180597.4,180597.4,7675,0,0,0,L,1122011218,0,121.33,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692412,285125.00
07/23/2015 19:00,2,1.316,ACTIVE,211.48,347.16,59.975,1437692404,"201051344000988","174011321042388",27.41,33.80,0,329.43,382.63,36.5,33.4,0.296,179967.6,179967.6,7665,0,0,0,L,1122011218,0,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692413,285126.00
07/23/2015 19:00,2,1.324,ACTIVE,211.48,345.96,59.975,1437692404,"201051344001158","174011321042388",27.51,34.50,0,329.73,380.82,36.9,33.7,0.309,185873.9,185873.9,7664,0,0,0,L,1122011218,0,121.33,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692414,285127.00
07/23/2015 19:00,2,1.365,ACTIVE,211.48,345.06,59.975,1437692404,"201051344001025","174011321042388",28.07,35.20,0,329.13,379.92,38.9,35.6,0.305,189811.5,189811.5,7665,0,0,0,L,1122011218,0,121.33,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692415,285128.00
07/23/2015 19:00,1,0.899,ACTIVE,213.3,330.14,60.03,1437692404,"033051125000118","174011321042388",37.71,36,0.205,302.35,447.00,33.7,29.9,0.248,65112.9,65122,238,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692416,285129.00
07/23/2015 19:00,2,1.322,ACTIVE,211.48,345.06,59.975,1437692404,"201051344000569","174011321042388",27.39,34.00,0,329.73,380.52,36.7,33.5,0.309,193139.4,193139.4,7684,0,0,0,L,1122011218,0,121.10,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692417,285130.00
07/23/2015 19:00,2,0.846,ACTIVE,212.38,396.75,59.965,1437692404,"274151322000094","174011321042388",36.72,41.00,0,334.84,432.22,31.5,28.4,0.217,373689.1,373689.1,9066,0,0,0,L,1151911521,0,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692418,285131.00
07/23/2015 19:00,1,1.220,ACTIVE,213.4,408.97,60.03,1437692404,"040051121000068","174011321042388",22.27,36,0.163,318.88,442.83,27.0,13.2,0.023,55090.199999976,55097.499999988,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692419,285132.00
07/23/2015 19:00,2,1.324,ACTIVE,211.48,344.76,59.970,1437692404,"201051344000458","174011321042388",27.77,34.30,0,328.52,380.52,37.3,34.0,0.331,188929.7,188929.7,7672,0,0,0,L,1122011218,0,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692420,285133.00
07/23/2015 19:00,2,1.275,ACTIVE,212.16,348.66,59.975,1437692404,"274151322000087","174011321042388",26.88,56.00,0,331.53,373.31,34.8,31.6,0.230,444867.6,444867.6,8531,0,0,0,L,1151911521,0,122.46,122.23,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692421,285134.00
07/23/2015 19:00,2,1.266,ACTIVE,211.25,342.35,59.949,1437692404,"274151322000052","174011321042388",27.39,41.30,0,333.03,369.10,35.2,32.0,0.234,475697.4,475697.4,8941,0,0,0,L,1151911521,0,122.01,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692422,285135.00
07/23/2015 19:00,2,1.389,ACTIVE,211.48,345.36,59.965,1437692404,"201051344001145","174011321042388",27.53,34.30,0,330.03,380.22,38.8,35.5,0.318,194091.6,194091.6,7685,0,0,0,L,1122011218,0,121.33,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692423,285136.00
07/23/2015 19:00,2,1.287,ACTIVE,211.48,344.76,59.965,1437692404,"201051344000685","174011321042388",27.85,35.20,0,326.12,377.52,36.4,33.2,0.327,192971.4,192971.4,7686,0,0,0,L,1122011218,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692424,285137.00
07/23/2015 19:00,2,1.174,ACTIVE,211.93,345.96,59.965,1437692404,"274151322000088","174011321042388",27.41,38.80,0,330.93,369.40,32.6,29.5,0.221,456152.6,456152.6,8548,0,0,0,L,1151911521,0,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692425,285138.00
07/23/2015 19:00,2,1.264,ACTIVE,211.70,344.76,60.002,1437692404,"201051344000438","174011321042388",27.87,36.30,0,327.32,377.82,35.7,32.6,0.305,193021.9,193021.9,7663,0,0,0,L,1122011218,0,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692426,285139.00
07/23/2015 19:00,2,1.324,ACTIVE,211.25,343.55,59.965,1437692404,"201051344001135","174011321042388",27.83,34.80,0,327.92,377.52,37.3,34.1,0.287,184412.4,184412.4,7647,0,0,0,L,1122011218,0,121.55,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692427,285140.00
07/23/2015 19:00,2,1.316,ACTIVE,211.48,344.45,59.975,1437692404,"201051344000417","174011321042388",27.06,36.80,0,328.52,376.92,36.1,32.9,0.305,188407.5,188407.5,7661,0,0,0,L,1122011218,0,121.33,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692428,285141.00
07/23/2015 19:00,2,1.314,ACTIVE,211.03,344.15,59.954,1437692404,"201051344000594","174011321042388",27.65,36.80,0,325.82,377.22,36.9,33.6,0.296,189468.1,189468.1,7672,0,0,0,L,1122011218,0,121.33,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692429,285142.00
07/23/2015 19:00,2,1.324,ACTIVE,211.93,343.25,59.959,1437692404,"274151322000083","174011321042388",27.71,41.50,0,332.73,371.21,37.1,33.9,0.247,471736.6,471736.6,8969,0,0,0,L,1151911521,0,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692429,285143.00
07/23/2015 19:00,2,1.447,ACTIVE,211.70,347.46,59.965,1437692404,"201051344000585","174011321042388",28.27,35.00,0,328.52,380.82,41.4,38.1,0.340,188685.4,188685.4,7664,0,0,0,L,1122011218,0,121.33,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692430,285144.00
07/23/2015 19:00,2,1.219,ACTIVE,211.48,342.65,59.938,1437692404,"274151322000054","174011321042388",27.37,38.80,0,333.03,376.01,33.8,30.7,0.221,466642.6,466642.6,8539,0,0,0,L,1151911521,0,122.46,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692431,285145.00
07/23/2015 19:00,2,1.297,ACTIVE,211.93,343.85,59.965,1437692404,"201051344001203","174011321042388",27.57,35.40,0,329.73,378.72,36.2,33.0,0.301,189688.2,189688.2,7674,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692432,285146.00
07/23/2015 19:00,2,1.312,ACTIVE,211.03,344.76,59.938,1437692404,"201051344000646","174011321042388",27.51,35.60,0,327.92,377.22,36.6,33.4,0.301,186483.7,186483.7,7658,0,0,0,L,1122011218,0,121.55,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692433,285147.00
07/23/2015 19:00,2,0.848,ACTIVE,213.74,401.86,59.959,1437692404,"274151322000068","174011321042388",37.19,41.80,0,336.04,427.41,32.0,29.0,0.212,372860.5,372860.5,8671,0,0,0,L,1151911521,0,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692434,285148.00
07/23/2015 19:00,2,1.311,ACTIVE,212.83,347.46,59.965,1437692404,"274151322000076","174011321042388",27.97,40.40,0,334.84,372.11,37.2,34.0,0.265,498045.8,498045.8,8945,0,0,0,L,1151911521,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692435,285149.00
07/23/2015 19:00,1,0.724,ACTIVE,213.3,433.48,60.00,1437692404,"033051125000132","174011321042388",31.89,35,0.132,313.30,440.67,23.0,12.8,0.045,48818,48823.5,375,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692437,285150.00
07/23/2015 19:00,1,0.865,ACTIVE,213.2,359.14,60.03,1437692404,"033051125000150","174011321042388",37.59,36,0.194,306.56,448.87,32.3,33.0,0.133,65229.5,65238.900000036,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692438,285151.00
07/23/2015 19:00,2,1.309,ACTIVE,211.48,344.76,59.965,1437692404,"201051344000890","174011321042388",27.59,36.50,0,327.92,377.82,36.6,33.4,0.292,190953.6,190953.6,7669,0,0,0,L,1122011218,0,121.78,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692439,285152.00
07/23/2015 19:00,2,1.289,ACTIVE,211.48,345.36,59.965,1437692404,"201051344000900","174011321042388",27.49,32.80,0,326.42,380.82,35.9,32.8,0.287,191505.8,191505.8,7687,0,0,0,L,1122011218,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692440,285153.00
07/23/2015 19:00,2,1.295,ACTIVE,211.93,346.26,59.965,1437692404,"201051344000633","174011321042388",27.29,35.20,0,329.43,381.12,35.9,32.7,0.301,180791.7,180791.7,7686,0,0,0,L,1122011218,0,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692441,285154.00
07/23/2015 19:00,1,1.065,ACTIVE,213.6,393.11,60.00,1437692404,"040051121000185","174011321042388",24.48,36,0.186,318.14,443.06,25.9,22.2,0.033,57149.399999999,57156.799999999,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692442,285155.00
07/23/2015 19:00,2,1.291,ACTIVE,211.70,345.06,59.965,1437692404,"201051344000983","174011321042388",28.27,33.80,0,329.43,379.02,37.0,33.8,0.301,188433.7,188433.7,7683,0,0,0,L,1122011218,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692443,285156.00
07/23/2015 19:00,2,1.324,ACTIVE,211.70,345.66,59.954,1437692404,"201051344000917","174011321042388",27.71,35.20,0,328.52,378.42,37.2,34.0,0.309,191458.3,191458.3,7686,0,0,0,L,1122011218,0,121.55,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692444,285157.00
07/23/2015 19:00,1,1.217,ACTIVE,213.3,349.36,60.00,1437692404,"040051121000116","174011321042388",24.69,34,0.245,309.96,441.85,29.9,23.3,0.206,57356.000000024,57364.100000024,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692445,285158.00
07/23/2015 19:00,1,0.570,ACTIVE,213.6,381.30,60.03,1437692404,"033051125000135","174011321042388",34.55,35,0.156,314.04,442.73,19.6,12.2,0.181,48537.900000034,48543.600000022,229,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692446,285159.00
07/23/2015 19:00,2,1.248,ACTIVE,211.93,344.45,59.959,1437692404,"201051344000648","174011321042388",27.85,33.30,0,330.33,380.82,35.2,32.0,0.292,186965.8,186965.8,7679,0,0,0,L,1122011218,0,121.33,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692447,285160.00
07/23/2015 19:00,2,1.176,ACTIVE,211.70,344.76,59.959,1437692404,"201051344001093","174011321042388",27.81,34.50,0,326.12,378.42,33.2,30.1,0.256,189617.9,189617.9,7675,0,0,0,L,1122011218,0,121.78,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692448,285161.00
07/23/2015 19:00,2,1.258,ACTIVE,211.93,345.36,59.954,1437692404,"201051344000645","174011321042388",27.55,33.80,0,329.73,380.82,35.2,32.0,0.283,187710.2,187710.2,7686,0,0,0,L,1122011218,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692449,285162.00
07/23/2015 19:00,2,0.725,ACTIVE,212.16,344.76,59.959,1437692404,"274151322000085","174011321042388",30.42,39.00,0,332.13,370.60,22.3,19.6,0.146,469099.5,469099.5,8952,0,0,0,L,1151911521,0,123.14,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692450,285163.00
07/23/2015 19:00,2,1.252,ACTIVE,211.70,345.36,59.965,1437692404,"201051344000651","174011321042388",27.89,35.00,0,329.43,378.72,35.4,32.3,0.296,187028.8,187028.8,7667,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692451,285164.00
07/23/2015 19:00,2,1.279,ACTIVE,211.70,344.45,59.965,1437692404,"201051344000867","174011321042388",27.63,34.30,0,328.22,377.52,35.8,32.6,0.283,179568.1,179568.1,7687,0,0,0,L,1122011218,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692452,285165.00
07/23/2015 19:00,1,1.239,ACTIVE,213.5,392.97,60.03,1437692404,"040051121000095","174011321042388",22.06,35,0.160,313.31,440.61,27.2,12.5,0.029,55284.399999976,55291.5,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692453,285166.00
07/23/2015 19:00,2,1.264,ACTIVE,211.25,342.95,59.970,1437692404,"201051344001230","174011321042388",27.51,35.00,0,325.52,376.01,35.2,32.1,0.305,190620.1,190620.1,7694,0,0,0,L,1122011218,0,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692454,285167.00
07/23/2015 19:00,2,1.213,ACTIVE,211.93,345.66,59.959,1437692404,"201051344000576","174011321042388",27.91,32.60,0,330.03,382.33,34.3,31.2,0.283,186889.8,186889.8,7698,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692455,285168.00
07/23/2015 19:00,2,1.297,ACTIVE,211.48,344.15,59.965,1437692404,"201051344000579","174011321042388",27.81,35.80,0,329.13,381.73,36.6,33.4,0.305,193618.8,193618.8,7663,0,0,0,L,1122011218,0,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437692456,285169.00
07/23/2015 19:15,2,0.768,ACTIVE,210.35,338.44,59.981,1437693304,"201051344000955","174011321042388",27.77,34.80,0,328.52,360.69,21.6,19.0,0.164,192468.5,192468.5,7677,0,0,0,L,1122011218,0,121.10,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693305,285170.00
07/23/2015 19:15,1,0.712,ACTIVE,212.5,414.01,60.03,1437693304,"040051121000195","174011321042388",23.19,35,0.162,317.02,441.18,16.4,12.3,0.001,60067.599999976,60072.000000012,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693306,285171.00
07/23/2015 19:15,2,0.857,ACTIVE,211.70,338.14,59.975,1437693304,"274151322000095","174011321042388",27.87,38.60,0,330.33,359.78,24.2,21.4,0.168,492103.8,492103.8,8576,0,0,0,L,1151911521,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693307,285172.00
07/23/2015 19:15,2,0.805,ACTIVE,210.80,339.34,59.986,1437693304,"201051344000868","174011321042388",27.37,32.20,0,327.92,361.89,22.3,19.6,0.172,178978.1,178978.1,7680,0,0,0,L,1122011218,0,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693308,285173.00
07/23/2015 19:15,2,0.797,ACTIVE,211.25,339.34,59.981,1437693304,"201051344000853","174011321042388",27.55,32.80,0,330.03,363.99,22.3,19.6,0.159,185336.3,185336.3,7685,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693309,285174.00
07/23/2015 19:15,2,0.818,ACTIVE,211.03,338.74,59.975,1437693304,"201051344000582","174011321042388",27.04,33.80,0,329.13,363.39,22.4,19.7,0.172,185093.4,185093.4,7664,0,0,0,L,1122011218,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693309,285175.00
07/23/2015 19:15,1,0.721,ACTIVE,213.3,326.89,60.03,1437693304,"040051121000097","174011321042388",24.65,36,0.164,319.00,443.24,17.7,20.6,0.243,58405.400000012,58410.100000012,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693311,285176.00
07/23/2015 19:15,2,0.787,ACTIVE,210.80,338.14,59.986,1437693304,"201051344000469","174011321042388",27.39,31.50,0,328.82,361.89,21.8,19.1,0.164,180603.6,180603.6,7676,0,0,0,L,1122011218,0,121.10,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693312,285177.00
07/23/2015 19:15,2,0.785,ACTIVE,210.57,339.95,59.991,1437693304,"201051344000988","174011321042388",27.19,32.80,0,328.82,363.99,21.6,19.0,0.177,179973.8,179973.8,7666,0,0,0,L,1122011218,0,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693313,285178.00
07/23/2015 19:15,2,0.801,ACTIVE,210.80,338.44,59.991,1437693304,"201051344001158","174011321042388",27.14,33.50,0,329.43,362.79,22.1,19.4,0.181,185880.2,185880.2,7665,0,0,0,L,1122011218,0,121.33,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693314,285179.00
07/23/2015 19:15,2,0.832,ACTIVE,210.80,338.44,59.981,1437693304,"201051344001025","174011321042388",27.97,33.80,0,329.13,363.39,23.6,20.9,0.181,189818.2,189818.2,7666,0,0,0,L,1122011218,0,121.33,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693315,285180.00
07/23/2015 19:15,1,0.551,ACTIVE,212.8,334.43,60.03,1437693304,"033051125000118","174011321042388",36.75,35,0.175,313.33,443.24,20.1,24.4,0.213,65122,65127.3,240,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693316,285181.00
07/23/2015 19:15,2,0.805,ACTIVE,210.80,339.04,59.991,1437693304,"201051344000569","174011321042388",27.17,33.00,0,329.13,362.49,22.2,19.5,0.181,193145.8,193145.8,7685,0,0,0,L,1122011218,0,121.10,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693317,285182.00
07/23/2015 19:15,2,0.508,ACTIVE,211.70,388.34,59.981,1437693304,"274151322000094","174011321042388",36.22,39.50,0,331.83,416.59,18.7,16.1,0.119,373694.4,373694.4,9067,0,0,0,L,1151911521,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693318,285183.00
07/23/2015 19:15,1,0.731,ACTIVE,213.1,391.20,60.03,1437693304,"040051121000068","174011321042388",22.06,36,0.143,317.48,440.64,16.0,13.2,0.006,55097.499999988,55101.600000012,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693319,285184.00
07/23/2015 19:15,2,0.814,ACTIVE,211.03,339.04,59.991,1437693304,"201051344000458","174011321042388",27.21,33.30,0,329.73,363.09,22.5,19.8,0.172,188936.1,188936.1,7673,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693321,285185.00
07/23/2015 19:15,2,0.555,ACTIVE,211.70,338.74,59.986,1437693304,"274151322000087","174011321042388",28.84,53.00,0,330.93,356.78,16.2,13.7,0.102,444872.8,444872.8,8532,0,0,0,L,1151911521,0,122.46,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693321,285186.00
07/23/2015 19:15,2,0.764,ACTIVE,211.70,339.04,59.991,1437693304,"274151322000052","174011321042388",27.49,39.50,0,327.32,356.78,21.3,18.6,0.141,475703.4,475703.4,8942,0,0,0,L,1151911521,0,121.78,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693322,285187.00
07/23/2015 19:15,2,0.824,ACTIVE,211.03,339.34,59.986,1437693304,"201051344001145","174011321042388",28.15,33.00,0,329.13,365.19,23.5,20.8,0.168,194098.4,194098.4,7686,0,0,0,L,1122011218,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693323,285188.00
07/23/2015 19:15,2,0.781,ACTIVE,211.03,339.65,59.986,1437693304,"201051344000685","174011321042388",27.47,34.00,0,327.32,362.19,21.8,19.1,0.177,192977.6,192977.6,7687,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693324,285189.00
07/23/2015 19:15,2,0.711,ACTIVE,211.48,339.95,59.986,1437693304,"274151322000088","174011321042388",26.58,37.50,0,328.22,355.58,19.1,16.6,0.124,456158.0,456158.0,8549,0,0,0,L,1151911521,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693325,285190.00
07/23/2015 19:15,2,0.773,ACTIVE,211.03,338.14,59.996,1437693304,"201051344000438","174011321042388",27.49,34.80,0,329.13,361.59,21.6,18.9,0.168,193028.1,193028.1,7664,0,0,0,L,1122011218,0,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693326,285191.00
07/23/2015 19:15,2,0.828,ACTIVE,210.57,338.44,59.981,1437693304,"201051344001135","174011321042388",27.61,33.30,0,328.22,362.19,23.2,20.5,0.181,184419.0,184419.0,7648,0,0,0,L,1122011218,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693327,285192.00
07/23/2015 19:15,2,0.814,ACTIVE,211.25,339.34,59.986,1437693304,"201051344000417","174011321042388",26.98,35.40,0,328.82,362.19,22.3,19.6,0.168,188413.8,188413.8,7662,0,0,0,L,1122011218,0,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693328,285193.00
07/23/2015 19:15,2,0.809,ACTIVE,210.57,338.44,59.986,1437693304,"201051344000594","174011321042388",27.45,35.40,0,328.22,362.49,22.5,19.8,0.181,189474.5,189474.5,7673,0,0,0,L,1122011218,0,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693329,285194.00
07/23/2015 19:15,2,0.812,ACTIVE,211.70,340.85,59.986,1437693304,"274151322000083","174011321042388",27.75,39.50,0,329.73,357.38,22.8,20.1,0.150,471743.1,471743.1,8970,0,0,0,L,1151911521,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693330,285195.00
07/23/2015 19:15,2,0.936,ACTIVE,211.25,340.85,59.986,1437693304,"201051344000585","174011321042388",27.73,33.80,0,328.22,364.29,26.3,23.5,0.208,188692.8,188692.8,7665,0,0,0,L,1122011218,0,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693331,285196.00
07/23/2015 19:15,2,0.740,ACTIVE,211.70,341.75,59.986,1437693304,"274151322000054","174011321042388",27.04,37.50,0,326.42,356.48,20.3,17.7,0.124,466648.3,466648.3,8540,0,0,0,L,1151911521,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693332,285197.00
07/23/2015 19:15,2,0.801,ACTIVE,211.25,338.44,60.002,1437693304,"201051344001203","174011321042388",27.29,34.30,0,329.13,361.59,22.1,19.5,0.177,189694.5,189694.5,7675,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693333,285198.00
07/23/2015 19:15,2,0.818,ACTIVE,210.80,337.54,59.986,1437693304,"201051344000646","174011321042388",27.23,34.30,0,327.32,361.29,22.6,19.9,0.181,186490.1,186490.1,7659,0,0,0,L,1122011218,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693334,285199.00
07/23/2015 19:15,2,0.521,ACTIVE,213.06,392.85,59.981,1437693304,"274151322000068","174011321042388",36.46,40.20,0,332.73,422.00,19.3,16.7,0.119,372865.9,372865.9,8672,0,0,0,L,1151911521,0,122.68,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693335,285200.00
07/23/2015 19:15,2,0.795,ACTIVE,212.38,339.65,59.981,1437693304,"274151322000076","174011321042388",27.73,38.60,0,332.13,358.28,22.4,19.6,0.141,498052.2,498052.2,8946,0,0,0,L,1151911521,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693336,285201.00
07/23/2015 19:15,1,0.419,ACTIVE,213.5,407.80,60.03,1437693304,"033051125000132","174011321042388",33.25,34,0.143,317.42,439.12,13.8,12.6,0.000,48823.5,48826.900000036,377,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693337,285202.00
07/23/2015 19:15,1,0.534,ACTIVE,212.9,408.90,60.03,1437693304,"033051125000150","174011321042388",36.89,35,0.162,318.62,444.44,19.6,16.5,0.007,65238.900000036,65244.300000012,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693338,285203.00
07/23/2015 19:15,2,0.816,ACTIVE,210.80,337.54,59.986,1437693304,"201051344000890","174011321042388",27.33,35.20,0,328.82,362.79,22.6,19.9,0.164,190960.0,190960.0,7670,0,0,0,L,1122011218,0,121.78,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693339,285204.00
07/23/2015 19:15,2,0.787,ACTIVE,210.80,339.04,59.986,1437693304,"201051344000900","174011321042388",27.19,32.20,0,327.92,361.29,21.7,19.1,0.177,191512.0,191512.0,7688,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693340,285205.00
07/23/2015 19:15,2,0.791,ACTIVE,211.25,339.04,59.981,1437693304,"201051344000633","174011321042388",27.45,34.00,0,329.13,362.79,22.0,19.3,0.172,180798.0,180798.0,7687,0,0,0,L,1122011218,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693341,285206.00
07/23/2015 19:15,1,0.624,ACTIVE,213.1,384.77,60.03,1437693304,"040051121000185","174011321042388",23.95,34,0.070,318.28,440.76,14.8,4.2,0.108,57156.799999999,57160.499999999,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693342,285207.00
07/23/2015 19:15,2,0.807,ACTIVE,211.25,337.84,59.981,1437693304,"201051344000983","174011321042388",28.13,32.80,0,329.13,362.49,23.0,20.3,0.177,188440.2,188440.2,7684,0,0,0,L,1122011218,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693343,285208.00
07/23/2015 19:15,2,0.832,ACTIVE,211.03,339.04,59.975,1437693304,"201051344000917","174011321042388",27.35,34.30,0,328.52,362.19,23.1,20.4,0.177,191464.8,191464.8,7687,0,0,0,L,1122011218,0,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693344,285209.00
07/23/2015 19:15,1,0.771,ACTIVE,212.6,333.24,60.03,1437693304,"040051121000116","174011321042388",24.18,33,0.183,310.98,439.57,18.5,14.4,0.149,57364.100000024,57368.600000024,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693345,285210.00
07/23/2015 19:15,1,0.308,ACTIVE_NO_POWER,213.3,413.35,60.03,1437693304,"033051125000135","174011321042388",34.75,34,0.000,316.87,440.40,10.6,0.0,0.000,48543.600000022,48546.30000001,231,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693346,285211.00
07/23/2015 19:15,2,0.762,ACTIVE,211.25,338.44,59.986,1437693304,"201051344000648","174011321042388",28.03,32.40,0,330.03,362.19,21.6,19.0,0.168,186972.0,186972.0,7680,0,0,0,L,1122011218,0,121.33,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693347,285212.00
07/23/2015 19:15,2,0.732,ACTIVE,211.03,338.14,59.991,1437693304,"201051344001093","174011321042388",27.41,33.30,0,329.43,359.48,20.4,17.7,0.159,189623.6,189623.6,7676,0,0,0,L,1122011218,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693348,285213.00
07/23/2015 19:15,2,0.781,ACTIVE,211.25,338.14,59.991,1437693304,"201051344000645","174011321042388",27.08,32.60,0,330.03,361.59,21.4,18.8,0.164,187716.3,187716.3,7687,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693349,285214.00
07/23/2015 19:15,2,0.529,ACTIVE,211.93,337.54,59.986,1437693304,"274151322000085","174011321042388",27.41,37.50,0,331.53,350.17,14.7,12.2,0.084,469103.3,469103.3,8953,0,0,0,L,1151911521,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693350,285215.00
07/23/2015 19:15,2,0.775,ACTIVE,211.03,338.44,59.991,1437693304,"201051344000651","174011321042388",27.53,33.30,0,328.82,361.59,21.6,18.9,0.164,187034.9,187034.9,7668,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693351,285216.00
07/23/2015 19:15,2,0.801,ACTIVE,210.80,337.24,59.991,1437693304,"201051344000867","174011321042388",27.27,33.30,0,329.13,360.69,22.1,19.5,0.168,179574.3,179574.3,7688,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693352,285217.00
07/23/2015 19:15,1,0.790,ACTIVE,212.8,391.92,60.03,1437693304,"040051121000095","174011321042388",21.87,34,0.141,312.91,438.61,17.2,13.0,0.003,55291.5,55295.5,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693353,285218.00
07/23/2015 19:15,2,0.779,ACTIVE,210.57,337.24,59.965,1437693304,"201051344001230","174011321042388",27.59,33.80,0,327.92,359.78,21.8,19.1,0.172,190626.3,190626.3,7695,0,0,0,L,1122011218,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693354,285219.00
07/23/2015 19:15,2,0.754,ACTIVE,211.03,339.95,59.991,1437693304,"201051344000576","174011321042388",27.47,31.80,0,329.13,362.49,21.0,18.4,0.155,186895.7,186895.7,7699,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693355,285220.00
07/23/2015 19:15,2,0.826,ACTIVE,210.80,337.84,59.991,1437693304,"201051344000579","174011321042388",27.55,34.80,0,327.62,362.79,23.1,20.3,0.164,193625.2,193625.2,7664,0,0,0,L,1122011218,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437693356,285221.00
07/23/2015 19:30,2,0.564,ACTIVE,210.35,334.24,59.949,1437694203,"201051344000955","174011321042388",27.49,33.50,0,327.02,348.36,15.8,13.3,0.102,192472.4,192472.4,7678,0,0,0,L,1122011218,0,121.10,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694204,285222.00
07/23/2015 19:30,1,0.476,ACTIVE,212.3,391.86,60.03,1437694203,"040051121000195","174011321042388",22.62,33,0.144,318.08,440.53,10.7,15.4,0.000,60072.000000012,60074.599999976,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694205,285223.00
07/23/2015 19:30,2,0.574,ACTIVE,211.70,337.24,59.975,1437694203,"274151322000095","174011321042388",27.39,37.50,0,328.52,348.96,15.9,13.5,0.106,492108.1,492108.1,8577,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694206,285224.00
07/23/2015 19:30,2,0.586,ACTIVE,210.57,334.84,59.986,1437694203,"201051344000868","174011321042388",26.98,31.80,0,326.72,350.17,16.0,13.5,0.115,178982.1,178982.1,7681,0,0,0,L,1122011218,0,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694207,285225.00
07/23/2015 19:30,2,0.566,ACTIVE,211.48,336.04,59.986,1437694203,"201051344000853","174011321042388",27.25,32.60,0,328.22,351.97,15.7,13.2,0.119,185340.3,185340.3,7686,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694208,285226.00
07/23/2015 19:30,2,0.574,ACTIVE,211.25,335.44,59.991,1437694203,"201051344000582","174011321042388",26.90,32.80,0,327.92,350.47,15.7,13.2,0.115,185097.4,185097.4,7665,0,0,0,L,1122011218,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694209,285227.00
07/23/2015 19:30,1,0.494,ACTIVE,212.9,330.55,60.03,1437694203,"040051121000097","174011321042388",24.02,34,0.153,318.84,441.11,11.8,7.2,0.205,58410.100000012,58412.900000012,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694210,285228.00
07/23/2015 19:30,2,0.566,ACTIVE,210.80,335.44,59.954,1437694203,"201051344000469","174011321042388",27.00,31.50,0,327.32,350.17,15.5,13.1,0.115,180607.5,180607.5,7677,0,0,0,L,1122011218,0,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694211,285229.00
07/23/2015 19:30,2,0.557,ACTIVE,210.57,336.04,60.012,1437694203,"201051344000988","174011321042388",26.72,32.60,0,326.72,351.97,15.1,12.6,0.119,179977.6,179977.6,7667,0,0,0,L,1122011218,0,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694212,285230.00
07/23/2015 19:30,2,0.570,ACTIVE,210.57,334.54,59.986,1437694203,"201051344001158","174011321042388",26.74,33.30,0,326.72,350.17,15.4,13.0,0.115,185884.1,185884.1,7666,0,0,0,L,1122011218,0,121.33,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694213,285231.00
07/23/2015 19:30,2,0.586,ACTIVE,210.80,334.24,59.986,1437694203,"201051344001025","174011321042388",27.51,32.60,0,327.92,350.77,16.4,13.9,0.115,189822.4,189822.4,7667,0,0,0,L,1122011218,0,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694214,285232.00
07/23/2015 19:30,1,0.376,ACTIVE,213.3,343.72,60.03,1437694203,"033051125000118","174011321042388",36.93,34,0.147,314.59,441.12,13.8,13.3,0.081,65127.3,65130.4,242,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694215,285233.00
07/23/2015 19:30,2,0.572,ACTIVE,210.57,335.14,59.986,1437694203,"201051344000569","174011321042388",27.21,33.00,0,327.62,350.77,15.8,13.4,0.106,193149.7,193149.7,7686,0,0,0,L,1122011218,0,121.10,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694216,285234.00
07/23/2015 19:30,2,0.330,ACTIVE,211.93,391.94,59.991,1437694203,"274151322000094","174011321042388",36.70,38.60,0,332.13,419.30,12.2,9.8,0.080,373697.5,373697.5,9068,0,0,0,L,1151911521,0,122.01,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694217,285235.00
07/23/2015 19:30,1,0.503,ACTIVE,212.7,403.81,60.03,1437694203,"040051121000068","174011321042388",21.57,34,0.005,316.35,439.76,10.8,6.7,0.000,55101.600000012,55103.900000024,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694218,285236.00
07/23/2015 19:30,2,0.564,ACTIVE,210.57,334.24,59.991,1437694203,"201051344000458","174011321042388",27.47,33.00,0,327.32,349.56,15.8,13.3,0.110,188940.2,188940.2,7674,0,0,0,L,1122011218,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694219,285237.00
07/23/2015 19:30,2,0.539,ACTIVE,211.70,338.74,59.986,1437694203,"274151322000087","174011321042388",26.20,50.20,0,329.43,345.36,14.3,11.9,0.080,444875.9,444875.9,8533,0,0,0,L,1151911521,0,122.46,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694220,285238.00
07/23/2015 19:30,2,0.539,ACTIVE,211.70,339.04,59.981,1437694203,"274151322000052","174011321042388",27.00,38.20,0,329.13,347.76,14.8,12.3,0.097,475707.2,475707.2,8943,0,0,0,L,1151911521,0,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694221,285239.00
07/23/2015 19:30,2,0.572,ACTIVE,211.03,335.44,59.986,1437694203,"201051344001145","174011321042388",27.79,32.20,0,328.52,352.27,16.1,13.6,0.110,194102.5,194102.5,7687,0,0,0,L,1122011218,0,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694222,285240.00
07/23/2015 19:30,2,0.539,ACTIVE,211.03,335.44,59.986,1437694203,"201051344000685","174011321042388",27.25,32.80,0,327.62,351.67,14.9,12.5,0.119,192981.4,192981.4,7688,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694223,285241.00
07/23/2015 19:30,2,0.494,ACTIVE,211.25,338.74,59.975,1437694203,"274151322000088","174011321042388",26.08,36.00,0,329.43,346.86,13.1,10.7,0.075,456161.3,456161.3,8550,0,0,0,L,1151911521,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694224,285242.00
07/23/2015 19:30,2,0.545,ACTIVE,211.03,335.74,59.986,1437694203,"201051344000438","174011321042388",27.79,33.50,0,327.32,350.77,15.3,12.9,0.102,193031.9,193031.9,7665,0,0,0,L,1122011218,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694225,285243.00
07/23/2015 19:30,2,0.602,ACTIVE,210.35,333.63,59.981,1437694203,"201051344001135","174011321042388",27.19,32.20,0,327.32,349.56,16.6,14.1,0.106,184423.2,184423.2,7649,0,0,0,L,1122011218,0,121.33,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694226,285244.00
07/23/2015 19:30,2,0.582,ACTIVE,211.03,335.44,59.991,1437694203,"201051344000417","174011321042388",27.19,34.30,0,327.02,350.77,16.1,13.6,0.106,188417.8,188417.8,7663,0,0,0,L,1122011218,0,121.33,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694227,285245.00
07/23/2015 19:30,2,0.580,ACTIVE,210.35,334.24,60.012,1437694203,"201051344000594","174011321042388",27.14,34.50,0,326.12,351.07,16.0,13.5,0.115,189478.6,189478.6,7674,0,0,0,L,1122011218,0,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694227,285246.00
07/23/2015 19:30,2,0.561,ACTIVE,212.16,339.04,59.986,1437694203,"274151322000083","174011321042388",27.04,38.20,0,328.82,348.96,15.3,12.9,0.093,471747.2,471747.2,8971,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694228,285247.00
07/23/2015 19:30,2,0.660,ACTIVE,211.03,336.94,59.981,1437694203,"201051344000585","174011321042388",27.51,32.80,0,327.62,352.57,18.4,15.9,0.128,188697.6,188697.6,7666,0,0,0,L,1122011218,0,121.33,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694229,285248.00
07/23/2015 19:30,2,0.518,ACTIVE,211.48,338.14,59.975,1437694203,"274151322000054","174011321042388",26.52,36.00,0,329.43,347.46,13.9,11.5,0.075,466651.9,466651.9,8541,0,0,0,L,1151911521,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694230,285249.00
07/23/2015 19:30,2,0.584,ACTIVE,210.80,334.54,59.975,1437694203,"201051344001203","174011321042388",26.84,33.30,0,327.02,350.77,15.9,13.4,0.106,189698.5,189698.5,7676,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694231,285250.00
07/23/2015 19:30,2,0.578,ACTIVE,210.35,334.84,59.975,1437694203,"201051344000646","174011321042388",26.64,33.30,0,326.42,350.47,15.6,13.2,0.106,186494.0,186494.0,7660,0,0,0,L,1122011218,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694232,285251.00
07/23/2015 19:30,2,0.348,ACTIVE,212.38,393.45,59.975,1437694203,"274151322000068","174011321042388",36.96,39.00,0,332.73,410.58,13.1,10.7,0.071,372869.3,372869.3,8673,0,0,0,L,1151911521,0,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694233,285252.00
