ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2015 19:30,2,0.545,ACTIVE,212.16,339.95,60.007,1437694203,"274151322000076","174011321042388",27.51,37.30,0,330.03,348.96,15.2,12.8,0.093,498056.1,498056.1,8947,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694234,285253.00
07/23/2015 19:30,1,0.302,ACTIVE,212.8,367.67,60.03,1437694203,"033051125000132","174011321042388",32.05,33,0.135,316.23,438.98,9.6,12.0,0.002,48826.900000036,48828.700000048,379,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694236,285254.00
07/23/2015 19:30,1,0.365,ACTIVE,213.1,378.19,60.03,1437694203,"033051125000150","174011321042388",36.61,33,0.156,319.62,441.72,13.3,15.5,0.010,65244.300000012,65247.5,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694237,285255.00
07/23/2015 19:30,2,0.586,ACTIVE,210.35,333.93,59.981,1437694203,"201051344000890","174011321042388",27.29,34.30,0,327.02,349.86,16.2,13.7,0.106,190964.1,190964.1,7671,0,0,0,L,1122011218,0,121.55,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694238,285256.00
07/23/2015 19:30,2,0.549,ACTIVE,210.57,334.84,59.986,1437694203,"201051344000900","174011321042388",27.23,32.00,0,326.42,349.86,15.2,12.7,0.115,191515.9,191515.9,7689,0,0,0,L,1122011218,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694239,285257.00
07/23/2015 19:30,2,0.562,ACTIVE,211.03,335.14,59.981,1437694203,"201051344000633","174011321042388",27.47,33.00,0,326.42,351.97,15.7,13.3,0.110,180801.9,180801.9,7688,0,0,0,L,1122011218,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694240,285258.00
07/23/2015 19:30,1,0.467,ACTIVE_NO_POWER,212.8,403.60,60.00,1437694203,"040051121000185","174011321042388",22.29,33,0.000,317.78,439.70,10.3,0.0,0.000,57160.499999999,57162.599999999,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694241,285259.00
07/23/2015 19:30,2,0.596,ACTIVE,210.80,334.84,59.981,1437694203,"201051344000983","174011321042388",27.37,32.80,0,327.62,350.17,16.5,14.0,0.115,188444.4,188444.4,7685,0,0,0,L,1122011218,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694242,285260.00
07/23/2015 19:30,2,0.582,ACTIVE,210.80,335.14,59.975,1437694203,"201051344000917","174011321042388",27.37,33.30,0,326.42,350.77,16.1,13.7,0.110,191468.9,191468.9,7688,0,0,0,L,1122011218,0,121.33,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694243,285261.00
07/23/2015 19:30,1,0.531,ACTIVE,212.2,333.30,60.03,1437694203,"040051121000116","174011321042388",24.25,33,0.115,311.11,438.76,12.8,14.7,0.103,57368.600000024,57371.300000024,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694244,285262.00
07/23/2015 19:30,1,0.280,ACTIVE,212.9,377.28,60.03,1437694203,"033051125000135","174011321042388",31.65,33,0.038,316.94,439.23,8.8,7.6,0.000,48546.30000001,48547.80000001,233,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694245,285263.00
07/23/2015 19:30,2,0.561,ACTIVE,210.80,335.44,59.981,1437694203,"201051344000648","174011321042388",27.47,32.00,0,326.72,351.67,15.6,13.2,0.110,186975.9,186975.9,7681,0,0,0,L,1122011218,0,121.10,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694246,285264.00
07/23/2015 19:30,2,0.561,ACTIVE,210.57,335.14,59.981,1437694203,"201051344001093","174011321042388",26.60,32.60,0,326.42,348.06,15.2,12.7,0.110,189627.3,189627.3,7677,0,0,0,L,1122011218,0,121.33,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694247,285265.00
07/23/2015 19:30,2,0.555,ACTIVE,211.03,335.44,59.975,1437694203,"201051344000645","174011321042388",26.86,32.40,0,327.62,349.86,15.1,12.7,0.106,187720.2,187720.2,7688,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694248,285266.00
07/23/2015 19:30,2,0.494,ACTIVE,212.16,337.54,59.991,1437694203,"274151322000085","174011321042388",27.10,36.30,0,330.33,344.76,13.6,11.2,0.080,469106.2,469106.2,8954,0,0,0,L,1151911521,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694249,285267.00
07/23/2015 19:30,2,0.545,ACTIVE,210.80,335.74,59.986,1437694203,"201051344000651","174011321042388",27.39,32.40,0,328.22,349.26,15.2,12.7,0.110,187038.8,187038.8,7669,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694250,285268.00
07/23/2015 19:30,2,0.584,ACTIVE,210.80,334.24,59.970,1437694203,"201051344000867","174011321042388",26.90,32.60,0,326.42,349.26,15.9,13.5,0.106,179578.3,179578.3,7689,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694251,285269.00
07/23/2015 19:30,1,0.564,ACTIVE,212.4,334.27,60.03,1437694203,"040051121000095","174011321042388",21.61,33,0.137,314.48,436.92,12.1,10.5,0.065,55295.5,55297.699999988,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694252,285270.00
07/23/2015 19:30,2,0.580,ACTIVE,210.57,333.93,59.975,1437694203,"201051344001230","174011321042388",26.68,32.80,0,326.12,347.76,15.7,13.2,0.106,190630.2,190630.2,7696,0,0,0,L,1122011218,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694253,285271.00
07/23/2015 19:30,2,0.549,ACTIVE,211.03,336.04,59.949,1437694203,"201051344000576","174011321042388",26.96,31.50,0,328.52,350.47,15.0,12.6,0.102,186899.5,186899.5,7700,0,0,0,L,1122011218,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694254,285272.00
07/23/2015 19:30,2,0.598,ACTIVE,210.57,334.84,59.975,1437694203,"201051344000579","174011321042388",27.35,34.30,0,327.02,350.17,16.6,14.0,0.106,193629.4,193629.4,7665,0,0,0,L,1122011218,0,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437694255,285273.00
07/23/2015 19:45,2,0.535,ACTIVE,209.90,333.33,59.981,1437695103,"201051344000955","174011321042388",27.69,32.60,0,326.72,342.95,15.0,12.6,0.102,192475.6,192475.6,7679,0,0,0,L,1122011218,0,120.65,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695104,285274.00
07/23/2015 19:45,1,0.402,ACTIVE_NO_POWER,212.4,414.44,60.03,1437695103,"040051121000195","174011321042388",22.62,32,0.000,317.08,439.72,9.0,0.0,0.000,60074.599999976,60076.099999976,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695105,285275.00
07/23/2015 19:45,2,0.477,ACTIVE,211.48,335.14,59.991,1437695103,"274151322000095","174011321042388",26.90,36.00,0,330.03,343.85,13.0,10.6,0.080,492110.9,492110.9,8578,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695106,285276.00
07/23/2015 19:45,2,0.549,ACTIVE,210.12,333.93,59.991,1437695103,"201051344000868","174011321042388",26.54,31.50,0,326.42,344.15,14.8,12.4,0.102,178985.3,178985.3,7682,0,0,0,L,1122011218,0,121.10,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695107,285277.00
07/23/2015 19:45,2,0.521,ACTIVE,211.03,335.14,59.981,1437695103,"201051344000853","174011321042388",27.02,33.30,0,327.92,345.36,14.3,11.9,0.097,185343.3,185343.3,7687,0,0,0,L,1122011218,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695108,285278.00
07/23/2015 19:45,2,0.518,ACTIVE,210.80,334.84,59.975,1437695103,"201051344000582","174011321042388",26.94,32.00,0,327.32,344.45,14.2,11.7,0.097,185100.4,185100.4,7666,0,0,0,L,1122011218,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695109,285279.00
07/23/2015 19:45,1,0.420,ACTIVE,212.3,340.53,60.03,1437695103,"040051121000097","174011321042388",24.17,34,0.143,318.32,441.48,10.1,10.9,0.053,58412.900000012,58414.600000012,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695110,285280.00
07/23/2015 19:45,2,0.531,ACTIVE,210.35,333.93,59.986,1437695103,"201051344000469","174011321042388",26.66,32.00,0,326.42,343.55,14.4,12.0,0.110,180610.6,180610.6,7678,0,0,0,L,1122011218,0,120.88,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695111,285281.00
07/23/2015 19:45,2,0.506,ACTIVE,210.35,334.84,59.986,1437695103,"201051344000988","174011321042388",26.96,33.00,0,325.22,345.66,13.8,11.4,0.106,179980.5,179980.5,7668,0,0,0,L,1122011218,0,121.10,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695112,285282.00
07/23/2015 19:45,2,0.529,ACTIVE,210.35,333.93,59.991,1437695103,"201051344001158","174011321042388",26.46,33.50,0,327.02,344.15,14.2,11.8,0.102,185887.2,185887.2,7667,0,0,0,L,1122011218,0,121.10,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695113,285283.00
07/23/2015 19:45,2,0.529,ACTIVE,210.12,333.03,59.986,1437695103,"201051344001025","174011321042388",27.14,32.20,0,326.42,344.15,14.6,12.2,0.097,189825.6,189825.6,7668,0,0,0,L,1122011218,0,120.88,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695114,285284.00
07/23/2015 19:45,1,0.332,ACTIVE_NO_POWER,212.6,407.51,60.03,1437695103,"033051125000118","174011321042388",36.25,33,0.034,315.69,439.07,11.9,0.0,0.083,65130.4,65132.5,244,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695115,285285.00
07/23/2015 19:45,2,0.531,ACTIVE,210.35,333.63,59.986,1437695103,"201051344000569","174011321042388",27.14,33.30,0,326.42,343.25,14.7,12.2,0.102,193152.9,193152.9,7687,0,0,0,L,1122011218,0,120.88,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695116,285286.00
07/23/2015 19:45,2,0.291,ACTIVE,211.70,388.04,59.975,1437695103,"274151322000094","174011321042388",36.28,37.50,0,330.63,402.46,10.6,8.3,0.066,373699.7,373699.7,9069,0,0,0,L,1151911521,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695117,285287.00
07/23/2015 19:45,1,0.451,ACTIVE,212.4,389.37,60.03,1437695103,"040051121000068","174011321042388",21.49,33,0.099,317.29,439.27,9.6,7.0,0.000,55103.900000024,55105.3,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695118,285288.00
07/23/2015 19:45,2,0.527,ACTIVE,210.35,333.33,59.996,1437695103,"201051344000458","174011321042388",26.84,33.30,0,326.42,343.85,14.4,12.0,0.102,188943.2,188943.2,7675,0,0,0,L,1122011218,0,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695119,285289.00
07/23/2015 19:45,2,0.471,ACTIVE,211.48,336.94,59.944,1437695103,"274151322000087","174011321042388",25.84,47.80,0,330.03,342.65,12.3,10.0,0.075,444878.6,444878.6,8534,0,0,0,L,1151911521,0,122.01,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695120,285290.00
07/23/2015 19:45,2,0.482,ACTIVE,211.48,336.64,59.986,1437695103,"274151322000052","174011321042388",26.44,37.00,0,329.43,342.95,12.9,10.5,0.084,475710.0,475710.0,8944,0,0,0,L,1151911521,0,121.33,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695121,285291.00
07/23/2015 19:45,2,0.535,ACTIVE,210.57,334.54,59.986,1437695103,"201051344001145","174011321042388",27.10,31.50,0,327.32,345.66,14.7,12.3,0.097,194105.6,194105.6,7688,0,0,0,L,1122011218,0,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695122,285292.00
07/23/2015 19:45,2,0.506,ACTIVE,210.57,333.93,59.986,1437695103,"201051344000685","174011321042388",26.48,32.20,0,325.82,344.45,13.6,11.2,0.106,192984.3,192984.3,7689,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695123,285293.00
07/23/2015 19:45,2,0.443,ACTIVE,210.80,333.93,59.970,1437695103,"274151322000088","174011321042388",26.00,35.20,0,329.73,342.35,11.7,9.4,0.062,456163.8,456163.8,8551,0,0,0,L,1151911521,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695124,285294.00
07/23/2015 19:45,2,0.512,ACTIVE,210.35,333.93,59.954,1437695103,"201051344000438","174011321042388",27.77,32.60,0,327.32,343.25,14.4,12.0,0.102,193035.0,193035.0,7666,0,0,0,L,1122011218,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695125,285295.00
07/23/2015 19:45,2,0.564,ACTIVE,210.12,332.73,59.975,1437695103,"201051344001135","174011321042388",26.90,31.80,0,326.42,343.55,15.4,12.9,0.097,184426.5,184426.5,7650,0,0,0,L,1122011218,0,121.10,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695126,285296.00
07/23/2015 19:45,2,0.551,ACTIVE,210.57,334.24,59.949,1437695103,"201051344000417","174011321042388",26.64,33.30,0,327.32,343.85,14.9,12.4,0.097,188421.0,188421.0,7664,0,0,0,L,1122011218,0,121.10,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695127,285297.00
07/23/2015 19:45,2,0.539,ACTIVE,209.90,334.24,59.965,1437695103,"201051344000594","174011321042388",27.00,33.80,0,324.62,343.85,14.8,12.3,0.102,189481.7,189481.7,7675,0,0,0,L,1122011218,0,121.10,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695128,285298.00
07/23/2015 19:45,2,0.461,ACTIVE,211.70,337.24,59.975,1437695103,"274151322000083","174011321042388",26.48,37.00,0,329.73,343.25,12.4,10.0,0.080,471749.9,471749.9,8972,0,0,0,L,1151911521,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695129,285299.00
07/23/2015 19:45,2,0.574,ACTIVE,210.57,334.84,59.981,1437695103,"201051344000585","174011321042388",26.96,32.60,0,327.32,346.56,15.8,13.3,0.102,188701.1,188701.1,7667,0,0,0,L,1122011218,0,121.10,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695129,285300.00
07/23/2015 19:45,2,0.463,ACTIVE,211.48,335.44,59.970,1437695103,"274151322000054","174011321042388",26.28,35.40,0,329.73,342.65,12.3,10.0,0.080,466654.5,466654.5,8542,0,0,0,L,1151911521,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695130,285301.00
07/23/2015 19:45,2,0.543,ACTIVE,210.57,333.03,59.986,1437695103,"201051344001203","174011321042388",27.06,32.40,0,326.72,343.55,14.9,12.5,0.102,189701.6,189701.6,7677,0,0,0,L,1122011218,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695131,285302.00
07/23/2015 19:45,2,0.535,ACTIVE,210.12,333.33,59.986,1437695103,"201051344000646","174011321042388",27.04,32.80,0,325.82,342.65,14.7,12.2,0.093,186497.1,186497.1,7661,0,0,0,L,1122011218,0,121.33,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695132,285303.00
07/23/2015 19:45,2,0.305,ACTIVE,212.38,387.14,59.975,1437695103,"274151322000068","174011321042388",36.34,38.20,0,331.83,406.07,11.4,9.1,0.062,372871.6,372871.6,8674,0,0,0,L,1151911521,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695133,285304.00
07/23/2015 19:45,2,0.486,ACTIVE,211.93,337.54,59.986,1437695103,"274151322000076","174011321042388",27.02,36.30,0,330.93,343.55,13.3,10.9,0.084,498059.0,498059.0,8948,0,0,0,L,1151911521,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695134,285305.00
07/23/2015 19:45,1,0.279,ACTIVE,212.4,357.07,60.03,1437695103,"033051125000132","174011321042388",31.63,32,0.144,316.64,438.59,8.7,14.8,0.005,48828.700000048,48830.100000024,381,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695135,285306.00
07/23/2015 19:45,1,0.319,ACTIVE,212.2,407.15,60.03,1437695103,"033051125000150","174011321042388",36.84,32,0.108,319.22,440.98,11.7,3.9,0.000,65247.5,65249.800000012,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695137,285307.00
07/23/2015 19:45,2,0.551,ACTIVE,210.35,333.33,59.975,1437695103,"201051344000890","174011321042388",26.88,33.30,0,326.72,343.25,15.0,12.6,0.106,190967.3,190967.3,7672,0,0,0,L,1122011218,0,121.55,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695138,285308.00
07/23/2015 19:45,2,0.518,ACTIVE,210.35,333.93,59.981,1437695103,"201051344000900","174011321042388",26.78,32.40,0,326.72,343.25,14.1,11.6,0.097,191518.8,191518.8,7690,0,0,0,L,1122011218,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695139,285309.00
07/23/2015 19:45,2,0.533,ACTIVE,210.57,335.14,59.965,1437695103,"201051344000633","174011321042388",26.92,32.60,0,324.92,346.86,14.6,12.1,0.102,180805.0,180805.0,7689,0,0,0,L,1122011218,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695139,285310.00
07/23/2015 19:45,1,0.421,ACTIVE_NO_POWER,212.3,410.93,60.03,1437695103,"040051121000185","174011321042388",21.76,33,0.000,317.83,438.62,9.1,0.0,0.000,57162.599999999,57163.999999999,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695141,285311.00
07/23/2015 19:45,2,0.553,ACTIVE,210.35,333.33,59.981,1437695103,"201051344000983","174011321042388",27.17,33.30,0,326.12,342.95,15.2,12.8,0.097,188447.6,188447.6,7686,0,0,0,L,1122011218,0,121.55,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695142,285312.00
07/23/2015 19:45,2,0.541,ACTIVE,210.35,334.24,60.018,1437695103,"201051344000917","174011321042388",26.78,32.60,0,326.42,343.85,14.7,12.3,0.102,191472.1,191472.1,7689,0,0,0,L,1122011218,0,121.10,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695143,285313.00
07/23/2015 19:45,1,0.469,ACTIVE,212.1,345.96,60.00,1437695103,"040051121000116","174011321042388",23.89,32,0.140,309.63,437.83,11.1,14.3,0.023,57371.300000024,57373.000000024,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695144,285314.00
07/23/2015 19:45,1,0.269,ACTIVE,212.3,352.91,60.00,1437695103,"033051125000135","174011321042388",31.35,32,0.149,315.89,439.13,8.4,15.0,0.007,48547.80000001,48549.100000022,235,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695146,285315.00
07/23/2015 19:45,2,0.529,ACTIVE,210.57,333.93,59.981,1437695103,"201051344000648","174011321042388",27.10,31.80,0,327.32,344.45,14.6,12.1,0.097,186978.9,186978.9,7682,0,0,0,L,1122011218,0,121.10,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695147,285316.00
07/23/2015 19:45,2,0.527,ACTIVE,210.35,333.93,59.965,1437695103,"201051344001093","174011321042388",27.51,32.00,0,326.72,342.65,14.7,12.3,0.097,189630.3,189630.3,7678,0,0,0,L,1122011218,0,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695148,285317.00
07/23/2015 19:45,2,0.516,ACTIVE,210.80,333.33,59.970,1437695103,"201051344000645","174011321042388",26.74,32.20,0,327.02,344.15,14.0,11.6,0.102,187723.1,187723.1,7689,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695149,285318.00
07/23/2015 19:45,2,0.465,ACTIVE,211.48,336.94,59.970,1437695103,"274151322000085","174011321042388",26.34,35.40,0,330.63,342.65,12.4,10.1,0.075,469108.8,469108.8,8955,0,0,0,L,1151911521,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695150,285319.00
07/23/2015 19:45,2,0.518,ACTIVE,210.35,333.93,59.944,1437695103,"201051344000651","174011321042388",26.60,31.80,0,327.92,343.85,14.0,11.6,0.106,187041.7,187041.7,7670,0,0,0,L,1122011218,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695151,285320.00
07/23/2015 19:45,2,0.541,ACTIVE,210.57,333.33,59.965,1437695103,"201051344000867","174011321042388",27.12,32.40,0,325.82,343.25,14.9,12.5,0.093,179581.5,179581.5,7690,0,0,0,L,1122011218,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695152,285321.00
07/23/2015 19:45,1,0.518,ACTIVE_NO_POWER,211.7,392.06,60.00,1437695103,"040051121000095","174011321042388",21.23,33,0.000,312.29,436.42,10.9,0.0,0.000,55297.699999988,55299.199999988,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695153,285322.00
07/23/2015 19:45,2,0.533,ACTIVE,210.12,333.03,59.959,1437695103,"201051344001230","174011321042388",27.02,32.20,0,325.52,342.65,14.6,12.2,0.093,190633.3,190633.3,7697,0,0,0,L,1122011218,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695154,285323.00
07/23/2015 19:45,2,0.512,ACTIVE,210.57,335.14,59.981,1437695103,"201051344000576","174011321042388",26.92,31.50,0,326.72,344.15,14.0,11.6,0.097,186902.4,186902.4,7701,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695155,285324.00
07/23/2015 19:45,2,0.557,ACTIVE,210.12,333.63,59.975,1437695103,"201051344000579","174011321042388",27.31,34.50,0,326.12,344.15,15.4,13.0,0.106,193632.7,193632.7,7666,0,0,0,L,1122011218,0,121.33,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437695156,285325.00
07/23/2015 20:00,2,0.514,ACTIVE,210.35,333.93,59.991,1437696003,"201051344000955","174011321042388",26.70,32.20,0,325.22,341.75,13.9,11.5,0.084,192478.6,192478.6,7680,0,0,0,L,1122011218,0,121.10,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696005,285326.00
07/23/2015 20:00,1,0.374,ACTIVE,212.6,335.88,60.03,1437696003,"040051121000195","174011321042388",21.32,32,0.140,317.92,440.57,7.9,13.8,0.073,60076.099999976,60077.500000012,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696006,285327.00
07/23/2015 20:00,2,0.424,ACTIVE,211.70,336.04,59.996,1437696003,"274151322000095","174011321042388",26.84,35.20,0,330.03,341.45,11.5,9.2,0.066,492113.4,492113.4,8579,0,0,0,L,1151911521,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696007,285328.00
07/23/2015 20:00,2,0.504,ACTIVE,210.35,333.93,60.002,1437696003,"201051344000868","174011321042388",26.50,31.00,0,325.22,342.65,13.5,11.1,0.088,178988.2,178988.2,7683,0,0,0,L,1122011218,0,121.10,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696008,285329.00
07/23/2015 20:00,2,0.488,ACTIVE,211.25,334.84,60.012,1437696003,"201051344000853","174011321042388",26.60,33.30,0,327.32,343.25,13.2,10.8,0.088,185346.2,185346.2,7688,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696009,285330.00
07/23/2015 20:00,2,0.479,ACTIVE,211.25,335.14,59.996,1437696003,"201051344000582","174011321042388",26.96,31.30,0,325.82,342.65,13.1,10.7,0.084,185103.2,185103.2,7667,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696010,285331.00
07/23/2015 20:00,1,0.387,ACTIVE,212.7,353.05,60.03,1437696003,"040051121000097","174011321042388",23.62,33,0.140,317.69,442.22,9.1,12.6,0.010,58414.600000012,58416.100000012,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696011,285332.00
07/23/2015 20:00,2,0.480,ACTIVE,210.80,334.24,60.007,1437696003,"201051344000469","174011321042388",27.17,32.00,0,324.92,341.75,13.2,10.8,0.088,180613.4,180613.4,7679,0,0,0,L,1122011218,0,121.10,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696012,285333.00
07/23/2015 20:00,2,0.467,ACTIVE,210.80,335.14,59.991,1437696003,"201051344000988","174011321042388",26.68,33.00,0,324.62,343.25,12.6,10.3,0.093,179983.2,179983.2,7669,0,0,0,L,1122011218,0,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696013,285334.00
07/23/2015 20:00,2,0.475,ACTIVE,210.57,333.93,60.002,1437696003,"201051344001158","174011321042388",27.02,33.50,0,325.82,341.75,13.0,10.6,0.088,185890.0,185890.0,7668,0,0,0,L,1122011218,0,121.33,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696014,285335.00
07/23/2015 20:00,2,0.488,ACTIVE,210.57,333.33,60.018,1437696003,"201051344001025","174011321042388",26.96,31.50,0,326.12,341.75,13.4,11.0,0.088,189828.5,189828.5,7669,0,0,0,L,1122011218,0,121.10,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696015,285336.00
07/23/2015 20:00,1,0.296,ACTIVE,212.9,385.48,60.03,1437696003,"033051125000118","174011321042388",36.10,32,0.125,316.51,439.05,10.6,11.3,0.000,65132.5,65134.4,246,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696016,285337.00
07/23/2015 20:00,2,0.484,ACTIVE,210.80,334.24,60.007,1437696003,"201051344000569","174011321042388",27.29,33.50,0,326.12,341.75,13.4,11.0,0.088,193155.8,193155.8,7688,0,0,0,L,1122011218,0,121.10,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696017,285338.00
07/23/2015 20:00,2,0.264,ACTIVE,211.93,376.62,59.996,1437696003,"274151322000094","174011321042388",35.17,36.50,0,331.83,398.26,9.4,7.2,0.057,373701.7,373701.7,9070,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696018,285339.00
07/23/2015 20:00,1,0.403,ACTIVE_NO_POWER,213.2,424.53,60.03,1437696003,"040051121000068","174011321042388",21.29,32,0.000,315.48,438.99,8.5,0.0,0.000,55105.3,55106.699999976,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696019,285340.00
07/23/2015 20:00,2,0.488,ACTIVE,210.57,333.33,60.018,1437696003,"201051344000458","174011321042388",26.86,33.50,0,325.22,341.45,13.3,10.9,0.088,188946.1,188946.1,7676,0,0,0,L,1122011218,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696020,285341.00
07/23/2015 20:00,2,0.420,ACTIVE,211.93,335.14,59.991,1437696003,"274151322000087","174011321042388",25.84,45.50,0,329.43,341.75,11.0,8.7,0.071,444880.9,444880.9,8535,0,0,0,L,1151911521,0,122.23,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696021,285342.00
07/23/2015 20:00,2,0.436,ACTIVE,211.48,336.34,60.002,1437696003,"274151322000052","174011321042388",26.38,36.30,0,329.73,341.75,11.7,9.3,0.071,475712.5,475712.5,8945,0,0,0,L,1151911521,0,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696022,285343.00
07/23/2015 20:00,2,0.486,ACTIVE,211.03,334.54,60.007,1437696003,"201051344001145","174011321042388",26.88,30.80,0,327.02,342.65,13.3,10.9,0.075,194108.5,194108.5,7689,0,0,0,L,1122011218,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696023,285344.00
07/23/2015 20:00,2,0.471,ACTIVE,211.03,334.54,60.007,1437696003,"201051344000685","174011321042388",26.04,31.50,0,325.22,342.95,12.4,10.0,0.093,192987.0,192987.0,7690,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696024,285345.00
07/23/2015 20:00,2,0.402,ACTIVE,211.25,335.44,59.996,1437696003,"274151322000088","174011321042388",25.52,34.50,0,330.33,341.15,10.4,8.1,0.057,456166.0,456166.0,8552,0,0,0,L,1151911521,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696025,285346.00
07/23/2015 20:00,2,0.475,ACTIVE,210.80,333.63,60.023,1437696003,"201051344000438","174011321042388",27.35,32.00,0,326.72,342.05,13.2,10.8,0.084,193037.9,193037.9,7667,0,0,0,L,1122011218,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696026,285347.00
07/23/2015 20:00,2,0.521,ACTIVE,210.35,333.03,60.002,1437696003,"201051344001135","174011321042388",26.70,31.30,0,325.52,341.15,14.1,11.7,0.080,184429.6,184429.6,7651,0,0,0,L,1122011218,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696027,285348.00
07/23/2015 20:00,2,0.482,ACTIVE,210.80,334.24,60.012,1437696003,"201051344000417","174011321042388",27.73,32.60,0,326.12,342.65,13.6,11.2,0.080,188424.0,188424.0,7665,0,0,0,L,1122011218,0,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696028,285349.00
07/23/2015 20:00,2,0.506,ACTIVE,210.12,334.24,60.007,1437696003,"201051344000594","174011321042388",26.20,33.30,0,324.32,341.75,13.4,11.1,0.093,189484.6,189484.6,7676,0,0,0,L,1122011218,0,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696029,285350.00
07/23/2015 20:00,2,0.412,ACTIVE,211.70,336.64,60.002,1437696003,"274151322000083","174011321042388",26.38,35.80,0,330.03,341.45,11.0,8.7,0.066,471752.3,471752.3,8973,0,0,0,L,1151911521,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696030,285351.00
07/23/2015 20:00,2,0.535,ACTIVE,210.80,335.14,60.007,1437696003,"201051344000585","174011321042388",26.74,32.40,0,326.42,343.55,14.5,12.1,0.093,188704.3,188704.3,7668,0,0,0,L,1122011218,0,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696030,285352.00
07/23/2015 20:00,2,0.414,ACTIVE,211.70,336.64,60.012,1437696003,"274151322000054","174011321042388",26.30,35.00,0,330.03,341.45,11.0,8.7,0.075,466656.8,466656.8,8543,0,0,0,L,1151911521,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696031,285353.00
07/23/2015 20:00,2,0.502,ACTIVE,210.80,333.63,60.007,1437696003,"201051344001203","174011321042388",26.76,31.80,0,326.12,343.55,13.6,11.2,0.084,189704.6,189704.6,7678,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696032,285354.00
07/23/2015 20:00,2,0.494,ACTIVE,210.35,333.63,60.007,1437696003,"201051344000646","174011321042388",26.92,32.60,0,325.22,341.15,13.5,11.1,0.084,186500.1,186500.1,7662,0,0,0,L,1122011218,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696033,285355.00
07/23/2015 20:00,2,0.287,ACTIVE,212.61,375.11,59.991,1437696003,"274151322000068","174011321042388",35.09,37.50,0,333.03,402.46,10.3,8.0,0.053,372873.7,372873.7,8675,0,0,0,L,1151911521,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696034,285356.00
07/23/2015 20:00,2,0.441,ACTIVE,212.38,337.84,60.007,1437696003,"274151322000076","174011321042388",26.78,35.60,0,330.93,342.65,12.0,9.6,0.071,498061.6,498061.6,8949,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696035,285357.00
07/23/2015 20:00,1,0.242,ACTIVE_NO_POWER,213.3,384.26,60.07,1437696003,"033051125000132","174011321042388",32.15,31,0.095,317.45,438.67,7.7,0.0,0.158,48830.100000024,48831.200000048,383,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696037,285358.00
07/23/2015 20:00,1,0.288,ACTIVE_NO_POWER,212.8,408.93,60.07,1437696003,"033051125000150","174011321042388",36.60,32,0.000,319.59,440.51,10.5,0.0,0.000,65249.800000012,65251.800000012,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696038,285359.00
07/23/2015 20:00,2,0.498,ACTIVE,210.57,333.03,60.007,1437696003,"201051344000890","174011321042388",27.10,32.60,0,325.82,342.05,13.7,11.3,0.080,190970.3,190970.3,7673,0,0,0,L,1122011218,0,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696039,285360.00
07/23/2015 20:00,2,0.457,ACTIVE,210.57,334.24,60.012,1437696003,"201051344000900","174011321042388",27.27,32.20,0,325.22,341.75,12.7,10.3,0.088,191521.6,191521.6,7691,0,0,0,L,1122011218,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696040,285361.00
07/23/2015 20:00,2,0.480,ACTIVE,211.03,335.44,60.018,1437696003,"201051344000633","174011321042388",27.43,32.40,0,325.82,343.25,13.4,11.0,0.080,180807.9,180807.9,7690,0,0,0,L,1122011218,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696041,285362.00
07/23/2015 20:00,1,0.371,ACTIVE_NO_POWER,212.8,403.49,60.03,1437696003,"040051121000185","174011321042388",22.09,32,0.000,317.43,438.33,8.1,0.0,0.000,57163.999999999,57165.199999999,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696042,285363.00
07/23/2015 20:00,2,0.488,ACTIVE,210.57,333.63,60.007,1437696003,"201051344000983","174011321042388",27.95,33.50,0,326.12,341.75,13.8,11.4,0.084,188450.7,188450.7,7687,0,0,0,L,1122011218,0,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696043,285364.00
07/23/2015 20:00,2,0.490,ACTIVE,210.57,334.84,60.007,1437696003,"201051344000917","174011321042388",26.80,32.00,0,325.82,342.35,13.3,10.9,0.084,191475.0,191475.0,7690,0,0,0,L,1122011218,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696044,285365.00
07/23/2015 20:00,1,0.402,ACTIVE_NO_POWER,212.3,409.87,60.07,1437696003,"040051121000116","174011321042388",24.01,31,0.000,309.54,439.58,9.5,0.0,0.000,57373.000000024,57374.500000024,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696046,285366.00
07/23/2015 20:00,1,0.237,ACTIVE_NO_POWER,213.0,405.23,60.07,1437696003,"033051125000135","174011321042388",31.50,32,0.000,316.43,439.08,7.4,0.0,0.000,48549.100000022,48550.400000034,237,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696047,285367.00
07/23/2015 20:00,2,0.504,ACTIVE,210.80,334.54,60.007,1437696003,"201051344000648","174011321042388",26.00,31.50,0,326.42,342.65,13.3,10.9,0.088,186981.9,186981.9,7683,0,0,0,L,1122011218,0,121.33,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696048,285368.00
07/23/2015 20:00,2,0.484,ACTIVE,210.57,334.24,60.023,1437696003,"201051344001093","174011321042388",27.27,31.50,0,325.82,341.75,13.4,11.0,0.084,189633.2,189633.2,7679,0,0,0,L,1122011218,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696049,285369.00
07/23/2015 20:00,2,0.480,ACTIVE,210.80,334.24,60.007,1437696003,"201051344000645","174011321042388",26.38,32.00,0,327.02,342.35,12.8,10.5,0.084,187725.9,187725.9,7690,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696049,285370.00
07/23/2015 20:00,2,0.412,ACTIVE,211.93,336.94,60.007,1437696003,"274151322000085","174011321042388",26.24,34.80,0,330.63,342.35,11.0,8.7,0.066,469111.1,469111.1,8956,0,0,0,L,1151911521,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696050,285371.00
07/23/2015 20:00,2,0.457,ACTIVE,210.80,334.54,60.018,1437696003,"201051344000651","174011321042388",27.33,31.30,0,326.72,342.35,12.7,10.3,0.075,187044.5,187044.5,7671,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696051,285372.00
07/23/2015 20:00,2,0.494,ACTIVE,210.57,332.73,60.012,1437696003,"201051344000867","174011321042388",27.06,32.20,0,325.52,341.15,13.6,11.2,0.088,179584.5,179584.5,7691,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696052,285373.00
07/23/2015 20:00,1,0.470,ACTIVE_NO_POWER,212.3,384.51,60.07,1437696003,"040051121000095","174011321042388",21.25,32,0.000,313.15,436.11,9.9,0.0,0.000,55299.199999988,55300.600000024,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696054,285374.00
07/23/2015 20:00,2,0.479,ACTIVE,210.35,333.03,60.012,1437696003,"201051344001230","174011321042388",27.39,31.50,0,324.62,341.15,13.3,10.9,0.088,190636.2,190636.2,7698,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696055,285375.00
07/23/2015 20:00,2,0.479,ACTIVE,211.03,334.84,60.023,1437696003,"201051344000576","174011321042388",26.22,31.30,0,326.42,342.65,12.7,10.4,0.088,186905.2,186905.2,7702,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696056,285376.00
07/23/2015 20:00,2,0.510,ACTIVE,210.35,333.93,59.986,1437696003,"201051344000579","174011321042388",27.51,34.50,0,326.42,342.35,14.2,11.8,0.088,193635.8,193635.8,7667,0,0,0,L,1122011218,0,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696057,285377.00
07/23/2015 20:15,2,0.459,ACTIVE,209.67,331.83,59.981,1437696904,"201051344000955","174011321042388",26.82,31.80,0,325.52,341.45,12.5,10.1,0.075,192481.3,192481.3,7681,0,0,0,L,1122011218,0,120.88,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696905,285378.00
07/23/2015 20:15,1,0.313,ACTIVE_NO_POWER,211.6,371.65,60.03,1437696904,"040051121000195","174011321042388",21.25,32,0.000,319.45,440.98,6.6,0.0,0.000,60077.500000012,60078.500000012,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696907,285379.00
07/23/2015 20:15,2,0.365,ACTIVE,211.03,335.14,59.975,1437696904,"274151322000095","174011321042388",26.64,34.80,0,329.73,341.45,9.8,7.6,0.057,492115.5,492115.5,8580,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696908,285380.00
07/23/2015 20:15,2,0.453,ACTIVE,209.90,332.13,60.002,1437696904,"201051344000868","174011321042388",26.36,31.00,0,326.72,341.75,12.1,9.8,0.066,178990.8,178990.8,7684,0,0,0,L,1122011218,0,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696909,285381.00
07/23/2015 20:15,2,0.434,ACTIVE,210.35,332.73,59.991,1437696904,"201051344000853","174011321042388",26.30,33.80,0,327.02,344.15,11.6,9.2,0.066,185348.7,185348.7,7689,0,0,0,L,1122011218,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696909,285382.00
07/23/2015 20:15,2,0.455,ACTIVE,210.35,332.73,59.986,1437696904,"201051344000582","174011321042388",23.78,31.00,0,327.32,342.05,11.0,8.7,0.075,185105.7,185105.7,7668,0,0,0,L,1122011218,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696910,285383.00
07/23/2015 20:15,1,0.338,ACTIVE,211.6,360.87,60.03,1437696904,"040051121000097","174011321042388",22.90,33,0.140,317.14,442.05,7.6,13.4,0.001,58416.100000012,58417.300000012,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696912,285384.00
07/23/2015 20:15,2,0.432,ACTIVE,209.90,332.73,59.991,1437696904,"201051344000469","174011321042388",27.00,32.40,0,325.52,341.15,11.9,9.5,0.071,180615.9,180615.9,7680,0,0,0,L,1122011218,0,120.88,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696912,285385.00
07/23/2015 20:15,2,0.414,ACTIVE,209.67,332.43,59.991,1437696904,"201051344000988","174011321042388",26.38,33.50,0,325.82,343.55,11.1,8.8,0.084,179985.6,179985.6,7670,0,0,0,L,1122011218,0,121.10,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696913,285386.00
07/23/2015 20:15,2,0.432,ACTIVE,209.67,331.83,59.996,1437696904,"201051344001158","174011321042388",26.46,33.50,0,325.22,341.75,11.6,9.3,0.080,185892.4,185892.4,7669,0,0,0,L,1122011218,0,121.10,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696914,285387.00
07/23/2015 20:15,2,0.459,ACTIVE,209.67,331.23,59.975,1437696904,"201051344001025","174011321042388",24.43,31.00,0,327.32,342.05,11.4,9.1,0.075,189831.0,189831.0,7670,0,0,0,L,1122011218,0,120.88,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696915,285388.00
07/23/2015 20:15,1,0.249,ACTIVE,212.3,383.99,60.03,1437696904,"033051125000118","174011321042388",36.65,32,0.000,315.69,438.85,9.1,7.5,0.000,65134.4,65136,248,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696916,285389.00
07/23/2015 20:15,2,0.463,ACTIVE,209.90,331.53,59.991,1437696904,"201051344000569","174011321042388",24.31,34.00,0,326.72,341.75,11.4,9.1,0.075,193158.3,193158.3,7689,0,0,0,L,1122011218,0,120.88,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696917,285390.00
07/23/2015 20:15,2,0.223,ACTIVE,211.25,377.82,59.991,1437696904,"274151322000094","174011321042388",35.38,36.30,0,330.93,397.66,8.0,5.8,0.044,373703.3,373703.3,9071,0,0,0,L,1151911521,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696918,285391.00
07/23/2015 20:15,1,0.353,ACTIVE,212.2,353.94,60.03,1437696904,"040051121000068","174011321042388",20.91,32,0.137,318.09,440.25,7.3,13.3,0.001,55106.699999976,55107.699999976,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696919,285392.00
07/23/2015 20:15,2,0.457,ACTIVE,209.90,331.23,59.991,1437696904,"201051344000458","174011321042388",23.74,33.80,0,327.02,341.45,11.0,8.7,0.071,188948.6,188948.6,7677,0,0,0,L,1122011218,0,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696920,285393.00
07/23/2015 20:15,2,0.363,ACTIVE,211.03,335.44,59.991,1437696904,"274151322000087","174011321042388",25.80,43.60,0,329.73,341.15,9.5,7.2,0.057,444882.8,444882.8,8536,0,0,0,L,1151911521,0,122.01,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696921,285394.00
07/23/2015 20:15,2,0.383,ACTIVE,211.25,334.54,59.991,1437696904,"274151322000052","174011321042388",26.10,35.80,0,328.52,341.45,10.1,7.9,0.053,475714.6,475714.6,8946,0,0,0,L,1151911521,0,121.33,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696922,285395.00
07/23/2015 20:15,2,0.463,ACTIVE,210.35,332.43,59.986,1437696904,"201051344001145","174011321042388",23.24,30.50,0,327.92,342.95,10.9,8.6,0.062,194110.9,194110.9,7690,0,0,0,L,1122011218,0,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696923,285396.00
