ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2015 20:15,2,0.432,ACTIVE,210.12,332.13,59.991,1437696904,"201051344000685","174011321042388",23.48,31.30,0,326.12,342.65,10.3,8.0,0.075,192989.3,192989.3,7691,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696924,285397.00
07/23/2015 20:15,2,0.344,ACTIVE,210.80,332.43,59.991,1437696904,"274151322000088","174011321042388",25.58,34.30,0,328.82,340.55,8.9,6.7,0.044,456167.8,456167.8,8553,0,0,0,L,1151911521,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696925,285398.00
07/23/2015 20:15,2,0.459,ACTIVE,210.12,332.13,59.996,1437696904,"201051344000438","174011321042388",23.06,31.80,0,327.02,342.05,10.7,8.4,0.062,193040.2,193040.2,7668,0,0,0,L,1122011218,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696926,285399.00
07/23/2015 20:15,2,0.469,ACTIVE,209.67,330.93,59.996,1437696904,"201051344001135","174011321042388",26.54,31.00,0,326.72,340.85,12.6,10.3,0.075,184432.3,184432.3,7652,0,0,0,L,1122011218,0,121.10,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696927,285400.00
07/23/2015 20:15,2,0.482,ACTIVE,209.90,332.43,59.996,1437696904,"201051344000417","174011321042388",23.62,32.20,0,327.02,341.45,11.5,9.2,0.071,188426.5,188426.5,7666,0,0,0,L,1122011218,0,120.88,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696928,285401.00
07/23/2015 20:15,2,0.467,ACTIVE,209.44,331.53,59.986,1437696904,"201051344000594","174011321042388",23.32,33.30,0,325.52,341.45,11.1,8.7,0.075,189487.1,189487.1,7677,0,0,0,L,1122011218,0,121.10,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696929,285402.00
07/23/2015 20:15,2,0.359,ACTIVE,211.25,335.14,59.991,1437696904,"274151322000083","174011321042388",25.94,35.40,0,329.13,341.45,9.4,7.1,0.062,471754.2,471754.2,8974,0,0,0,L,1151911521,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696930,285403.00
07/23/2015 20:15,2,0.469,ACTIVE,209.90,332.73,59.996,1437696904,"201051344000585","174011321042388",27.47,32.20,0,326.72,343.25,13.1,10.7,0.066,188707.1,188707.1,7669,0,0,0,L,1122011218,0,120.88,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696931,285404.00
07/23/2015 20:15,2,0.357,ACTIVE,210.80,335.14,60.002,1437696904,"274151322000054","174011321042388",26.22,34.80,0,329.13,341.15,9.6,7.3,0.053,466658.8,466658.8,8544,0,0,0,L,1151911521,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696932,285405.00
07/23/2015 20:15,2,0.480,ACTIVE,209.90,330.33,59.996,1437696904,"201051344001203","174011321042388",23.14,31.50,0,326.72,342.35,11.3,9.0,0.062,189707.1,189707.1,7679,0,0,0,L,1122011218,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696933,285406.00
07/23/2015 20:15,2,0.438,ACTIVE,209.44,331.53,59.991,1437696904,"201051344000646","174011321042388",27.29,32.60,0,326.42,341.75,12.1,9.8,0.071,186502.7,186502.7,7663,0,0,0,L,1122011218,0,121.33,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696934,285407.00
07/23/2015 20:15,2,0.238,ACTIVE,211.48,385.93,59.986,1437696904,"274151322000068","174011321042388",36.16,37.50,0,331.83,399.76,8.7,6.5,0.035,372875.5,372875.5,8676,0,0,0,L,1151911521,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696935,285408.00
07/23/2015 20:15,2,0.385,ACTIVE,211.48,335.14,59.965,1437696904,"274151322000076","174011321042388",26.50,35.40,0,330.33,341.75,10.3,8.0,0.062,498063.7,498063.7,8950,0,0,0,L,1151911521,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696936,285409.00
07/23/2015 20:15,1,0.218,ACTIVE,211.9,326.63,60.03,1437696904,"033051125000132","174011321042388",30.85,31,0.145,317.27,438.91,6.7,10.9,0.168,48831.200000048,48832.300000012,385,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696937,285410.00
07/23/2015 20:15,1,0.251,ACTIVE,212.0,355.85,60.03,1437696904,"033051125000150","174011321042388",35.53,32,0.141,318.11,445.63,8.9,14.1,0.009,65251.800000012,65253.400000036,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696938,285411.00
07/23/2015 20:15,2,0.449,ACTIVE,209.67,331.23,60.018,1437696904,"201051344000890","174011321042388",27.10,32.20,0,326.72,341.45,12.4,10.0,0.071,190973.0,190973.0,7674,0,0,0,L,1122011218,0,121.33,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696939,285412.00
07/23/2015 20:15,2,0.422,ACTIVE,209.67,331.83,59.996,1437696904,"201051344000900","174011321042388",26.28,32.80,0,326.42,341.75,11.2,8.9,0.075,191524.0,191524.0,7692,0,0,0,L,1122011218,0,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696940,285413.00
07/23/2015 20:15,2,0.465,ACTIVE,210.12,333.03,59.996,1437696904,"201051344000633","174011321042388",23.04,32.40,0,326.12,342.95,10.9,8.6,0.062,180810.3,180810.3,7691,0,0,0,L,1122011218,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696941,285414.00
07/23/2015 20:15,1,0.137,ACTIVE_NO_POWER,212.0,427.41,60.03,1437696904,"040051121000185","174011321042388",26.33,32,0.000,316.65,438.50,3.5,0.0,0.000,57165.199999999,57166.099999999,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696942,285415.00
07/23/2015 20:15,2,0.463,ACTIVE,209.90,331.53,59.970,1437696904,"201051344000983","174011321042388",26.52,33.50,0,326.42,341.15,12.5,10.1,0.075,188453.4,188453.4,7688,0,0,0,L,1122011218,0,121.33,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696943,285416.00
07/23/2015 20:15,2,0.441,ACTIVE,209.90,332.43,60.018,1437696904,"201051344000917","174011321042388",26.66,31.80,0,326.12,342.05,11.9,9.6,0.071,191477.5,191477.5,7691,0,0,0,L,1122011218,0,121.10,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696944,285417.00
07/23/2015 20:15,1,0.346,ACTIVE_NO_POWER,211.6,382.01,60.03,1437696904,"040051121000116","174011321042388",23.43,31,0.000,310.37,439.59,7.9,0.0,0.000,57374.500000024,57375.600000024,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696946,285418.00
07/23/2015 20:15,1,0.209,ACTIVE_NO_POWER,212.0,410.95,60.03,1437696904,"033051125000135","174011321042388",30.65,32,0.000,315.94,439.19,6.3,0.0,0.000,48550.400000034,48551.400000034,239,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696947,285419.00
07/23/2015 20:15,2,0.467,ACTIVE,210.12,332.43,60.002,1437696904,"201051344000648","174011321042388",23.32,31.80,0,326.72,342.05,11.0,8.7,0.071,186984.3,186984.3,7684,0,0,0,L,1122011218,0,120.88,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696948,285420.00
07/23/2015 20:15,2,0.439,ACTIVE,209.90,332.43,59.986,1437696904,"201051344001093","174011321042388",26.92,31.30,0,326.72,341.75,12.0,9.7,0.071,189635.8,189635.8,7680,0,0,0,L,1122011218,0,121.10,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696949,285421.00
07/23/2015 20:15,2,0.424,ACTIVE,210.12,332.43,59.991,1437696904,"201051344000645","174011321042388",26.24,32.20,0,326.72,342.35,11.3,9.0,0.071,187728.2,187728.2,7691,0,0,0,L,1122011218,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696949,285422.00
07/23/2015 20:15,2,0.355,ACTIVE,211.25,334.84,59.981,1437696904,"274151322000085","174011321042388",26.34,34.00,0,330.33,341.15,9.5,7.2,0.049,469113.1,469113.1,8957,0,0,0,L,1151911521,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696950,285423.00
07/23/2015 20:15,2,0.420,ACTIVE,209.90,332.43,59.986,1437696904,"201051344000651","174011321042388",26.64,30.80,0,327.02,341.75,11.4,9.1,0.075,187046.9,187046.9,7672,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696951,285424.00
07/23/2015 20:15,2,0.443,ACTIVE,209.90,331.23,59.991,1437696904,"201051344000867","174011321042388",26.90,32.40,0,326.12,341.75,12.1,9.8,0.066,179587.0,179587.0,7692,0,0,0,L,1122011218,0,121.33,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696952,285425.00
07/23/2015 20:15,1,0.432,ACTIVE_NO_POWER,211.4,417.88,60.03,1437696904,"040051121000095","174011321042388",20.53,32,0.000,311.55,436.83,8.8,0.0,0.000,55300.600000024,55301.699999988,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696953,285426.00
07/23/2015 20:15,2,0.432,ACTIVE,209.67,330.93,60.023,1437696904,"201051344001230","174011321042388",26.94,31.30,0,324.92,340.55,11.8,9.5,0.075,190638.7,190638.7,7699,0,0,0,L,1122011218,0,121.10,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696954,285427.00
07/23/2015 20:15,2,0.422,ACTIVE,210.35,333.63,59.981,1437696904,"201051344000576","174011321042388",26.26,31.50,0,327.62,342.35,11.2,8.9,0.071,186907.6,186907.6,7703,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696955,285428.00
07/23/2015 20:15,2,0.463,ACTIVE,209.67,331.83,59.986,1437696904,"201051344000579","174011321042388",27.27,34.50,0,327.02,340.55,12.8,10.4,0.071,193638.6,193638.6,7668,0,0,0,L,1122011218,0,121.10,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437696956,285429.00
07/23/2015 20:30,2,0.414,ACTIVE,209.90,331.53,59.975,1437697803,"201051344000955","174011321042388",26.28,31.50,0,323.72,338.74,11.1,8.7,0.066,192483.6,192483.6,7682,0,0,0,L,1122011218,0,120.88,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697804,285430.00
07/23/2015 20:30,1,0.265,ACTIVE,212.3,325.62,60.00,1437697803,"040051121000195","174011321042388",20.38,31,0.142,319.17,440.43,5.3,14.3,0.225,60078.500000012,60079.300000024,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697806,285431.00
07/23/2015 20:30,2,0.318,ACTIVE,211.25,333.93,59.975,1437697803,"274151322000095","174011321042388",26.18,34.30,0,329.43,339.04,8.5,6.2,0.040,492117.2,492117.2,8581,0,0,0,L,1151911521,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697807,285432.00
07/23/2015 20:30,2,0.402,ACTIVE,209.90,331.23,60.012,1437697803,"201051344000868","174011321042388",25.88,31.30,0,324.32,340.25,10.6,8.3,0.057,178993.1,178993.1,7685,0,0,0,L,1122011218,0,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697808,285433.00
07/23/2015 20:30,2,0.369,ACTIVE,210.57,332.13,59.981,1437697803,"201051344000853","174011321042388",26.96,33.80,0,327.02,340.25,10.1,7.8,0.057,185350.8,185350.8,7690,0,0,0,L,1122011218,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697809,285434.00
07/23/2015 20:30,2,0.410,ACTIVE,210.57,331.83,59.981,1437697803,"201051344000582","174011321042388",21.67,30.80,0,325.82,338.74,9.0,6.8,0.049,185107.6,185107.6,7669,0,0,0,L,1122011218,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697810,285435.00
07/23/2015 20:30,1,0.268,ACTIVE_NO_POWER,212.7,407.50,60.00,1437697803,"040051121000097","174011321042388",22.95,32,0.000,317.43,441.34,6.0,0.0,0.000,58417.300000012,58418.200000012,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697811,285436.00
07/23/2015 20:30,2,0.387,ACTIVE,210.12,331.83,59.970,1437697803,"201051344000469","174011321042388",26.34,32.20,0,324.02,339.34,10.4,8.1,0.066,180618.0,180618.0,7681,0,0,0,L,1122011218,0,121.10,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697812,285437.00
07/23/2015 20:30,2,0.367,ACTIVE,210.12,332.13,60.012,1437697803,"201051344000988","174011321042388",25.78,33.50,0,323.72,339.65,9.6,7.4,0.066,179987.6,179987.6,7671,0,0,0,L,1122011218,0,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697813,285438.00
07/23/2015 20:30,2,0.371,ACTIVE,210.12,331.23,60.018,1437697803,"201051344001158","174011321042388",26.84,33.30,0,324.02,339.04,10.1,7.9,0.062,185894.5,185894.5,7670,0,0,0,L,1122011218,0,121.10,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697813,285439.00
07/23/2015 20:30,2,0.414,ACTIVE,209.90,330.63,59.986,1437697803,"201051344001025","174011321042388",22.17,30.80,0,324.92,338.44,9.3,7.1,0.062,189833.0,189833.0,7671,0,0,0,L,1122011218,0,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697814,285440.00
07/23/2015 20:30,1,0.212,ACTIVE_NO_POWER,212.2,416.27,60.03,1437697803,"033051125000118","174011321042388",36.64,31,0.000,313.86,441.67,7.7,0.0,0.000,65136,65137.2,250,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697816,285441.00
07/23/2015 20:30,2,0.416,ACTIVE,210.12,330.93,59.986,1437697803,"201051344000569","174011321042388",21.97,34.30,0,325.22,338.14,9.3,7.0,0.049,193160.3,193160.3,7690,0,0,0,L,1122011218,0,120.88,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697816,285442.00
07/23/2015 20:30,2,0.191,ACTIVE,211.48,374.51,59.981,1437697803,"274151322000094","174011321042388",34.99,35.80,0,330.63,392.55,6.8,4.6,0.040,373704.5,373704.5,9072,0,0,0,L,1151911521,0,121.55,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697817,285443.00
07/23/2015 20:30,2,0.379,ACTIVE,210.12,330.63,59.986,1437697803,"201051344000458","174011321042388",26.90,33.30,0,324.62,339.04,10.3,8.0,0.057,188950.6,188950.6,7678,0,0,0,L,1122011218,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697820,285444.00
07/23/2015 20:30,2,0.314,ACTIVE,211.25,334.54,59.981,1437697803,"274151322000087","174011321042388",25.78,42.30,0,329.13,339.34,8.2,6.0,0.040,444884.5,444884.5,8537,0,0,0,L,1151911521,0,122.01,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697821,285445.00
07/23/2015 20:30,2,0.338,ACTIVE,211.03,332.73,59.981,1437697803,"274151322000052","174011321042388",25.86,35.40,0,328.52,339.65,8.8,6.6,0.040,475716.4,475716.4,8947,0,0,0,L,1151911521,0,121.33,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697822,285446.00
07/23/2015 20:30,2,0.385,ACTIVE,210.35,332.43,60.023,1437697803,"201051344001145","174011321042388",26.56,30.30,0,326.42,339.95,10.4,8.1,0.062,194112.9,194112.9,7691,0,0,0,L,1122011218,0,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697823,285447.00
07/23/2015 20:30,2,0.359,ACTIVE,210.57,331.83,59.986,1437697803,"201051344000685","174011321042388",26.20,30.80,0,324.62,339.34,9.6,7.3,0.062,192991.1,192991.1,7692,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697824,285448.00
07/23/2015 20:30,2,0.297,ACTIVE,211.03,332.73,59.996,1437697803,"274151322000088","174011321042388",25.35,33.80,0,328.52,339.34,7.6,5.4,0.035,456169.3,456169.3,8554,0,0,0,L,1151911521,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697825,285449.00
07/23/2015 20:30,2,0.379,ACTIVE,210.35,332.13,59.991,1437697803,"201051344000438","174011321042388",26.82,31.00,0,324.62,339.34,10.4,8.1,0.057,193042.2,193042.2,7669,0,0,0,L,1122011218,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697826,285450.00
07/23/2015 20:30,2,0.424,ACTIVE,209.90,330.63,59.986,1437697803,"201051344001135","174011321042388",26.08,30.50,0,324.32,337.84,11.2,8.9,0.057,184434.7,184434.7,7653,0,0,0,L,1122011218,0,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697827,285451.00
07/23/2015 20:30,2,0.400,ACTIVE,210.57,332.43,59.991,1437697803,"201051344000417","174011321042388",26.88,31.80,0,324.92,339.34,11.0,8.7,0.066,188428.7,188428.7,7667,0,0,0,L,1122011218,0,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697828,285452.00
07/23/2015 20:30,2,0.379,ACTIVE,209.90,331.23,59.949,1437697803,"201051344000594","174011321042388",27.23,33.00,0,323.41,337.84,10.5,8.2,0.062,189489.2,189489.2,7678,0,0,0,L,1122011218,0,121.33,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697829,285453.00
07/23/2015 20:30,2,0.307,ACTIVE,211.25,334.24,59.975,1437697803,"274151322000083","174011321042388",26.28,34.80,0,328.82,339.34,8.1,5.9,0.044,471755.8,471755.8,8975,0,0,0,L,1151911521,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697830,285454.00
07/23/2015 20:30,2,0.420,ACTIVE,210.35,332.43,60.012,1437697803,"201051344000585","174011321042388",27.21,31.50,0,324.92,339.34,11.6,9.3,0.057,188709.6,188709.6,7670,0,0,0,L,1122011218,0,121.10,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697831,285455.00
07/23/2015 20:30,2,0.309,ACTIVE,211.48,333.93,59.981,1437697803,"274151322000054","174011321042388",26.18,34.00,0,328.82,339.34,8.2,6.0,0.049,466660.4,466660.4,8545,0,0,0,L,1151911521,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697832,285456.00
07/23/2015 20:30,2,0.393,ACTIVE,210.35,330.63,59.991,1437697803,"201051344001203","174011321042388",27.02,31.00,0,324.92,338.74,10.7,8.4,0.062,189709.2,189709.2,7680,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697833,285457.00
07/23/2015 20:30,2,0.430,ACTIVE,210.12,331.53,59.991,1437697803,"201051344000646","174011321042388",21.99,32.00,0,323.41,338.74,9.6,7.3,0.053,186504.8,186504.8,7664,0,0,0,L,1122011218,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697834,285458.00
07/23/2015 20:30,2,0.201,ACTIVE,212.38,389.54,59.986,1437697803,"274151322000068","174011321042388",36.58,36.80,0,330.63,391.94,7.5,5.3,0.031,372877.0,372877.0,8677,0,0,0,L,1151911521,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697835,285459.00
07/23/2015 20:30,2,0.330,ACTIVE,212.16,334.84,59.996,1437697803,"274151322000076","174011321042388",26.62,34.80,0,330.03,339.65,8.9,6.7,0.049,498065.6,498065.6,8951,0,0,0,L,1151911521,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697836,285460.00
07/23/2015 20:30,1,0.186,ACTIVE,212.4,322.35,60.07,1437697803,"033051125000132","174011321042388",31.17,30,0.006,318.39,438.59,5.7,13.8,0.248,48832.300000012,48833.200000048,387,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697837,285461.00
07/23/2015 20:30,1,0.207,ACTIVE_NO_POWER,212.1,399.44,60.03,1437697803,"033051125000150","174011321042388",35.64,31,0.000,316.62,445.07,7.3,0.0,0.000,65253.400000036,65254.800000012,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697838,285462.00
07/23/2015 20:30,2,0.404,ACTIVE,210.35,330.93,60.002,1437697803,"201051344000890","174011321042388",26.74,31.80,0,324.02,338.74,10.9,8.6,0.062,190975.3,190975.3,7675,0,0,0,L,1122011218,0,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697839,285463.00
07/23/2015 20:30,2,0.363,ACTIVE,210.12,331.53,59.991,1437697803,"201051344000900","174011321042388",26.26,32.80,0,323.41,338.74,9.7,7.4,0.057,191526.0,191526.0,7693,0,0,0,L,1122011218,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697840,285464.00
07/23/2015 20:30,2,0.389,ACTIVE,210.80,332.43,60.034,1437697803,"201051344000633","174011321042388",26.46,32.40,0,324.62,341.15,10.5,8.2,0.062,180812.4,180812.4,7692,0,0,0,L,1122011218,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697841,285465.00
07/23/2015 20:30,1,0.281,ACTIVE_NO_POWER,212.6,425.93,60.03,1437697803,"040051121000185","174011321042388",20.81,32,0.000,317.42,438.95,5.7,0.0,0.000,57166.099999999,57166.599999999,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697842,285466.00
07/23/2015 20:30,2,0.398,ACTIVE,210.35,330.93,59.986,1437697803,"201051344000983","174011321042388",27.19,33.30,0,324.32,338.44,11.0,8.7,0.066,188455.7,188455.7,7689,0,0,0,L,1122011218,0,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697843,285467.00
07/23/2015 20:30,2,0.396,ACTIVE,210.57,332.43,59.991,1437697803,"201051344000917","174011321042388",26.00,31.30,0,324.32,339.34,10.5,8.2,0.057,191479.7,191479.7,7692,0,0,0,L,1122011218,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697844,285468.00
07/23/2015 20:30,1,0.178,ACTIVE_NO_POWER,213.1,403.20,60.03,1437697803,"033051125000135","174011321042388",30.85,32,0.000,316.54,439.10,5.4,0.0,0.000,48551.400000034,48552.100000022,241,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697847,285469.00
07/23/2015 20:30,2,0.393,ACTIVE,210.80,331.83,60.002,1437697803,"201051344000648","174011321042388",25.74,31.80,0,326.12,339.34,10.3,8.0,0.066,186986.2,186986.2,7685,0,0,0,L,1122011218,0,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697848,285470.00
07/23/2015 20:30,2,0.383,ACTIVE,210.57,332.13,59.991,1437697803,"201051344001093","174011321042388",27.19,30.80,0,325.22,338.74,10.6,8.3,0.053,189638.0,189638.0,7681,0,0,0,L,1122011218,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697848,285471.00
07/23/2015 20:30,2,0.373,ACTIVE,210.80,330.93,60.002,1437697803,"201051344000645","174011321042388",26.18,32.20,0,325.22,338.44,9.9,7.6,0.057,187730.3,187730.3,7692,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697849,285472.00
07/23/2015 20:30,2,0.311,ACTIVE,211.93,334.84,59.996,1437697803,"274151322000085","174011321042388",26.06,33.50,0,330.33,339.04,8.2,6.0,0.044,469114.7,469114.7,8958,0,0,0,L,1151911521,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697850,285473.00
07/23/2015 20:30,2,0.379,ACTIVE,210.80,332.13,59.996,1437697803,"201051344000651","174011321042388",26.16,30.30,0,325.52,339.34,10.0,7.8,0.057,187049.0,187049.0,7673,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697851,285474.00
07/23/2015 20:30,2,0.396,ACTIVE,210.57,330.63,59.996,1437697803,"201051344000867","174011321042388",26.58,32.60,0,324.32,338.74,10.7,8.4,0.062,179589.3,179589.3,7693,0,0,0,L,1122011218,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697852,285475.00
07/23/2015 20:30,2,0.389,ACTIVE,210.35,331.23,59.996,1437697803,"201051344001230","174011321042388",26.52,30.80,0,323.41,338.44,10.4,8.2,0.057,190640.8,190640.8,7700,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697854,285476.00
07/23/2015 20:30,2,0.367,ACTIVE,210.80,333.03,59.991,1437697803,"201051344000576","174011321042388",26.28,32.00,0,324.92,339.65,9.8,7.5,0.053,186909.6,186909.6,7704,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697855,285477.00
07/23/2015 20:30,2,0.410,ACTIVE,210.12,331.23,59.986,1437697803,"201051344000579","174011321042388",27.10,34.00,0,324.92,338.74,11.3,9.0,0.062,193641.0,193641.0,7669,0,0,0,L,1122011218,0,121.33,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697856,285478.00
07/23/2015 20:30,1,0.095,ALERT,212.2,374.03,60.03,1437697803,"040051121000116","174011321042388",27.74,30,0.000,373.69,382.66,2.6,0.0,0.000,57375.600000024,57376.100000024,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437697864,285479.00
07/23/2015 20:30,1,0.335,ACTIVE_NO_POWER,212.5,382.62,60.03,1437697803,"040051121000095","174011321042388",21.79,31,0.000,313.04,437.12,7.1,0.0,0.000,55301.699999988,55302.300000012,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697866,285480.00
07/23/2015 20:30,1,0.065,ACTIVE_NO_POWER,212.0,402.17,60.03,1437697803,"040051121000068","174011321042388",25.39,31,0.000,360.44,403.34,1.6,0.0,0.000,55107.699999976,55108.499999988,134,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437697868,285481.00
07/23/2015 20:45,2,0.357,ACTIVE,210.12,330.93,59.970,1437698703,"201051344000955","174011321042388",27.37,31.00,0,324.02,336.94,9.9,7.7,0.053,192485.7,192485.7,7683,0,0,0,L,1122011218,0,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698704,285482.00
07/23/2015 20:45,1,0.116,ACTIVE_NO_POWER,212.5,393.21,60.03,1437698703,"040051121000195","174011321042388",25.49,30,0.000,320.65,440.92,2.9,0.0,0.000,60079.300000024,60079.7,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698706,285483.00
07/23/2015 20:45,2,0.287,ACTIVE,211.48,333.63,59.954,1437698703,"274151322000095","174011321042388",25.64,33.80,0,329.13,338.74,7.5,5.3,0.031,492118.6,492118.6,8582,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698707,285484.00
07/23/2015 20:45,2,0.354,ACTIVE,210.35,330.93,59.970,1437698703,"201051344000868","174011321042388",26.46,32.20,0,324.02,337.84,9.5,7.2,0.053,178995.0,178995.0,7686,0,0,0,L,1122011218,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698707,285485.00
07/23/2015 20:45,2,0.338,ACTIVE,210.80,332.73,59.970,1437698703,"201051344000853","174011321042388",26.18,34.80,0,325.52,338.74,9.0,6.8,0.049,185352.6,185352.6,7691,0,0,0,L,1122011218,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698708,285486.00
07/23/2015 20:45,2,0.340,ACTIVE,211.03,332.13,59.975,1437698703,"201051344000582","174011321042388",26.34,30.30,0,324.62,338.44,9.1,6.9,0.053,185109.3,185109.3,7670,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698709,285487.00
07/23/2015 20:45,1,0.048,ACTIVE_NO_POWER,212.5,421.51,60.03,1437698703,"040051121000097","174011321042388",27.59,31,0.000,317.94,441.34,1.2,0.0,0.000,58418.200000012,58418.600000012,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698711,285488.00
07/23/2015 20:45,2,0.344,ACTIVE,210.35,331.83,59.959,1437698703,"201051344000469","174011321042388",26.40,32.80,0,324.02,337.84,9.2,7.0,0.053,180619.8,180619.8,7682,0,0,0,L,1122011218,0,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698711,285489.00
07/23/2015 20:45,2,0.326,ACTIVE,210.35,332.43,59.965,1437698703,"201051344000988","174011321042388",25.78,34.30,0,323.41,339.34,8.5,6.3,0.057,179989.3,179989.3,7672,0,0,0,L,1122011218,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698712,285490.00
07/23/2015 20:45,2,0.338,ACTIVE,210.35,330.93,59.965,1437698703,"201051344001158","174011321042388",26.26,34.00,0,324.62,338.14,9.0,6.8,0.053,185896.3,185896.3,7671,0,0,0,L,1122011218,0,121.55,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698713,285491.00
07/23/2015 20:45,2,0.352,ACTIVE,210.57,330.63,59.970,1437698703,"201051344001025","174011321042388",26.06,30.50,0,324.92,337.54,9.3,7.1,0.053,189834.8,189834.8,7672,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698714,285492.00
07/23/2015 20:45,1,0.186,ACTIVE,212.5,363.96,60.03,1437698703,"033051125000118","174011321042388",36.88,31,0.107,316.66,441.53,6.8,0.2,0.000,65137.2,65138.3,252,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698715,285493.00
07/23/2015 20:45,2,0.354,ACTIVE,210.57,331.53,60.007,1437698703,"201051344000569","174011321042388",25.94,34.80,0,325.22,336.94,9.3,7.1,0.053,193162.1,193162.1,7691,0,0,0,L,1122011218,0,121.33,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698716,285494.00
07/23/2015 20:45,2,0.166,ACTIVE,211.93,373.91,59.965,1437698703,"274151322000094","174011321042388",35.05,35.40,0,330.93,389.24,6.0,3.8,0.031,373705.6,373705.6,9073,0,0,0,L,1151911521,0,121.78,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698717,285495.00
07/23/2015 20:45,2,0.352,ACTIVE,210.35,330.33,59.981,1437698703,"201051344000458","174011321042388",25.88,33.50,0,324.32,336.94,9.3,7.0,0.053,188952.4,188952.4,7679,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698719,285496.00
07/23/2015 20:45,2,0.283,ACTIVE,211.70,333.93,59.965,1437698703,"274151322000087","174011321042388",25.39,40.80,0,328.82,339.34,7.3,5.1,0.035,444885.8,444885.8,8538,0,0,0,L,1151911521,0,122.23,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698720,285497.00
07/23/2015 20:45,2,0.301,ACTIVE,211.48,333.93,59.981,1437698703,"274151322000052","174011321042388",25.94,34.80,0,328.22,339.34,7.9,5.7,0.040,475717.9,475717.9,8948,0,0,0,L,1151911521,0,121.55,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698721,285498.00
07/23/2015 20:45,2,0.334,ACTIVE,210.80,331.83,59.981,1437698703,"201051344001145","174011321042388",27.35,30.00,0,325.82,339.04,9.3,7.1,0.049,194114.8,194114.8,7692,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698722,285499.00
07/23/2015 20:45,2,0.309,ACTIVE,210.80,331.83,59.981,1437698703,"201051344000685","174011321042388",26.82,30.50,0,324.32,338.44,8.4,6.2,0.049,192992.8,192992.8,7693,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698723,285500.00
07/23/2015 20:45,2,0.258,ACTIVE,211.25,334.54,59.970,1437698703,"274151322000088","174011321042388",25.50,33.30,0,328.82,338.44,6.7,4.5,0.044,456170.5,456170.5,8555,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698724,285501.00
07/23/2015 20:45,2,0.340,ACTIVE,210.80,331.83,59.975,1437698703,"201051344000438","174011321042388",26.74,30.80,0,325.82,338.44,9.3,7.0,0.053,193044.1,193044.1,7670,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698725,285502.00
07/23/2015 20:45,2,0.365,ACTIVE,210.12,330.33,59.970,1437698703,"201051344001135","174011321042388",27.35,30.30,0,324.32,336.94,10.1,7.9,0.044,184436.7,184436.7,7654,0,0,0,L,1122011218,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698726,285503.00
07/23/2015 20:45,2,0.367,ACTIVE,210.57,331.83,59.944,1437698703,"201051344000417","174011321042388",26.32,31.50,0,324.92,338.14,9.8,7.6,0.044,188430.7,188430.7,7668,0,0,0,L,1122011218,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698727,285504.00
07/23/2015 20:45,2,0.342,ACTIVE,209.90,330.63,59.975,1437698703,"201051344000594","174011321042388",26.94,33.00,0,323.72,337.54,9.4,7.1,0.049,189491.1,189491.1,7679,0,0,0,L,1122011218,0,121.33,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698728,285505.00
07/23/2015 20:45,2,0.279,ACTIVE,211.48,334.54,59.959,1437698703,"274151322000083","174011321042388",25.64,34.30,0,328.52,338.74,7.2,5.1,0.040,471757.2,471757.2,8976,0,0,0,L,1151911521,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698729,285506.00
07/23/2015 20:45,2,0.396,ACTIVE,210.57,332.43,59.975,1437698703,"201051344000585","174011321042388",26.06,31.00,0,324.92,339.04,10.5,8.2,0.049,188711.7,188711.7,7671,0,0,0,L,1122011218,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698730,285507.00
07/23/2015 20:45,2,0.271,ACTIVE,211.48,333.03,59.944,1437698703,"274151322000054","174011321042388",26.28,33.80,0,328.82,339.04,7.2,5.1,0.040,466661.8,466661.8,8546,0,0,0,L,1151911521,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698731,285508.00
07/23/2015 20:45,2,0.354,ACTIVE,210.35,330.33,59.970,1437698703,"201051344001203","174011321042388",26.74,30.80,0,325.22,339.65,9.6,7.3,0.053,189711.2,189711.2,7681,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698732,285509.00
07/23/2015 20:45,2,0.359,ACTIVE,209.90,331.23,59.970,1437698703,"201051344000646","174011321042388",26.04,31.50,0,323.41,336.94,9.5,7.3,0.053,186506.7,186506.7,7665,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698733,285510.00
07/23/2015 20:45,2,0.184,ACTIVE,212.38,382.63,59.970,1437698703,"274151322000068","174011321042388",35.86,36.30,0,331.53,397.35,6.7,4.5,0.027,372878.2,372878.2,8678,0,0,0,L,1151911521,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698734,285511.00
07/23/2015 20:45,2,0.295,ACTIVE,212.38,334.24,59.975,1437698703,"274151322000076","174011321042388",26.56,34.30,0,330.33,339.04,8.0,5.7,0.044,498067.1,498067.1,8952,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698735,285512.00
07/23/2015 20:45,1,0.168,ACTIVE_NO_POWER,212.8,352.66,60.03,1437698703,"033051125000132","174011321042388",30.84,30,0.005,318.96,438.84,5.1,0.0,0.000,48833.200000048,48833.800000012,389,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698736,285513.00
07/23/2015 20:45,1,0.189,ACTIVE_NO_POWER,211.8,415.04,60.00,1437698703,"033051125000150","174011321042388",35.03,30,0.000,316.33,444.22,6.5,0.0,0.000,65254.800000012,65255.900000036,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698737,285514.00
07/23/2015 20:45,2,0.361,ACTIVE,210.35,330.93,59.975,1437698703,"201051344000890","174011321042388",26.92,31.50,0,324.32,338.44,9.9,7.6,0.049,190977.3,190977.3,7676,0,0,0,L,1122011218,0,121.78,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698738,285515.00
07/23/2015 20:45,2,0.322,ACTIVE,210.35,331.53,59.975,1437698703,"201051344000900","174011321042388",26.68,33.50,0,325.22,338.14,8.8,6.5,0.049,191527.7,191527.7,7694,0,0,0,L,1122011218,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698739,285516.00
07/23/2015 20:45,2,0.348,ACTIVE,210.80,332.43,59.975,1437698703,"201051344000633","174011321042388",26.34,32.80,0,324.92,339.65,9.3,7.1,0.044,180814.2,180814.2,7693,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698740,285517.00
07/23/2015 20:45,1,0.151,ACTIVE_NO_POWER,212.2,379.03,60.00,1437698703,"040051121000185","174011321042388",25.05,31,0.000,317.83,439.06,3.7,0.0,0.000,57166.599999999,57166.999999999,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698741,285518.00
07/23/2015 20:45,2,0.363,ACTIVE,210.35,330.63,59.986,1437698703,"201051344000983","174011321042388",27.14,34.00,0,324.62,338.44,10.0,7.7,0.049,188457.7,188457.7,7690,0,0,0,L,1122011218,0,121.78,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698742,285519.00
07/23/2015 20:45,2,0.344,ACTIVE,210.57,331.53,59.970,1437698703,"201051344000917","174011321042388",26.84,31.00,0,324.02,338.44,9.3,7.1,0.057,191481.6,191481.6,7693,0,0,0,L,1122011218,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698743,285520.00
07/23/2015 20:45,1,0.160,ACTIVE_NO_POWER,212.9,428.12,60.03,1437698703,"033051125000135","174011321042388",30.43,31,0.000,316.96,439.16,4.8,0.0,0.000,48552.100000022,48552.80000001,243,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698746,285521.00
07/23/2015 20:45,2,0.348,ACTIVE,210.57,331.23,59.970,1437698703,"201051344000648","174011321042388",26.16,32.00,0,326.12,339.04,9.3,7.0,0.049,186988.1,186988.1,7686,0,0,0,L,1122011218,0,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698746,285522.00
07/23/2015 20:45,2,0.350,ACTIVE,210.35,331.53,59.944,1437698703,"201051344001093","174011321042388",26.96,30.50,0,324.92,338.44,9.6,7.3,0.049,189639.9,189639.9,7682,0,0,0,L,1122011218,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698747,285523.00
07/23/2015 20:45,2,0.328,ACTIVE,210.57,331.23,59.975,1437698703,"201051344000645","174011321042388",26.36,32.80,0,324.62,338.44,8.8,6.6,0.053,187732.0,187732.0,7693,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698748,285524.00
07/23/2015 20:45,2,0.273,ACTIVE,211.70,335.14,59.991,1437698703,"274151322000085","174011321042388",26.16,33.30,0,330.03,339.04,7.2,5.0,0.049,469116.1,469116.1,8959,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698749,285525.00
07/23/2015 20:45,2,0.320,ACTIVE,210.57,331.23,59.965,1437698703,"201051344000651","174011321042388",26.86,30.00,0,325.52,338.74,8.7,6.5,0.049,187050.7,187050.7,7674,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698750,285526.00
07/23/2015 20:45,2,0.355,ACTIVE,210.57,330.63,59.949,1437698703,"201051344000867","174011321042388",26.46,33.50,0,324.92,337.84,9.6,7.3,0.057,179591.2,179591.2,7694,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698751,285527.00
07/23/2015 20:45,1,0.329,ACTIVE_NO_POWER,211.7,431.50,60.03,1437698703,"040051121000095","174011321042388",20.44,30,0.000,313.95,437.29,6.5,0.0,0.000,55302.300000012,55302.699999988,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698752,285528.00
07/23/2015 20:45,2,0.346,ACTIVE,210.12,330.93,59.970,1437698703,"201051344001230","174011321042388",26.76,30.50,0,323.72,337.24,9.4,7.2,0.049,190642.7,190642.7,7701,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698753,285529.00
07/23/2015 20:45,2,0.326,ACTIVE,210.57,332.13,59.965,1437698703,"201051344000576","174011321042388",26.02,32.60,0,324.62,339.65,8.7,6.4,0.049,186911.3,186911.3,7705,0,0,0,L,1122011218,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698754,285530.00
07/23/2015 20:45,2,0.379,ACTIVE,210.12,330.93,59.965,1437698703,"201051344000579","174011321042388",26.56,34.00,0,325.22,337.84,10.2,8.0,0.053,193643.0,193643.0,7670,0,0,0,L,1122011218,0,121.33,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698756,285531.00
07/23/2015 20:45,1,0.094,ALERT,212.3,352.20,60.03,1437698703,"040051121000116","174011321042388",27.56,28,0.000,351.67,360.13,2.5,0.0,0.000,57376.100000024,57376.100000024,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437698765,285532.00
07/23/2015 20:45,1,0.246,ACTIVE_NO_POWER,212.3,410.85,60.03,1437698703,"040051121000068","174011321042388",20.82,30,0.000,317.48,439.88,4.9,0.0,0.078,55108.499999988,55108.999999988,144,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437698766,285533.00
07/23/2015 21:00,2,0.336,ACTIVE,209.67,330.63,59.991,1437699603,"201051344000955","174011321042388",26.32,30.80,0,323.72,336.04,8.9,6.7,0.040,192487.5,192487.5,7684,0,0,0,L,1122011218,0,120.65,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699604,285534.00
07/23/2015 21:00,1,0.028,ACTIVE_NO_POWER,212.6,387.79,60.03,1437699603,"040051121000195","174011321042388",26.38,28,0.000,320.54,440.46,0.7,0.0,0.000,60079.7,60079.7,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699606,285535.00
07/23/2015 21:00,2,0.252,ACTIVE,211.25,333.33,59.996,1437699603,"274151322000095","174011321042388",25.94,33.30,0,328.22,337.84,6.7,4.5,0.031,492119.9,492119.9,8583,0,0,0,L,1151911521,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699606,285536.00
07/23/2015 21:00,2,0.316,ACTIVE,209.90,330.63,60.002,1437699603,"201051344000868","174011321042388",26.20,32.20,0,324.62,337.24,8.4,6.2,0.040,178996.7,178996.7,7687,0,0,0,L,1122011218,0,121.10,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699607,285537.00
07/23/2015 21:00,2,0.299,ACTIVE,210.57,331.83,59.996,1437699603,"201051344000853","174011321042388",26.48,35.00,0,324.92,338.44,8.1,5.8,0.040,185354.2,185354.2,7692,0,0,0,L,1122011218,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699608,285538.00
07/23/2015 21:00,2,0.301,ACTIVE,210.57,331.53,59.996,1437699603,"201051344000582","174011321042388",26.36,30.00,0,324.92,337.54,8.1,5.9,0.040,185111.0,185111.0,7671,0,0,0,L,1122011218,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699609,285539.00
07/23/2015 21:00,2,0.303,ACTIVE,209.90,330.93,59.996,1437699603,"201051344000469","174011321042388",26.36,33.00,0,323.41,337.54,8.2,5.9,0.044,180621.5,180621.5,7683,0,0,0,L,1122011218,0,120.65,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699612,285540.00
07/23/2015 21:00,2,0.287,ACTIVE,209.90,331.53,60.002,1437699603,"201051344000988","174011321042388",25.50,34.50,0,323.72,339.04,7.4,5.2,0.053,179990.7,179990.7,7673,0,0,0,L,1122011218,0,121.10,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699613,285541.00
