ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2015 21:00,2,0.301,ACTIVE,209.90,330.93,59.996,1437699603,"201051344001158","174011321042388",26.28,34.00,0,324.32,338.14,8.0,5.8,0.040,185898.0,185898.0,7672,0,0,0,L,1122011218,0,120.88,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699614,285542.00
07/23/2015 21:00,2,0.301,ACTIVE,209.90,329.73,59.996,1437699603,"201051344001025","174011321042388",26.86,30.30,0,325.52,336.94,8.2,6.0,0.040,189836.5,189836.5,7673,0,0,0,L,1122011218,0,120.88,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699615,285543.00
07/23/2015 21:00,1,0.169,ACTIVE_NO_POWER,211.9,378.36,60.07,1437699603,"033051125000118","174011321042388",35.09,30,0.000,315.55,441.01,5.8,0.0,0.000,65138.3,65139.2,254,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699616,285544.00
07/23/2015 21:00,2,0.312,ACTIVE,210.12,330.63,60.023,1437699603,"201051344000569","174011321042388",26.00,35.00,0,324.32,336.64,8.3,6.1,0.044,193163.7,193163.7,7692,0,0,0,L,1122011218,0,120.88,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699617,285545.00
07/23/2015 21:00,2,0.152,ACTIVE,211.70,353.77,59.996,1437699603,"274151322000094","174011321042388",32.96,35.00,0,330.03,378.42,5.0,2.9,0.022,373706.5,373706.5,9074,0,0,0,L,1151911521,0,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699618,285546.00
07/23/2015 21:00,1,0.227,ACTIVE_NO_POWER,212.4,349.22,60.07,1437699603,"040051121000068","174011321042388",20.67,30,0.000,318.34,439.91,4.6,0.0,0.000,55108.999999988,55109.3,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699619,285547.00
07/23/2015 21:00,2,0.311,ACTIVE,210.12,329.73,60.002,1437699603,"201051344000458","174011321042388",25.86,33.50,0,325.52,336.94,8.2,5.9,0.040,188954.0,188954.0,7680,0,0,0,L,1122011218,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699620,285548.00
07/23/2015 21:00,2,0.252,ACTIVE,211.48,333.93,59.970,1437699603,"274151322000087","174011321042388",25.11,39.80,0,328.52,339.04,6.5,4.3,0.022,444887.1,444887.1,8539,0,0,0,L,1151911521,0,122.01,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699621,285549.00
07/23/2015 21:00,2,0.266,ACTIVE,211.25,333.33,59.996,1437699603,"274151322000052","174011321042388",26.08,34.50,0,327.62,339.04,7.0,4.8,0.035,475719.2,475719.2,8949,0,0,0,L,1151911521,0,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699623,285550.00
07/23/2015 21:00,2,0.307,ACTIVE,210.57,331.83,60.002,1437699603,"201051344001145","174011321042388",26.66,29.80,0,326.72,338.14,8.3,6.1,0.044,194116.5,194116.5,7693,0,0,0,L,1122011218,0,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699623,285551.00
07/23/2015 21:00,2,0.268,ACTIVE,210.57,331.83,60.007,1437699603,"201051344000685","174011321042388",26.86,30.30,0,324.62,337.84,7.3,5.2,0.044,192994.2,192994.2,7694,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699624,285552.00
07/23/2015 21:00,2,0.227,ACTIVE,211.25,332.43,60.007,1437699603,"274151322000088","174011321042388",25.27,33.00,0,328.22,337.84,5.8,3.7,0.022,456171.6,456171.6,8556,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699625,285553.00
07/23/2015 21:00,2,0.309,ACTIVE,210.57,331.23,60.002,1437699603,"201051344000438","174011321042388",26.22,30.50,0,325.22,338.14,8.2,6.0,0.040,193045.7,193045.7,7671,0,0,0,L,1122011218,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699626,285554.00
07/23/2015 21:00,2,0.336,ACTIVE,209.90,330.03,59.996,1437699603,"201051344001135","174011321042388",26.74,30.00,0,324.92,336.34,9.1,6.9,0.044,184438.6,184438.6,7655,0,0,0,L,1122011218,0,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699627,285555.00
07/23/2015 21:00,2,0.334,ACTIVE,210.57,331.53,60.007,1437699603,"201051344000417","174011321042388",26.04,31.30,0,324.32,337.54,8.8,6.6,0.040,188432.5,188432.5,7669,0,0,0,L,1122011218,0,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699628,285556.00
07/23/2015 21:00,2,0.305,ACTIVE,210.12,330.63,60.002,1437699603,"201051344000594","174011321042388",26.80,33.00,0,322.81,337.24,8.3,6.1,0.044,189492.8,189492.8,7680,0,0,0,L,1122011218,0,121.10,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699629,285557.00
07/23/2015 21:00,2,0.238,ACTIVE,211.48,334.24,59.996,1437699603,"274151322000083","174011321042388",26.18,33.80,0,328.22,338.74,6.3,4.2,0.035,471758.4,471758.4,8977,0,0,0,L,1151911521,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699630,285558.00
07/23/2015 21:00,2,0.340,ACTIVE,210.57,331.83,59.996,1437699603,"201051344000585","174011321042388",27.12,30.80,0,324.32,337.84,9.4,7.1,0.040,188713.7,188713.7,7672,0,0,0,L,1122011218,0,120.88,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699631,285559.00
07/23/2015 21:00,2,0.244,ACTIVE,211.48,334.54,60.002,1437699603,"274151322000054","174011321042388",25.39,33.50,0,328.22,339.04,6.3,4.1,0.035,466663.0,466663.0,8547,0,0,0,L,1151911521,0,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699632,285560.00
07/23/2015 21:00,2,0.312,ACTIVE,210.35,330.03,59.996,1437699603,"201051344001203","174011321042388",26.76,30.50,0,324.62,337.84,8.5,6.3,0.049,189712.9,189712.9,7682,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699633,285561.00
07/23/2015 21:00,2,0.316,ACTIVE,210.12,330.93,60.002,1437699603,"201051344000646","174011321042388",26.70,31.00,0,323.41,336.64,8.6,6.3,0.040,186508.4,186508.4,7666,0,0,0,L,1122011218,0,121.33,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699634,285562.00
07/23/2015 21:00,2,0.168,ACTIVE,212.38,363.69,59.991,1437699603,"274151322000068","174011321042388",33.83,36.00,0,330.33,385.33,5.8,3.7,0.027,372879.2,372879.2,8679,0,0,0,L,1151911521,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699635,285563.00
07/23/2015 21:00,2,0.258,ACTIVE,211.93,333.03,59.996,1437699603,"274151322000076","174011321042388",26.56,34.00,0,329.43,338.74,7.0,4.8,0.031,498068.5,498068.5,8953,0,0,0,L,1151911521,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699636,285564.00
07/23/2015 21:00,1,0.146,ACTIVE,212.3,334.01,60.07,1437699603,"033051125000132","174011321042388",31.13,29,0.139,318.20,438.82,4.5,10.8,0.007,48833.800000012,48834.200000048,391,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699637,285565.00
07/23/2015 21:00,1,0.156,ACTIVE_NO_POWER,212.5,382.11,60.07,1437699603,"033051125000150","174011321042388",35.85,30,0.000,315.50,443.69,5.5,0.0,0.000,65255.900000036,65256.800000012,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699638,285566.00
07/23/2015 21:00,2,0.318,ACTIVE,210.12,330.03,60.018,1437699603,"201051344000890","174011321042388",27.08,31.00,0,324.32,338.44,8.7,6.5,0.040,190979.1,190979.1,7677,0,0,0,L,1122011218,0,121.33,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699639,285567.00
07/23/2015 21:00,2,0.289,ACTIVE,210.35,330.63,59.996,1437699603,"201051344000900","174011321042388",25.94,33.50,0,324.62,336.94,7.7,5.5,0.049,191529.2,191529.2,7695,0,0,0,L,1122011218,0,121.55,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699640,285568.00
07/23/2015 21:00,2,0.303,ACTIVE,210.57,332.13,59.996,1437699603,"201051344000633","174011321042388",26.50,33.00,0,324.62,338.44,8.2,6.0,0.040,180815.9,180815.9,7694,0,0,0,L,1122011218,0,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699641,285569.00
07/23/2015 21:00,1,0.213,ACTIVE,212.5,332.06,60.03,1437699603,"040051121000185","174011321042388",21.20,30,0.139,318.40,438.14,4.4,12.3,0.003,57166.999999999,57166.999999999,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699642,285570.00
07/23/2015 21:00,2,0.326,ACTIVE,210.35,330.33,59.996,1437699603,"201051344000983","174011321042388",26.82,34.50,0,324.62,336.94,8.9,6.7,0.035,188459.5,188459.5,7691,0,0,0,L,1122011218,0,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699643,285571.00
07/23/2015 21:00,2,0.312,ACTIVE,210.57,331.53,59.991,1437699603,"201051344000917","174011321042388",25.88,30.80,0,324.32,337.84,8.2,6.0,0.044,191483.3,191483.3,7694,0,0,0,L,1122011218,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699644,285572.00
07/23/2015 21:00,1,0.139,ACTIVE,212.9,322.77,60.03,1437699603,"033051125000135","174011321042388",30.23,30,0.082,316.57,439.26,4.2,13.2,0.202,48552.80000001,48553.199999986,245,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699647,285573.00
07/23/2015 21:00,2,0.307,ACTIVE,210.80,330.93,60.018,1437699603,"201051344000648","174011321042388",26.06,32.20,0,325.52,338.14,8.1,5.9,0.044,186989.7,186989.7,7687,0,0,0,L,1122011218,0,121.10,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699648,285574.00
07/23/2015 21:00,2,0.312,ACTIVE,210.57,331.83,59.996,1437699603,"201051344001093","174011321042388",26.54,30.30,0,325.82,337.54,8.4,6.2,0.035,189641.7,189641.7,7683,0,0,0,L,1122011218,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699649,285575.00
07/23/2015 21:00,2,0.285,ACTIVE,210.57,330.93,59.996,1437699603,"201051344000645","174011321042388",26.00,33.00,0,325.82,337.84,7.5,5.3,0.040,187733.5,187733.5,7694,0,0,0,L,1122011218,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699650,285576.00
07/23/2015 21:00,2,0.246,ACTIVE,211.70,334.24,60.002,1437699603,"274151322000085","174011321042388",25.45,33.00,0,329.43,338.74,6.4,4.2,0.031,469117.3,469117.3,8960,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699650,285577.00
07/23/2015 21:00,2,0.285,ACTIVE,210.57,331.53,59.986,1437699603,"201051344000651","174011321042388",26.50,29.80,0,325.22,336.94,7.7,5.5,0.040,187052.3,187052.3,7675,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699651,285578.00
07/23/2015 21:00,2,0.309,ACTIVE,210.57,330.03,59.991,1437699603,"201051344000867","174011321042388",26.90,33.80,0,324.32,337.24,8.4,6.2,0.040,179593.0,179593.0,7695,0,0,0,L,1122011218,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699652,285579.00
07/23/2015 21:00,1,0.302,ACTIVE_NO_POWER,211.9,405.37,60.07,1437699603,"040051121000095","174011321042388",20.18,30,0.000,313.75,437.38,5.9,0.0,0.000,55302.699999988,55303.199999988,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699654,285580.00
07/23/2015 21:00,2,0.307,ACTIVE,210.35,330.63,59.996,1437699603,"201051344001230","174011321042388",26.56,30.30,0,323.72,336.34,8.3,6.1,0.035,190644.4,190644.4,7702,0,0,0,L,1122011218,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699654,285581.00
07/23/2015 21:00,2,0.287,ACTIVE,210.80,331.83,60.012,1437699603,"201051344000576","174011321042388",25.70,32.80,0,325.52,337.84,7.5,5.3,0.040,186912.8,186912.8,7706,0,0,0,L,1122011218,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699656,285582.00
07/23/2015 21:00,2,0.336,ACTIVE,210.12,330.63,59.991,1437699603,"201051344000579","174011321042388",26.64,33.80,0,323.72,336.94,9.1,6.9,0.040,193644.9,193644.9,7671,0,0,0,L,1122011218,0,121.10,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437699656,285583.00
07/23/2015 21:00,1,0.043,ALERT,212.8,397.59,60.03,1437699603,"040051121000097","174011321042388",27.54,30,0.000,397.01,423.88,1.1,0.0,0.000,58418.600000012,58418.600000012,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437699659,285584.00
07/23/2015 21:00,1,0.093,ALERT,212.3,406.89,60.03,1437699603,"040051121000116","174011321042388",27.29,27,0.000,406.15,414.91,2.5,0.0,0.000,57376.100000024,57376.100000024,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1437699662,285585.00
07/23/2015 21:15,2,0.219,ACTIVE,209.90,328.82,59.970,1437700504,"201051344000955","174011321042388",25.98,30.30,0,323.41,336.34,5.8,3.7,0.013,192488.8,192488.8,7685,0,0,0,L,1122011218,0,120.88,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437700505,285586.00
07/23/2015 21:15,2,0.127,ACTIVE,211.25,332.13,59.938,1437700504,"274151322000095","174011321042388",24.75,32.80,0,327.92,337.24,3.2,1.1,0.004,492120.6,492120.6,8584,0,0,0,L,1151911521,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437700507,285587.00
07/23/2015 21:15,2,0.201,ACTIVE,209.90,329.13,59.970,1437700504,"201051344000868","174011321042388",25.49,31.50,0,324.32,336.04,5.2,3.1,0.009,178997.9,178997.9,7688,0,0,0,L,1122011218,0,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437700508,285588.00
07/23/2015 21:15,2,0.188,ACTIVE,210.57,329.73,59.996,1437700504,"201051344000853","174011321042388",25.09,33.50,0,325.82,337.84,4.8,2.7,0.013,185355.3,185355.3,7693,0,0,0,L,1122011218,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437700509,285589.00
07/23/2015 21:15,2,0.188,ACTIVE,210.35,329.43,59.970,1437700504,"201051344000582","174011321042388",25.50,29.80,0,324.92,336.64,4.8,2.7,0.004,185112.1,185112.1,7672,0,0,0,L,1122011218,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437700510,285590.00
07/23/2015 21:15,2,0.197,ACTIVE,209.90,329.43,59.965,1437700504,"201051344000469","174011321042388",25.70,32.00,0,322.81,336.94,5.1,3.0,0.009,180622.6,180622.6,7684,0,0,0,L,1122011218,0,120.65,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437700512,285591.00
07/23/2015 21:15,2,0.164,ACTIVE,209.67,330.33,59.981,1437700504,"201051344000988","174011321042388",25.27,33.00,0,323.41,337.54,4.2,2.1,0.009,179991.7,179991.7,7674,0,0,0,L,1122011218,0,121.10,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437700513,285592.00
07/23/2015 21:15,2,0.184,ACTIVE,209.90,328.82,59.933,1437700504,"201051344001158","174011321042388",25.72,32.80,0,323.72,336.34,4.8,2.7,0.013,185899.0,185899.0,7673,0,0,0,L,1122011218,0,121.10,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437700513,285593.00
07/23/2015 21:15,2,0.180,ACTIVE,210.12,328.52,59.981,1437700504,"201051344001025","174011321042388",26.38,29.80,0,324.92,336.34,4.8,2.8,0.004,189837.6,189837.6,7674,0,0,0,L,1122011218,0,120.88,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437700514,285594.00
07/23/2015 21:15,2,0.191,ACTIVE,209.90,329.13,59.965,1437700504,"201051344000569","174011321042388",26.16,33.80,0,324.92,336.34,5.1,3.0,0.009,193164.9,193164.9,7693,0,0,0,L,1122011218,0,120.88,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437700517,285595.00
07/23/2015 21:15,2,0.066,ACTIVE_NO_POWER,211.48,332.73,59.975,1437700504,"274151322000094","174011321042388",28.71,34.30,0,328.52,358.28,2.0,0.0,0.009,373706.8,373706.8,9075,0,0,0,L,1151911521,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437700517,285596.00
07/23/2015 21:15,2,0.188,ACTIVE,209.90,328.52,59.975,1437700504,"201051344000458","174011321042388",25.88,32.80,0,324.32,336.04,5.0,2.9,0.009,188955.2,188955.2,7681,0,0,0,L,1122011218,0,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437700520,285597.00
07/23/2015 21:15,2,0.129,ACTIVE,211.48,330.93,59.970,1437700504,"274151322000087","174011321042388",24.69,38.60,0,327.32,338.14,3.2,1.2,0.000,444887.7,444887.7,8540,0,0,0,L,1151911521,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437700521,285598.00
07/23/2015 21:15,2,0.141,ACTIVE,211.48,330.03,59.970,1437700504,"274151322000052","174011321042388",25.43,33.80,0,327.32,337.54,3.6,1.6,0.000,475720.1,475720.1,8950,0,0,0,L,1151911521,0,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437700522,285599.00
07/23/2015 21:15,2,0.193,ACTIVE,210.35,329.73,60.002,1437700504,"201051344001145","174011321042388",25.66,29.30,0,326.12,337.24,5.1,3.0,0.009,194117.6,194117.6,7694,0,0,0,L,1122011218,0,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437700523,285600.00
07/23/2015 21:15,2,0.162,ACTIVE,210.35,329.73,59.970,1437700504,"201051344000685","174011321042388",25.39,29.50,0,324.92,337.54,4.2,2.1,0.009,192995.1,192995.1,7695,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437700524,285601.00
07/23/2015 21:15,2,0.111,ACTIVE,211.25,332.43,60.002,1437700504,"274151322000088","174011321042388",23.06,32.40,0,327.02,337.54,2.6,0.6,0.004,456172.1,456172.1,8557,0,0,0,L,1151911521,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437700525,285602.00
07/23/2015 21:15,2,0.191,ACTIVE,210.35,329.13,59.975,1437700504,"201051344000438","174011321042388",26.12,29.80,0,324.92,336.34,5.1,3.0,0.009,193046.9,193046.9,7672,0,0,0,L,1122011218,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437700526,285603.00
07/23/2015 21:15,2,0.213,ACTIVE,209.90,328.52,59.981,1437700504,"201051344001135","174011321042388",26.32,29.80,0,324.32,335.44,5.7,3.6,0.013,184439.9,184439.9,7656,0,0,0,L,1122011218,0,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437700527,285604.00
07/23/2015 21:15,2,0.219,ACTIVE,210.57,330.63,59.975,1437700504,"201051344000417","174011321042388",26.04,30.50,0,325.52,337.24,5.8,3.6,0.004,188433.8,188433.8,7670,0,0,0,L,1122011218,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437700528,285605.00
07/23/2015 21:15,2,0.193,ACTIVE,209.90,328.82,59.970,1437700504,"201051344000594","174011321042388",26.00,32.20,0,323.11,336.64,5.2,3.0,0.009,189493.9,189493.9,7681,0,0,0,L,1122011218,0,121.10,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437700529,285606.00
07/23/2015 21:15,2,0.127,ACTIVE,211.48,332.13,59.944,1437700504,"274151322000083","174011321042388",23.99,33.30,0,327.32,337.84,3.1,1.1,0.009,471759.0,471759.0,8978,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437700530,285607.00
07/23/2015 21:15,2,0.227,ACTIVE,210.57,330.33,59.981,1437700504,"201051344000585","174011321042388",26.20,30.30,0,324.62,336.94,6.0,3.9,0.009,188715.1,188715.1,7673,0,0,0,L,1122011218,0,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437700531,285608.00
07/23/2015 21:15,2,0.119,ACTIVE,211.48,332.43,59.944,1437700504,"274151322000054","174011321042388",24.89,33.00,0,327.02,336.94,3.0,1.0,0.000,466663.6,466663.6,8548,0,0,0,L,1151911521,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437700531,285609.00
07/23/2015 21:15,2,0.205,ACTIVE,210.35,329.13,59.970,1437700504,"201051344001203","174011321042388",25.68,29.80,0,325.52,337.54,5.3,3.2,0.009,189714.1,189714.1,7683,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437700532,285610.00
07/23/2015 21:15,2,0.197,ACTIVE,209.90,329.73,59.986,1437700504,"201051344000646","174011321042388",26.22,30.30,0,323.41,336.34,5.3,3.2,0.009,186509.6,186509.6,7667,0,0,0,L,1122011218,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437700533,285611.00
07/23/2015 21:15,2,0.084,ACTIVE,212.38,332.73,59.975,1437700504,"274151322000068","174011321042388",28.75,35.20,0,328.82,365.49,2.5,0.5,0.000,372879.7,372879.7,8680,0,0,0,L,1151911521,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437700534,285612.00
07/23/2015 21:15,2,0.127,ACTIVE,211.93,331.83,59.965,1437700504,"274151322000076","174011321042388",25.70,33.30,0,328.22,337.84,3.3,1.3,0.009,498069.2,498069.2,8954,0,0,0,L,1151911521,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437700535,285613.00
07/23/2015 21:15,2,0.205,ACTIVE,210.35,329.13,59.986,1437700504,"201051344000890","174011321042388",26.00,30.30,0,324.32,336.34,5.5,3.3,0.009,190980.4,190980.4,7678,0,0,0,L,1122011218,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437700539,285614.00
07/23/2015 21:15,2,0.164,ACTIVE,210.12,329.43,59.970,1437700504,"201051344000900","174011321042388",25.72,32.40,0,324.32,336.94,4.3,2.2,0.004,191530.2,191530.2,7696,0,0,0,L,1122011218,0,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437700540,285615.00
07/23/2015 21:15,2,0.193,ACTIVE,210.57,330.63,60.007,1437700504,"201051344000633","174011321042388",25.84,32.00,0,324.62,337.84,5.1,3.0,0.009,180817.0,180817.0,7695,0,0,0,L,1122011218,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437700541,285616.00
07/23/2015 21:15,2,0.215,ACTIVE,210.35,328.82,59.970,1437700504,"201051344000983","174011321042388",25.68,33.00,0,324.32,336.64,5.6,3.5,0.009,188460.8,188460.8,7692,0,0,0,L,1122011218,0,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437700543,285617.00
07/23/2015 21:15,2,0.195,ACTIVE,210.35,330.03,60.007,1437700504,"201051344000917","174011321042388",25.39,30.30,0,324.62,337.24,5.0,2.9,0.004,191484.4,191484.4,7695,0,0,0,L,1122011218,0,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437700545,285618.00
07/23/2015 21:15,2,0.189,ACTIVE,210.57,329.73,59.975,1437700504,"201051344000648","174011321042388",25.76,31.30,0,326.12,337.84,5.0,2.9,0.009,186990.9,186990.9,7688,0,0,0,L,1122011218,0,121.10,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437700548,285619.00
07/23/2015 21:15,2,0.205,ACTIVE,210.35,329.73,59.975,1437700504,"201051344001093","174011321042388",25.39,29.80,0,324.62,336.64,5.3,3.2,0.009,189642.8,189642.8,7684,0,0,0,L,1122011218,0,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437700549,285620.00
07/23/2015 21:15,2,0.170,ACTIVE,210.57,329.73,59.975,1437700504,"201051344000645","174011321042388",25.39,32.40,0,325.22,336.94,4.4,2.3,0.009,187734.5,187734.5,7695,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437700550,285621.00
07/23/2015 21:15,2,0.123,ACTIVE,211.70,332.43,59.970,1437700504,"274151322000085","174011321042388",24.47,32.60,0,328.52,337.84,3.1,1.1,0.009,469117.9,469117.9,8961,0,0,0,L,1151911521,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437700551,285622.00
07/23/2015 21:15,2,0.176,ACTIVE,210.57,329.73,59.975,1437700504,"201051344000651","174011321042388",25.31,29.30,0,325.82,336.94,4.5,2.5,0.009,187053.3,187053.3,7676,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437700552,285623.00
07/23/2015 21:15,2,0.197,ACTIVE,210.35,328.82,59.975,1437700504,"201051344000867","174011321042388",25.80,32.80,0,324.62,336.04,5.2,3.1,0.009,179594.1,179594.1,7696,0,0,0,L,1122011218,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437700553,285624.00
07/23/2015 21:15,2,0.207,ACTIVE,210.35,329.73,59.981,1437700504,"201051344001230","174011321042388",24.37,29.30,0,323.41,336.04,5.1,3.0,0.009,190645.6,190645.6,7703,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437700555,285625.00
07/23/2015 21:15,2,0.176,ACTIVE,210.57,330.93,59.965,1437700504,"201051344000576","174011321042388",25.01,32.00,0,324.92,337.24,4.5,2.4,0.009,186913.8,186913.8,7707,0,0,0,L,1122011218,0,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437700556,285626.00
07/23/2015 21:15,2,0.223,ACTIVE,210.12,329.13,59.970,1437700504,"201051344000579","174011321042388",26.22,32.40,0,325.22,337.54,6.0,3.8,0.009,193646.3,193646.3,7672,0,0,0,L,1122011218,0,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437700557,285627.00
07/23/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1437700504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,55109.3,55109.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437701384,285628.00
07/23/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1437700504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,48834.200000048,48834.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437701384,285629.00
07/23/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1437700504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,65256.800000012,65256.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437701384,285630.00
07/23/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1437700504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,57166.999999999,57166.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437701384,285631.00
07/23/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1437700504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,57376.100000024,57376.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437701384,285632.00
07/23/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1437700504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,48553.199999986,48553.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437701384,285633.00
07/23/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1437700504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,55303.199999988,55303.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437701384,285634.00
07/23/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1437700504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,60079.7,60079.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437701384,285635.00
07/23/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1437700504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,58418.600000012,58418.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437701384,285636.00
07/23/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1437700504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,65139.2,65139.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437701384,285637.00
07/23/2015 21:30,2,0.133,ALERT,210.12,292.76,60.028,1437701403,"201051344000955","174011321042388",17.10,27.80,0,290.95,332.13,2.3,0.3,0.000,192489.4,192489.4,7686,0,0,0,L,1122011218,1,121.33,122.01,0002,24,0,0,0,0,0,0,2,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437701479,285638.00
07/23/2015 21:30,2,0.045,ALERT,211.70,293.96,59.991,1437701403,"274151322000095","174011321042388",19.04,30.80,0,292.16,340.55,0.8,0.0,0.000,492120.7,492120.7,8585,0,0,0,L,1151911521,1,122.01,122.68,0002,26,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437701481,285639.00
07/23/2015 21:30,2,0.119,ALERT,210.12,293.06,59.986,1437701403,"201051344000868","174011321042388",17.08,28.80,0,291.55,332.43,2.1,0.1,0.000,178998.3,178998.3,7689,0,0,0,L,1122011218,1,121.78,122.01,0002,24,0,0,0,0,0,0,2,992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437701483,285640.00
07/23/2015 21:30,2,0.098,ALERT,210.57,291.85,59.991,1437701403,"201051344000853","174011321042388",16.40,29.80,0,290.65,351.67,1.6,0.0,0.000,185355.6,185355.6,7694,0,0,0,L,1122011218,1,122.23,122.01,0002,28,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437701485,285641.00
07/23/2015 21:30,2,0.104,ALERT,210.57,293.06,60.002,1437701403,"201051344000582","174011321042388",18.03,27.80,0,291.85,344.45,1.9,0.0,0.000,185112.5,185112.5,7673,0,0,0,L,1122011218,1,121.78,122.23,0002,24,0,0,0,0,0,0,1,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437701487,285642.00
07/23/2015 21:30,2,0.119,ALERT,210.12,291.85,59.986,1437701403,"201051344000469","174011321042388",17.79,28.50,0,289.75,332.43,2.2,0.2,0.000,180623.1,180623.1,7685,0,0,0,L,1122011218,1,121.33,122.01,0002,24,0,0,0,0,0,0,2,993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437701489,285643.00
07/23/2015 21:30,2,0.102,ALERT,209.90,291.85,60.002,1437701403,"201051344001158","174011321042388",17.04,29.30,0,290.05,332.43,1.8,0.0,0.000,185899.4,185899.4,7674,0,0,0,L,1122011218,1,121.55,121.33,0002,27,0,0,0,0,0,0,2,994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437701492,285644.00
07/23/2015 21:30,2,0.100,ALERT,210.12,291.85,59.996,1437701403,"201051344001025","174011321042388",17.79,27.50,0,290.65,345.36,1.8,0.0,0.000,189838.0,189838.0,7675,0,0,0,L,1122011218,1,121.33,122.01,0002,24,0,0,0,0,0,0,1,994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437701494,285645.00
07/23/2015 21:30,2,0.111,ALERT,210.12,292.76,59.986,1437701403,"201051344000569","174011321042388",17.41,30.30,0,291.55,348.36,2.0,0.0,0.000,193165.3,193165.3,7694,0,0,0,L,1122011218,1,121.33,122.01,0002,26,0,0,0,0,0,0,1,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437701496,285646.00
07/23/2015 21:30,2,0.000,ALERT,211.70,292.16,59.986,1437701403,"274151322000094","174011321042388",37.03,31.50,0,290.65,379.92,0.0,0.0,0.000,373706.8,373706.8,9076,0,0,0,L,1151911521,1,121.33,123.36,0100,27,0,0,0,0,0,0,178,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1437701498,285647.00
07/23/2015 21:30,2,0.100,ALERT,210.12,292.46,60.028,1437701403,"201051344000458","174011321042388",17.33,30.00,0,290.95,332.73,1.8,0.0,0.000,188955.5,188955.5,7682,0,0,0,L,1122011218,1,122.01,121.78,0002,26,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437701499,285648.00
07/23/2015 21:30,2,0.061,ALERT,211.70,292.16,59.981,1437701403,"274151322000087","174011321042388",16.40,36.30,0,290.05,344.76,1.0,0.0,0.000,444887.8,444887.8,8541,0,0,0,L,1151911521,1,121.55,122.91,0002,31,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437701501,285649.00
07/23/2015 21:30,2,0.070,ALERT,211.70,292.46,59.986,1437701403,"274151322000052","174011321042388",16.68,31.30,0,290.65,335.44,1.2,0.0,0.000,475720.2,475720.2,8951,0,0,0,L,1151911521,1,121.33,122.91,0002,27,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437701503,285650.00
07/23/2015 21:30,2,0.109,ALERT,210.57,292.76,60.002,1437701403,"201051344001145","174011321042388",16.54,26.80,0,291.55,333.33,1.9,0.0,0.000,194118.0,194118.0,7695,0,0,0,L,1122011218,1,121.78,121.78,0002,25,0,0,0,0,0,0,2,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437701505,285651.00
07/23/2015 21:30,2,0.074,ALERT,210.80,292.46,59.986,1437701403,"201051344000685","174011321042388",16.18,27.30,0,290.95,333.03,1.2,0.0,0.000,192995.4,192995.4,7696,0,0,0,L,1122011218,1,122.68,121.78,0002,23,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437701507,285652.00
07/23/2015 21:30,2,0.037,ALERT,211.25,293.36,60.018,1437701403,"274151322000088","174011321042388",15.90,30.30,0,290.95,340.25,0.6,0.0,0.000,456172.2,456172.2,8558,0,0,0,L,1151911521,1,122.01,122.46,0002,24,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437701509,285653.00
07/23/2015 21:30,2,0.111,ALERT,210.80,292.76,59.991,1437701403,"201051344000438","174011321042388",16.08,27.80,0,291.25,353.77,1.8,0.0,0.000,193047.2,193047.2,7673,0,0,0,L,1122011218,1,122.23,122.01,0002,25,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437701510,285654.00
07/23/2015 21:30,2,0.131,ALERT,209.90,292.16,59.949,1437701403,"201051344001135","174011321042388",16.94,27.80,0,291.25,349.56,2.3,0.3,0.000,184440.5,184440.5,7657,0,0,0,L,1122011218,1,121.55,121.55,0002,26,0,0,0,0,0,0,1,991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437701512,285655.00
07/23/2015 21:30,2,0.139,ALERT,210.35,291.55,60.018,1437701403,"201051344000417","174011321042388",15.82,28.00,0,290.35,332.73,2.2,0.2,0.000,188434.3,188434.3,7671,0,0,0,L,1122011218,1,121.55,121.78,0002,24,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437701514,285656.00
07/23/2015 21:30,2,0.105,ALERT,210.12,293.06,60.023,1437701403,"201051344000594","174011321042388",16.96,29.30,0,290.65,352.87,1.8,0.0,0.000,189494.4,189494.4,7682,0,0,0,L,1122011218,1,121.78,121.33,0002,24,0,0,0,0,0,0,1,990,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437701516,285657.00
07/23/2015 21:30,2,0.049,ALERT,211.70,293.96,59.991,1437701403,"274151322000083","174011321042388",15.82,30.80,0,291.25,348.96,0.8,0.0,0.000,471759.1,471759.1,8979,0,0,0,L,1151911521,1,121.55,122.91,0002,23,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437701518,285658.00
07/23/2015 21:30,2,0.139,ALERT,210.57,293.06,59.996,1437701403,"201051344000585","174011321042388",15.92,27.80,0,290.65,351.97,2.3,0.3,0.000,188715.7,188715.7,7674,0,0,0,L,1122011218,1,121.55,122.23,0002,23,0,0,0,0,0,0,1,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437701519,285659.00
07/23/2015 21:30,2,0.043,ALERT,211.70,292.76,60.018,1437701403,"274151322000054","174011321042388",16.36,30.80,0,290.95,336.64,0.8,0.0,0.000,466663.7,466663.7,8549,0,0,0,L,1151911521,1,121.78,122.68,0002,27,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437701521,285660.00
07/23/2015 21:30,2,0.119,ALERT,210.57,292.76,59.959,1437701403,"201051344001203","174011321042388",15.15,27.80,0,290.95,352.57,1.8,0.0,0.000,189714.5,189714.5,7684,0,0,0,L,1122011218,1,122.23,121.78,0002,23,0,0,0,0,0,0,1,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437701523,285661.00
07/23/2015 21:30,2,0.109,ALERT,209.90,292.46,59.991,1437701403,"201051344000646","174011321042388",15.25,27.80,0,290.65,332.43,1.7,0.0,0.000,186510.0,186510.0,7668,0,0,0,L,1122011218,1,121.78,121.55,0002,23,0,0,0,0,0,0,2,992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437701525,285662.00
07/23/2015 21:30,2,0.008,ALERT,212.16,293.96,59.991,1437701403,"274151322000068","174011321042388",37.13,32.20,0,290.35,373.01,0.0,0.0,0.000,372879.8,372879.8,8681,0,0,0,L,1151911521,1,122.01,122.91,0100,29,0,0,0,0,0,0,178,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1437701527,285663.00
07/23/2015 21:30,2,0.049,ALERT,211.70,292.46,60.018,1437701403,"274151322000076","174011321042388",17.37,31.00,0,290.65,335.14,0.9,0.0,0.000,498069.3,498069.3,8955,0,0,0,L,1151911521,1,121.55,122.91,0002,27,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437701529,285664.00
07/23/2015 21:30,2,0.123,ALERT,210.12,293.06,60.007,1437701403,"201051344000890","174011321042388",16.08,28.00,0,291.55,333.03,2.0,0.0,0.000,190980.8,190980.8,7679,0,0,0,L,1122011218,1,122.01,121.33,0002,26,0,0,0,0,0,0,2,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437701530,285665.00
07/23/2015 21:30,2,0.078,ALERT,209.90,292.16,60.002,1437701403,"201051344000900","174011321042388",11.91,29.30,0,290.65,331.23,0.9,0.0,0.000,191530.4,191530.4,7697,0,0,0,L,1122011218,1,121.78,121.55,0002,24,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437701532,285666.00
07/23/2015 21:30,2,0.098,ALERT,210.35,291.55,59.996,1437701403,"201051344000633","174011321042388",14.31,29.00,0,288.85,332.73,1.4,0.0,0.000,180817.4,180817.4,7696,0,0,0,L,1122011218,1,122.01,122.01,0002,26,0,0,0,0,0,0,2,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437701534,285667.00
07/23/2015 21:30,2,0.129,ALERT,210.12,292.76,60.023,1437701403,"201051344000983","174011321042388",14.99,29.80,0,291.25,332.73,2.0,0.0,0.000,188461.3,188461.3,7693,0,0,0,L,1122011218,1,121.78,121.55,0002,27,0,0,0,0,0,0,2,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437701536,285668.00
07/23/2015 21:30,2,0.066,ALERT,210.35,292.16,59.996,1437701403,"201051344000917","174011321042388",27.31,28.00,0,289.75,332.73,1.9,0.0,0.000,191484.8,191484.8,7696,0,0,0,L,1122011218,1,121.55,122.01,0100,25,0,0,0,0,0,0,2,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437701538,285669.00
07/23/2015 21:30,2,0.104,ALERT,210.35,292.16,59.991,1437701403,"201051344000648","174011321042388",14.85,28.50,0,290.65,333.33,1.6,0.0,0.000,186991.2,186991.2,7689,0,0,0,L,1122011218,1,121.33,122.23,0002,23,0,0,0,0,0,0,2,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437701540,285670.00
07/23/2015 21:30,2,0.086,ALERT,210.35,292.76,59.996,1437701403,"201051344001093","174011321042388",27.14,27.50,0,291.25,332.13,2.4,0.4,0.000,189643.3,189643.3,7685,0,0,0,L,1122011218,1,121.78,121.78,0100,27,0,0,0,0,0,0,2,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1437701542,285671.00
07/23/2015 21:30,2,0.080,ALERT,210.57,292.46,60.002,1437701403,"201051344000645","174011321042388",15.82,29.80,0,290.65,333.03,1.3,0.0,0.000,187734.8,187734.8,7696,0,0,0,L,1122011218,1,122.23,122.01,0002,24,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437701544,285672.00
07/23/2015 21:30,2,0.020,ALERT,211.70,293.06,59.986,1437701403,"274151322000085","174011321042388",26.74,30.50,0,290.95,342.95,0.0,0.0,0.000,469118.0,469118.0,8962,0,0,0,L,1151911521,1,122.23,122.23,0100,29,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1437701545,285673.00
07/23/2015 21:30,2,0.086,ALERT,210.35,292.16,60.018,1437701403,"201051344000651","174011321042388",13.84,27.50,0,290.65,352.57,1.2,0.0,0.000,187053.6,187053.6,7677,0,0,0,L,1122011218,1,122.01,121.55,0100,23,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437701547,285674.00
07/23/2015 21:30,2,0.078,ALERT,210.35,292.16,60.002,1437701403,"201051344000867","174011321042388",27.04,30.00,0,290.65,332.43,2.2,0.2,0.000,179594.5,179594.5,7697,0,0,0,L,1122011218,1,122.01,121.55,0100,27,0,0,0,0,0,0,2,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1437701549,285675.00
07/23/2015 21:30,2,0.086,ALERT,210.35,293.36,60.007,1437701403,"201051344001230","174011321042388",23.80,27.00,0,291.25,330.93,2.0,0.0,0.000,190646.0,190646.0,7704,0,0,0,L,1122011218,1,122.01,121.55,0100,24,0,0,0,0,0,0,2,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1437701551,285676.00
07/23/2015 21:30,2,0.055,ALERT,210.80,293.06,59.996,1437701403,"201051344000576","174011321042388",26.82,29.00,0,290.95,332.43,1.5,0.0,0.000,186914.0,186914.0,7708,0,0,0,L,1122011218,1,122.01,121.78,0100,26,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1437701552,285677.00
07/23/2015 21:30,2,0.092,ALERT,210.12,293.06,59.996,1437701403,"201051344000579","174011321042388",27.57,29.00,0,291.55,332.43,2.6,0.6,0.000,193646.8,193646.8,7673,0,0,0,L,1122011218,1,121.55,121.33,0100,25,0,0,0,0,0,0,2,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1437701554,285678.00
07/23/2015 21:30,2,0.045,ALERT,210.12,292.76,59.996,1437701403,"201051344000988","174011321042388",27.23,29.50,0,288.85,347.16,1.2,0.0,0.000,179991.9,179991.9,7675,0,0,0,L,1122011218,2,121.33,121.78,0100,26,0,0,0,0,0,0,1,991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1437701568,285679.00
07/23/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1437701403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,55109.3,55109.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437702283,285680.00
07/23/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1437701403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,48834.200000048,48834.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437702283,285681.00
07/23/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1437701403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,65256.800000012,65256.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437702283,285682.00
07/23/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1437701403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,57166.999999999,57166.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437702283,285683.00
07/23/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1437701403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,57376.100000024,57376.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437702283,285684.00
07/23/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1437701403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,48553.199999986,48553.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437702283,285685.00
07/23/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1437701403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,55303.199999988,55303.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437702283,285686.00
07/23/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1437701403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,60079.7,60079.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437702283,285687.00
07/23/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1437701403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,58418.600000012,58418.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437702283,285688.00
