ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1437701403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,65139.2,65139.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437702283,285689.00
07/23/2015 21:45,2,0.000,ALERT,209.67,292.76,60.007,1437702303,"201051344000955","174011321042388",0.00,25.80,0,290.35,294.56,0.0,0.0,0.000,192489.4,192489.4,7688,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1437702379,285690.00
07/23/2015 21:45,2,0.000,ALERT,211.03,293.66,59.954,1437702303,"274151322000095","174011321042388",0.00,29.00,0,291.55,295.76,0.0,0.0,0.000,492120.7,492120.7,8587,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1437702381,285691.00
07/23/2015 21:45,2,0.000,ALERT,209.67,293.06,59.996,1437702303,"201051344000868","174011321042388",0.00,26.50,0,290.95,295.16,0.0,0.0,0.000,178998.3,178998.3,7691,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1437702383,285692.00
07/23/2015 21:45,2,0.000,ALERT,210.12,292.16,60.028,1437702303,"201051344000853","174011321042388",0.00,27.00,0,290.05,294.56,0.0,0.0,0.000,185355.6,185355.6,7696,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1437702384,285693.00
07/23/2015 21:45,2,0.000,ALERT,210.35,293.36,59.949,1437702303,"201051344000582","174011321042388",0.00,26.00,0,291.25,295.46,0.0,0.0,0.000,185112.5,185112.5,7675,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1437702386,285694.00
07/23/2015 21:45,2,0.000,ALERT,209.67,292.16,59.986,1437702303,"201051344000469","174011321042388",0.00,25.80,0,289.15,294.26,0.0,0.0,0.000,180623.1,180623.1,7687,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1437702388,285695.00
07/23/2015 21:45,2,0.000,ALERT,209.67,292.46,59.991,1437702303,"201051344000988","174011321042388",0.00,27.00,0,287.95,294.56,0.0,0.0,0.000,179991.9,179991.9,7677,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1437702390,285696.00
07/23/2015 21:45,2,0.000,ALERT,209.90,292.16,59.981,1437702303,"201051344001158","174011321042388",0.00,26.50,0,289.75,294.26,0.0,0.0,0.000,185899.4,185899.4,7676,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1437702391,285697.00
07/23/2015 21:45,2,0.000,ALERT,209.90,292.16,59.981,1437702303,"201051344001025","174011321042388",0.00,25.80,0,290.05,295.16,0.0,0.0,0.000,189838.0,189838.0,7677,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1437702393,285698.00
07/23/2015 21:45,2,0.000,ALERT,209.90,293.06,59.986,1437702303,"201051344000569","174011321042388",0.00,27.50,0,290.95,295.16,0.0,0.0,0.000,193165.3,193165.3,7696,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1437702395,285699.00
07/23/2015 21:45,2,0.000,ALERT,211.25,292.46,59.991,1437702303,"274151322000094","174011321042388",0.00,29.30,0,290.05,351.97,0.0,0.0,0.000,373706.8,373706.8,9078,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1437702397,285700.00
07/23/2015 21:45,2,0.000,ALERT,209.67,292.76,59.996,1437702303,"201051344000458","174011321042388",0.00,27.50,0,290.35,295.16,0.0,0.0,0.000,188955.5,188955.5,7684,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1437702399,285701.00
07/23/2015 21:45,2,0.000,ALERT,211.25,293.36,59.986,1437702303,"274151322000087","174011321042388",0.00,34.30,0,290.05,294.56,0.0,0.0,0.000,444887.8,444887.8,8543,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1437702401,285702.00
07/23/2015 21:45,2,0.000,ALERT,211.03,292.76,59.991,1437702303,"274151322000052","174011321042388",0.00,29.00,0,290.05,295.16,0.0,0.0,0.000,475720.2,475720.2,8953,0,0,0,L,1151911521,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1437702403,285703.00
07/23/2015 21:45,2,0.000,ALERT,210.12,293.36,59.996,1437702303,"201051344001145","174011321042388",0.00,25.00,0,290.95,295.46,0.0,0.0,0.000,194118.0,194118.0,7697,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1437702405,285704.00
07/23/2015 21:45,2,0.000,ALERT,210.12,292.76,59.991,1437702303,"201051344000685","174011321042388",0.00,25.50,0,290.35,294.86,0.0,0.0,0.000,192995.4,192995.4,7698,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1437702407,285705.00
07/23/2015 21:45,2,0.000,ALERT,210.80,293.06,59.986,1437702303,"274151322000088","174011321042388",0.00,28.30,0,290.35,294.86,0.0,0.0,0.000,456172.2,456172.2,8560,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1437702408,285706.00
07/23/2015 21:45,2,0.000,ALERT,210.12,293.06,59.981,1437702303,"201051344000438","174011321042388",0.00,25.80,0,290.65,294.86,0.0,0.0,0.000,193047.2,193047.2,7675,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1437702410,285707.00
07/23/2015 21:45,2,0.000,ALERT,209.67,292.76,59.991,1437702303,"201051344001135","174011321042388",0.00,25.80,0,290.65,294.86,0.0,0.0,0.000,184440.5,184440.5,7659,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1437702412,285708.00
07/23/2015 21:45,2,0.000,ALERT,210.12,292.16,59.996,1437702303,"201051344000417","174011321042388",0.00,26.00,0,289.75,293.96,0.0,0.0,0.000,188434.4,188434.4,7673,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1437702414,285709.00
07/23/2015 21:45,2,0.000,ALERT,209.67,293.36,60.018,1437702303,"201051344000594","174011321042388",0.00,27.00,0,290.05,294.86,0.0,0.0,0.000,189494.4,189494.4,7684,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1437702415,285710.00
07/23/2015 21:45,2,0.000,ALERT,211.25,293.06,59.996,1437702303,"274151322000083","174011321042388",0.00,28.80,0,290.35,295.16,0.0,0.0,0.000,471759.1,471759.1,8981,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1437702417,285711.00
07/23/2015 21:45,2,0.000,ALERT,210.12,293.06,60.002,1437702303,"201051344000585","174011321042388",0.00,26.00,0,290.05,294.86,0.0,0.0,0.000,188715.8,188715.8,7676,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1437702419,285712.00
07/23/2015 21:45,2,0.000,ALERT,211.03,293.06,60.002,1437702303,"274151322000054","174011321042388",0.00,28.80,0,290.35,295.16,0.0,0.0,0.000,466663.7,466663.7,8551,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1437702421,285713.00
07/23/2015 21:45,2,0.000,ALERT,210.12,292.76,59.996,1437702303,"201051344001203","174011321042388",0.00,26.00,0,290.35,296.36,0.0,0.0,0.000,189714.5,189714.5,7686,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1437702423,285714.00
07/23/2015 21:45,2,0.000,ALERT,209.67,293.06,60.007,1437702303,"201051344000646","174011321042388",0.00,25.50,0,289.75,294.56,0.0,0.0,0.000,186510.0,186510.0,7670,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1437702424,285715.00
07/23/2015 21:45,2,0.000,ALERT,211.70,292.46,59.991,1437702303,"274151322000068","174011321042388",0.00,29.80,0,290.05,351.67,0.0,0.0,0.000,372879.8,372879.8,8683,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1437702426,285716.00
07/23/2015 21:45,2,0.000,ALERT,211.70,292.76,59.996,1437702303,"274151322000076","174011321042388",0.00,28.80,0,290.05,295.16,0.0,0.0,0.000,498069.3,498069.3,8957,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1437702428,285717.00
07/23/2015 21:45,2,0.000,ALERT,209.90,293.36,59.996,1437702303,"201051344000890","174011321042388",0.00,26.00,0,290.95,295.46,0.0,0.0,0.000,190980.9,190980.9,7681,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1437702430,285718.00
07/23/2015 21:45,2,0.000,ALERT,209.90,292.46,59.996,1437702303,"201051344000900","174011321042388",0.00,27.00,0,290.05,294.26,0.0,0.0,0.000,191530.4,191530.4,7699,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1437702432,285719.00
07/23/2015 21:45,2,0.000,ALERT,210.35,292.16,59.991,1437702303,"201051344000633","174011321042388",0.00,26.50,0,288.25,293.66,0.0,0.0,0.000,180817.4,180817.4,7698,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1437702434,285720.00
07/23/2015 21:45,2,0.000,ALERT,209.67,293.06,59.996,1437702303,"201051344000983","174011321042388",0.00,27.00,0,290.65,295.16,0.0,0.0,0.000,188461.4,188461.4,7695,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1437702435,285721.00
07/23/2015 21:45,2,0.000,ALERT,210.12,292.76,59.965,1437702303,"201051344000917","174011321042388",0.00,26.30,0,289.15,294.26,0.0,0.0,0.000,191484.8,191484.8,7698,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1437702437,285722.00
07/23/2015 21:45,2,0.000,ALERT,210.12,292.46,59.996,1437702303,"201051344000648","174011321042388",0.00,26.30,0,290.05,294.56,0.0,0.0,0.000,186991.2,186991.2,7691,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1437702439,285723.00
07/23/2015 21:45,2,0.000,ALERT,209.90,293.06,59.996,1437702303,"201051344001093","174011321042388",0.00,25.80,0,290.35,294.86,0.0,0.0,0.000,189643.3,189643.3,7687,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1437702441,285724.00
07/23/2015 21:45,2,0.000,ALERT,210.35,292.76,60.023,1437702303,"201051344000645","174011321042388",0.00,27.50,0,290.05,294.26,0.0,0.0,0.000,187734.8,187734.8,7698,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1437702443,285725.00
07/23/2015 21:45,2,0.000,ALERT,211.48,293.06,59.991,1437702303,"274151322000085","174011321042388",0.00,28.50,0,290.65,295.46,0.0,0.0,0.000,469118.0,469118.0,8964,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1437702445,285726.00
07/23/2015 21:45,2,0.000,ALERT,210.12,292.16,59.986,1437702303,"201051344000651","174011321042388",0.00,25.50,0,290.05,294.26,0.0,0.0,0.000,187053.6,187053.6,7679,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1437702446,285727.00
07/23/2015 21:45,2,0.000,ALERT,210.12,292.46,59.986,1437702303,"201051344000867","174011321042388",0.00,27.50,0,290.35,294.86,0.0,0.0,0.000,179594.5,179594.5,7699,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1437702448,285728.00
07/23/2015 21:45,2,0.000,ALERT,209.67,293.36,60.023,1437702303,"201051344001230","174011321042388",0.00,25.00,0,290.65,294.86,0.0,0.0,0.000,190646.0,190646.0,7706,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1437702450,285729.00
07/23/2015 21:45,2,0.000,ALERT,210.12,293.06,59.991,1437702303,"201051344000576","174011321042388",0.00,26.80,0,290.05,294.86,0.0,0.0,0.000,186914.0,186914.0,7710,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1437702452,285730.00
07/23/2015 21:45,2,0.000,ALERT,209.90,293.36,59.986,1437702303,"201051344000579","174011321042388",0.00,26.50,0,290.65,295.16,0.0,0.0,0.000,193646.9,193646.9,7675,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1437702454,285731.00
07/23/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1437702303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,57166.999999999,57166.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437703183,285732.00
07/23/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1437702303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,57376.100000024,57376.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437703183,285733.00
07/23/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1437702303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,48553.199999986,48553.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437703183,285734.00
07/23/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1437702303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,55303.199999988,55303.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437703183,285735.00
07/23/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1437702303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,60079.7,60079.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437703183,285736.00
07/23/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1437702303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,58418.600000012,58418.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437703183,285737.00
07/23/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1437702303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,65139.2,65139.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437703183,285738.00
07/23/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1437702303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,55109.3,55109.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437703183,285739.00
07/23/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1437702303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,48834.200000048,48834.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437703183,285740.00
07/23/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1437702303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,65256.800000012,65256.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437703184,285741.00
07/23/2015 22:00,2,0.000,ALERT,208.77,291.85,60.007,1437703204,"201051344000955","174011321042388",0.00,24.50,0,289.45,294.26,0.0,0.0,0.000,192489.4,192489.4,7690,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437703281,285742.00
07/23/2015 22:00,2,0.000,ALERT,210.35,293.06,60.012,1437703204,"274151322000095","174011321042388",0.00,27.30,0,290.65,295.16,0.0,0.0,0.000,492120.7,492120.7,8589,0,0,0,L,1151911521,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437703283,285743.00
07/23/2015 22:00,2,0.000,ALERT,208.77,292.16,60.023,1437703204,"201051344000868","174011321042388",0.00,25.00,0,290.05,295.16,0.0,0.0,0.000,178998.3,178998.3,7693,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437703284,285744.00
07/23/2015 22:00,2,0.000,ALERT,209.44,291.55,60.012,1437703204,"201051344000853","174011321042388",0.00,25.00,0,289.45,294.56,0.0,0.0,0.000,185355.6,185355.6,7698,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437703286,285745.00
07/23/2015 22:00,2,0.000,ALERT,209.44,292.76,60.012,1437703204,"201051344000582","174011321042388",0.00,24.50,0,290.35,295.16,0.0,0.0,0.000,185112.5,185112.5,7677,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437703288,285746.00
07/23/2015 22:00,2,0.000,ALERT,208.99,291.55,60.028,1437703204,"201051344000469","174011321042388",0.00,24.00,0,288.25,293.66,0.0,0.0,0.000,180623.1,180623.1,7689,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437703290,285747.00
07/23/2015 22:00,2,0.000,ALERT,208.77,291.85,60.012,1437703204,"201051344000988","174011321042388",0.00,25.00,0,287.05,293.96,0.0,0.0,0.000,179991.9,179991.9,7679,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437703292,285748.00
07/23/2015 22:00,2,0.000,ALERT,208.99,291.55,60.012,1437703204,"201051344001158","174011321042388",0.00,24.50,0,288.85,293.66,0.0,0.0,0.000,185899.4,185899.4,7678,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437703294,285749.00
07/23/2015 22:00,2,0.000,ALERT,208.99,291.55,60.018,1437703204,"201051344001025","174011321042388",0.00,24.30,0,289.15,295.16,0.0,0.0,0.000,189838.0,189838.0,7679,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437703296,285750.00
07/23/2015 22:00,2,0.000,ALERT,208.99,292.16,60.007,1437703204,"201051344000569","174011321042388",0.00,25.50,0,290.05,295.16,0.0,0.0,0.000,193165.3,193165.3,7698,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437703298,285751.00
07/23/2015 22:00,2,0.000,ALERT,210.35,291.85,59.996,1437703204,"274151322000094","174011321042388",0.00,27.50,0,289.15,293.96,0.0,0.0,0.000,373706.8,373706.8,9080,0,0,0,L,1151911521,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437703299,285752.00
07/23/2015 22:00,2,0.000,ALERT,208.77,291.85,60.028,1437703204,"201051344000458","174011321042388",0.00,25.80,0,289.45,295.16,0.0,0.0,0.000,188955.5,188955.5,7686,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437703301,285753.00
07/23/2015 22:00,2,0.000,ALERT,210.12,292.16,60.012,1437703204,"274151322000087","174011321042388",0.00,32.40,0,288.85,294.26,0.0,0.0,0.000,444887.8,444887.8,8545,0,0,0,L,1151911521,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437703303,285754.00
07/23/2015 22:00,2,0.000,ALERT,210.12,291.55,60.007,1437703204,"274151322000052","174011321042388",0.00,27.00,0,289.15,294.86,0.0,0.0,0.000,475720.2,475720.2,8955,0,0,0,L,1151911521,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437703305,285755.00
07/23/2015 22:00,2,0.000,ALERT,209.22,292.46,60.012,1437703204,"201051344001145","174011321042388",0.00,23.50,0,290.05,295.46,0.0,0.0,0.000,194118.0,194118.0,7699,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437703307,285756.00
07/23/2015 22:00,2,0.000,ALERT,209.44,292.16,59.996,1437703204,"201051344000685","174011321042388",0.00,24.00,0,289.45,294.26,0.0,0.0,0.000,192995.4,192995.4,7700,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437703308,285757.00
07/23/2015 22:00,2,0.000,ALERT,210.12,292.16,60.007,1437703204,"274151322000088","174011321042388",0.00,26.50,0,289.45,294.56,0.0,0.0,0.000,456172.2,456172.2,8562,0,0,0,L,1151911521,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437703310,285758.00
07/23/2015 22:00,2,0.000,ALERT,209.22,292.16,60.012,1437703204,"201051344000438","174011321042388",0.00,24.30,0,289.75,294.86,0.0,0.0,0.000,193047.2,193047.2,7677,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437703312,285759.00
07/23/2015 22:00,2,0.000,ALERT,208.77,292.16,60.012,1437703204,"201051344001135","174011321042388",0.00,24.50,0,289.75,294.86,0.0,0.0,0.000,184440.5,184440.5,7661,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437703314,285760.00
07/23/2015 22:00,2,0.000,ALERT,209.44,291.55,60.012,1437703204,"201051344000417","174011321042388",0.00,24.50,0,289.15,293.66,0.0,0.0,0.000,188434.4,188434.4,7675,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437703316,285761.00
07/23/2015 22:00,2,0.000,ALERT,208.77,292.46,60.007,1437703204,"201051344000594","174011321042388",0.00,25.30,0,289.15,294.56,0.0,0.0,0.000,189494.4,189494.4,7686,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437703317,285762.00
07/23/2015 22:00,2,0.000,ALERT,210.57,292.46,60.012,1437703204,"274151322000083","174011321042388",0.00,26.80,0,289.75,294.86,0.0,0.0,0.000,471759.1,471759.1,8983,0,0,0,L,1151911521,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437703319,285763.00
07/23/2015 22:00,2,0.000,ALERT,209.44,292.46,60.007,1437703204,"201051344000585","174011321042388",0.00,24.50,0,289.15,294.86,0.0,0.0,0.000,188715.8,188715.8,7678,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437703321,285764.00
07/23/2015 22:00,2,0.000,ALERT,210.12,292.16,60.007,1437703204,"274151322000054","174011321042388",0.00,27.00,0,289.75,294.86,0.0,0.0,0.000,466663.7,466663.7,8553,0,0,0,L,1151911521,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437703323,285765.00
07/23/2015 22:00,2,0.000,ALERT,209.22,291.85,60.002,1437703204,"201051344001203","174011321042388",0.00,24.50,0,289.45,296.66,0.0,0.0,0.000,189714.5,189714.5,7688,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437703324,285766.00
07/23/2015 22:00,2,0.000,ALERT,208.77,291.85,60.007,1437703204,"201051344000646","174011321042388",0.00,24.00,0,288.85,294.26,0.0,0.0,0.000,186510.0,186510.0,7672,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437703326,285767.00
07/23/2015 22:00,2,0.000,ALERT,211.03,291.25,60.002,1437703204,"274151322000068","174011321042388",0.00,27.80,0,289.15,293.66,0.0,0.0,0.000,372879.8,372879.8,8685,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437703328,285768.00
07/23/2015 22:00,2,0.000,ALERT,210.80,292.16,60.023,1437703204,"274151322000076","174011321042388",0.00,27.00,0,289.15,294.86,0.0,0.0,0.000,498069.3,498069.3,8959,0,0,0,L,1151911521,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437703330,285769.00
07/23/2015 22:00,2,0.000,ALERT,208.99,292.76,59.996,1437703204,"201051344000890","174011321042388",0.00,24.80,0,290.05,295.76,0.0,0.0,0.000,190980.9,190980.9,7683,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437703332,285770.00
07/23/2015 22:00,2,0.000,ALERT,208.99,291.85,60.002,1437703204,"201051344000900","174011321042388",0.00,25.30,0,289.15,294.26,0.0,0.0,0.000,191530.4,191530.4,7701,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437703334,285771.00
07/23/2015 22:00,2,0.000,ALERT,209.44,291.25,60.018,1437703204,"201051344000633","174011321042388",0.00,24.80,0,287.35,293.36,0.0,0.0,0.000,180817.4,180817.4,7700,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437703336,285772.00
07/23/2015 22:00,2,0.000,ALERT,208.99,292.16,60.002,1437703204,"201051344000983","174011321042388",0.00,25.30,0,289.75,295.16,0.0,0.0,0.000,188461.4,188461.4,7697,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437703338,285773.00
07/23/2015 22:00,2,0.000,ALERT,209.22,291.85,60.002,1437703204,"201051344000917","174011321042388",0.00,24.80,0,288.25,293.96,0.0,0.0,0.000,191484.8,191484.8,7700,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437703340,285774.00
07/23/2015 22:00,2,0.000,ALERT,209.22,291.25,60.028,1437703204,"201051344000648","174011321042388",0.00,24.80,0,289.15,294.86,0.0,0.0,0.000,186991.2,186991.2,7693,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437703342,285775.00
07/23/2015 22:00,2,0.000,ALERT,209.22,292.16,60.012,1437703204,"201051344001093","174011321042388",0.00,24.50,0,289.45,294.56,0.0,0.0,0.000,189643.3,189643.3,7689,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437703343,285776.00
07/23/2015 22:00,2,0.000,ALERT,209.44,291.85,59.991,1437703204,"201051344000645","174011321042388",0.00,25.80,0,289.15,294.26,0.0,0.0,0.000,187734.8,187734.8,7700,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437703345,285777.00
07/23/2015 22:00,2,0.000,ALERT,210.57,292.76,59.949,1437703204,"274151322000085","174011321042388",0.00,27.00,0,289.45,294.56,0.0,0.0,0.000,469118.0,469118.0,8966,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437703347,285778.00
07/23/2015 22:00,2,0.000,ALERT,209.67,291.85,59.996,1437703204,"201051344000651","174011321042388",0.00,24.00,0,289.15,293.96,0.0,0.0,0.000,187053.6,187053.6,7681,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437703349,285779.00
07/23/2015 22:00,2,0.000,ALERT,209.67,292.16,60.007,1437703204,"201051344000867","174011321042388",0.00,25.80,0,289.45,294.86,0.0,0.0,0.000,179594.5,179594.5,7701,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437703350,285780.00
07/23/2015 22:00,2,0.000,ALERT,209.44,292.76,60.039,1437703204,"201051344001230","174011321042388",0.00,23.80,0,289.75,295.16,0.0,0.0,0.000,190646.0,190646.0,7708,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437703352,285781.00
07/23/2015 22:00,2,0.000,ALERT,209.90,292.76,60.002,1437703204,"201051344000576","174011321042388",0.00,25.00,0,289.45,294.56,0.0,0.0,0.000,186914.0,186914.0,7712,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437703354,285782.00
07/23/2015 22:00,2,0.000,ALERT,209.22,292.76,59.996,1437703204,"201051344000579","174011321042388",0.00,24.50,0,290.05,295.16,0.0,0.0,0.000,193646.9,193646.9,7677,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437703356,285783.00
07/23/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1437703204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,48553.199999986,48553.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437704085,285784.00
07/23/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1437703204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,55303.199999988,55303.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437704085,285785.00
07/23/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1437703204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,60079.7,60079.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437704085,285786.00
07/23/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1437703204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,58418.600000012,58418.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437704085,285787.00
07/23/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1437703204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,65139.2,65139.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437704085,285788.00
07/23/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1437703204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,55109.3,55109.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437704085,285789.00
07/23/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1437703204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,48834.200000048,48834.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437704085,285790.00
07/23/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1437703204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,65256.800000012,65256.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437704085,285791.00
07/23/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1437703204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,57166.999999999,57166.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437704085,285792.00
07/23/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1437703204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,57376.100000024,57376.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437704085,285793.00
07/23/2015 22:15,2,0.000,ALERT,209.22,292.16,59.975,1437704104,"201051344000955","174011321042388",0.00,23.30,0,290.05,293.96,0.0,0.0,0.000,192489.4,192489.4,7692,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437704181,285794.00
07/23/2015 22:15,2,0.000,ALERT,211.03,293.06,59.996,1437704104,"274151322000095","174011321042388",0.00,25.80,0,291.55,294.86,0.0,0.0,0.000,492120.7,492120.7,8591,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437704183,285795.00
07/23/2015 22:15,2,0.000,ALERT,209.44,292.76,59.975,1437704104,"201051344000868","174011321042388",0.00,23.80,0,290.35,294.86,0.0,0.0,0.000,178998.3,178998.3,7695,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437704185,285796.00
07/23/2015 22:15,2,0.000,ALERT,210.12,291.85,59.986,1437704104,"201051344000853","174011321042388",0.00,23.50,0,289.75,294.26,0.0,0.0,0.000,185355.6,185355.6,7700,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437704186,285797.00
07/23/2015 22:15,2,0.000,ALERT,210.12,293.06,59.986,1437704104,"201051344000582","174011321042388",0.00,23.50,0,290.95,294.56,0.0,0.0,0.000,185112.5,185112.5,7679,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437704188,285798.00
07/23/2015 22:15,2,0.000,ALERT,209.44,291.85,59.981,1437704104,"201051344000469","174011321042388",0.00,23.00,0,288.85,293.36,0.0,0.0,0.000,180623.1,180623.1,7691,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437704190,285799.00
07/23/2015 22:15,2,0.000,ALERT,209.44,291.85,59.981,1437704104,"201051344000988","174011321042388",0.00,23.80,0,287.65,293.36,0.0,0.0,0.000,179991.9,179991.9,7681,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437704192,285800.00
07/23/2015 22:15,2,0.000,ALERT,209.44,291.55,59.981,1437704104,"201051344001158","174011321042388",0.00,23.30,0,289.45,293.06,0.0,0.0,0.000,185899.4,185899.4,7680,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437704194,285801.00
07/23/2015 22:15,2,0.000,ALERT,209.67,291.55,59.981,1437704104,"201051344001025","174011321042388",0.00,23.00,0,289.75,294.56,0.0,0.0,0.000,189838.0,189838.0,7681,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437704196,285802.00
07/23/2015 22:15,2,0.000,ALERT,209.67,292.46,59.986,1437704104,"201051344000569","174011321042388",0.00,24.00,0,290.35,294.56,0.0,0.0,0.000,193165.3,193165.3,7700,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437704198,285803.00
07/23/2015 22:15,2,0.000,ALERT,211.03,291.85,59.986,1437704104,"274151322000094","174011321042388",0.00,26.00,0,290.35,293.66,0.0,0.0,0.000,373706.8,373706.8,9082,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437704199,285804.00
07/23/2015 22:15,2,0.000,ALERT,209.67,292.16,59.959,1437704104,"201051344000458","174011321042388",0.00,24.50,0,290.05,294.56,0.0,0.0,0.000,188955.5,188955.5,7688,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437704201,285805.00
07/23/2015 22:15,2,0.000,ALERT,211.03,292.46,59.954,1437704104,"274151322000087","174011321042388",0.00,30.80,0,290.05,293.96,0.0,0.0,0.000,444887.8,444887.8,8547,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437704203,285806.00
07/23/2015 22:15,2,0.000,ALERT,210.80,293.36,59.975,1437704104,"274151322000052","174011321042388",0.00,25.50,0,290.35,294.26,0.0,0.0,0.000,475720.2,475720.2,8957,0,0,0,L,1151911521,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437704205,285807.00
07/23/2015 22:15,2,0.000,ALERT,210.12,292.76,59.986,1437704104,"201051344001145","174011321042388",0.00,22.80,0,290.35,294.86,0.0,0.0,0.000,194118.0,194118.0,7701,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437704207,285808.00
07/23/2015 22:15,2,0.000,ALERT,210.12,292.76,59.954,1437704104,"201051344000685","174011321042388",0.00,23.30,0,290.35,293.96,0.0,0.0,0.000,192995.4,192995.4,7702,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437704209,285809.00
07/23/2015 22:15,2,0.000,ALERT,210.57,292.76,59.949,1437704104,"274151322000088","174011321042388",0.00,25.30,0,290.95,294.26,0.0,0.0,0.000,456172.2,456172.2,8564,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437704211,285810.00
07/23/2015 22:15,2,0.000,ALERT,209.90,292.76,59.986,1437704104,"201051344000438","174011321042388",0.00,23.00,0,290.65,294.56,0.0,0.0,0.000,193047.2,193047.2,7679,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437704213,285811.00
07/23/2015 22:15,2,0.000,ALERT,209.44,292.46,59.975,1437704104,"201051344001135","174011321042388",0.00,23.30,0,290.05,294.56,0.0,0.0,0.000,184440.5,184440.5,7663,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437704215,285812.00
07/23/2015 22:15,2,0.000,ALERT,210.12,292.16,59.986,1437704104,"201051344000417","174011321042388",0.00,23.50,0,289.75,293.36,0.0,0.0,0.000,188434.4,188434.4,7677,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437704217,285813.00
07/23/2015 22:15,2,0.000,ALERT,209.67,293.06,59.970,1437704104,"201051344000594","174011321042388",0.00,24.00,0,290.05,293.96,0.0,0.0,0.000,189494.4,189494.4,7688,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437704218,285814.00
07/23/2015 22:15,2,0.000,ALERT,211.25,293.36,59.986,1437704104,"274151322000083","174011321042388",0.00,25.50,0,290.95,294.56,0.0,0.0,0.000,471759.1,471759.1,8985,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437704220,285815.00
07/23/2015 22:15,2,0.000,ALERT,210.12,292.76,59.986,1437704104,"201051344000585","174011321042388",0.00,23.30,0,290.05,293.96,0.0,0.0,0.000,188715.8,188715.8,7680,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437704222,285816.00
07/23/2015 22:15,2,0.000,ALERT,210.80,292.76,59.954,1437704104,"274151322000054","174011321042388",0.00,25.50,0,290.95,294.56,0.0,0.0,0.000,466663.7,466663.7,8555,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437704224,285817.00
07/23/2015 22:15,2,0.000,ALERT,210.12,292.46,59.981,1437704104,"201051344001203","174011321042388",0.00,23.50,0,290.05,295.76,0.0,0.0,0.000,189714.5,189714.5,7690,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437704226,285818.00
07/23/2015 22:15,2,0.000,ALERT,209.67,292.46,59.949,1437704104,"201051344000646","174011321042388",0.00,23.00,0,289.75,293.66,0.0,0.0,0.000,186510.0,186510.0,7674,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437704227,285819.00
07/23/2015 22:15,2,0.000,ALERT,211.70,291.85,59.981,1437704104,"274151322000068","174011321042388",0.00,26.30,0,290.05,293.36,0.0,0.0,0.000,372879.8,372879.8,8687,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437704229,285820.00
07/23/2015 22:15,2,0.000,ALERT,211.70,291.85,59.986,1437704104,"274151322000076","174011321042388",0.00,25.50,0,290.35,294.26,0.0,0.0,0.000,498069.3,498069.3,8961,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437704231,285821.00
07/23/2015 22:15,2,0.000,ALERT,209.90,292.76,59.986,1437704104,"201051344000890","174011321042388",0.00,23.80,0,290.65,295.16,0.0,0.0,0.000,190980.9,190980.9,7685,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437704233,285822.00
07/23/2015 22:15,2,0.000,ALERT,209.67,292.16,59.975,1437704104,"201051344000900","174011321042388",0.00,24.00,0,290.05,293.66,0.0,0.0,0.000,191530.4,191530.4,7703,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437704235,285823.00
07/23/2015 22:15,2,0.000,ALERT,210.12,291.55,59.981,1437704104,"201051344000633","174011321042388",0.00,23.50,0,288.25,293.06,0.0,0.0,0.000,180817.4,180817.4,7702,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437704237,285824.00
07/23/2015 22:15,2,0.000,ALERT,209.67,292.46,59.981,1437704104,"201051344000983","174011321042388",0.00,23.80,0,290.35,294.56,0.0,0.0,0.000,188461.4,188461.4,7699,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437704239,285825.00
07/23/2015 22:15,2,0.000,ALERT,209.90,291.85,59.996,1437704104,"201051344000917","174011321042388",0.00,23.80,0,288.85,293.36,0.0,0.0,0.000,191484.8,191484.8,7702,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437704240,285826.00
07/23/2015 22:15,2,0.000,ALERT,210.12,291.85,59.954,1437704104,"201051344000648","174011321042388",0.00,23.50,0,289.45,294.26,0.0,0.0,0.000,186991.2,186991.2,7695,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437704242,285827.00
07/23/2015 22:15,2,0.000,ALERT,209.90,292.76,59.981,1437704104,"201051344001093","174011321042388",0.00,23.50,0,290.35,293.96,0.0,0.0,0.000,189643.3,189643.3,7691,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437704244,285828.00
07/23/2015 22:15,2,0.000,ALERT,210.12,292.16,59.981,1437704104,"201051344000645","174011321042388",0.00,24.50,0,290.05,293.96,0.0,0.0,0.000,187734.8,187734.8,7702,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437704246,285829.00
07/23/2015 22:15,2,0.000,ALERT,211.25,292.46,59.970,1437704104,"274151322000085","174011321042388",0.00,25.80,0,290.95,294.56,0.0,0.0,0.000,469118.0,469118.0,8968,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437704248,285830.00
07/23/2015 22:15,2,0.000,ALERT,210.12,291.85,59.970,1437704104,"201051344000651","174011321042388",0.00,23.00,0,290.05,293.66,0.0,0.0,0.000,187053.6,187053.6,7683,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437704250,285831.00
07/23/2015 22:15,2,0.000,ALERT,210.12,292.16,60.002,1437704104,"201051344000867","174011321042388",0.00,24.50,0,290.05,294.56,0.0,0.0,0.000,179594.5,179594.5,7703,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437704251,285832.00
07/23/2015 22:15,2,0.000,ALERT,209.90,293.06,60.007,1437704104,"201051344001230","174011321042388",0.00,23.00,0,290.65,294.26,0.0,0.0,0.000,190646.0,190646.0,7710,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437704253,285833.00
07/23/2015 22:15,2,0.000,ALERT,210.12,292.76,59.970,1437704104,"201051344000576","174011321042388",0.00,23.80,0,290.65,294.26,0.0,0.0,0.000,186914.0,186914.0,7714,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437704255,285834.00
07/23/2015 22:15,2,0.000,ALERT,209.90,293.06,59.975,1437704104,"201051344000579","174011321042388",0.00,23.50,0,290.95,294.56,0.0,0.0,0.000,193646.9,193646.9,7679,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437704257,285835.00
07/23/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1437704104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,60079.7,60079.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437704984,285836.00
