ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1437704104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,58418.600000012,58418.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437704984,285837.00
07/23/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1437704104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,65139.2,65139.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437704984,285838.00
07/23/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1437704104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,55109.3,55109.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437704984,285839.00
07/23/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1437704104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,48834.200000048,48834.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437704984,285840.00
07/23/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1437704104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,65256.800000012,65256.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437704984,285841.00
07/23/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1437704104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,57166.999999999,57166.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437704984,285842.00
07/23/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1437704104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,57376.100000024,57376.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437704984,285843.00
07/23/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1437704104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,48553.199999986,48553.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437704984,285844.00
07/23/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1437704104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,55303.199999988,55303.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437704984,285845.00
07/23/2015 22:30,2,0.000,ALERT,209.67,293.36,60.034,1437705003,"201051344000955","174011321042388",0.00,22.50,0,290.35,294.86,0.0,0.0,0.000,192489.4,192489.4,7694,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437705080,285846.00
07/23/2015 22:30,2,0.000,ALERT,211.25,294.26,60.034,1437705003,"274151322000095","174011321042388",0.00,24.50,0,291.85,295.76,0.0,0.0,0.000,492120.7,492120.7,8593,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437705082,285847.00
07/23/2015 22:30,2,0.000,ALERT,209.90,293.96,60.018,1437705003,"201051344000868","174011321042388",0.00,22.80,0,290.95,295.76,0.0,0.0,0.000,178998.3,178998.3,7697,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437705084,285848.00
07/23/2015 22:30,2,0.000,ALERT,210.57,293.06,60.002,1437705003,"201051344000853","174011321042388",0.00,22.50,0,290.05,295.16,0.0,0.0,0.000,185355.6,185355.6,7702,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437705086,285849.00
07/23/2015 22:30,2,0.000,ALERT,210.57,293.96,60.018,1437705003,"201051344000582","174011321042388",0.00,22.50,0,291.25,295.46,0.0,0.0,0.000,185112.5,185112.5,7681,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437705088,285850.00
07/23/2015 22:30,2,0.000,ALERT,210.12,292.76,60.012,1437705003,"201051344000469","174011321042388",0.00,22.00,0,289.15,294.26,0.0,0.0,0.000,180623.1,180623.1,7693,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437705089,285851.00
07/23/2015 22:30,2,0.000,ALERT,209.67,292.76,59.996,1437705003,"201051344000988","174011321042388",0.00,22.80,0,287.95,294.26,0.0,0.0,0.000,179991.9,179991.9,7683,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437705091,285852.00
07/23/2015 22:30,2,0.000,ALERT,209.90,292.46,60.007,1437705003,"201051344001158","174011321042388",0.00,22.30,0,289.75,294.26,0.0,0.0,0.000,185899.4,185899.4,7682,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437705093,285853.00
07/23/2015 22:30,2,0.000,ALERT,209.90,292.76,59.996,1437705003,"201051344001025","174011321042388",0.00,22.00,0,290.05,295.76,0.0,0.0,0.000,189838.0,189838.0,7683,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437705095,285854.00
07/23/2015 22:30,2,0.000,ALERT,209.90,293.36,60.002,1437705003,"201051344000569","174011321042388",0.00,23.00,0,290.65,295.76,0.0,0.0,0.000,193165.3,193165.3,7702,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437705097,285855.00
07/23/2015 22:30,2,0.000,ALERT,211.48,293.36,59.991,1437705003,"274151322000094","174011321042388",0.00,24.80,0,290.65,294.56,0.0,0.0,0.000,373706.8,373706.8,9084,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437705098,285856.00
07/23/2015 22:30,2,0.000,ALERT,210.12,293.06,60.034,1437705003,"201051344000458","174011321042388",0.00,23.30,0,290.05,295.76,0.0,0.0,0.000,188955.5,188955.5,7690,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437705100,285857.00
07/23/2015 22:30,2,0.000,ALERT,211.48,292.46,60.023,1437705003,"274151322000087","174011321042388",0.00,29.30,0,290.35,294.86,0.0,0.0,0.000,444887.8,444887.8,8549,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437705102,285858.00
07/23/2015 22:30,2,0.000,ALERT,211.25,293.66,59.986,1437705003,"274151322000052","174011321042388",0.00,24.30,0,290.35,295.46,0.0,0.0,0.000,475720.2,475720.2,8959,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437705104,285859.00
07/23/2015 22:30,2,0.000,ALERT,210.57,293.66,60.002,1437705003,"201051344001145","174011321042388",0.00,21.80,0,291.25,296.06,0.0,0.0,0.000,194118.0,194118.0,7703,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437705105,285860.00
07/23/2015 22:30,2,0.000,ALERT,210.57,293.36,60.039,1437705003,"201051344000685","174011321042388",0.00,22.30,0,290.65,294.86,0.0,0.0,0.000,192995.4,192995.4,7704,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437705107,285861.00
07/23/2015 22:30,2,0.000,ALERT,211.03,293.36,59.996,1437705003,"274151322000088","174011321042388",0.00,24.00,0,290.95,295.16,0.0,0.0,0.000,456172.2,456172.2,8566,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437705109,285862.00
07/23/2015 22:30,2,0.000,ALERT,210.12,293.06,59.991,1437705003,"201051344000438","174011321042388",0.00,22.30,0,290.95,295.46,0.0,0.0,0.000,193047.2,193047.2,7681,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437705111,285863.00
07/23/2015 22:30,2,0.000,ALERT,209.90,293.06,60.002,1437705003,"201051344001135","174011321042388",0.00,22.50,0,290.65,295.76,0.0,0.0,0.000,184440.5,184440.5,7665,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437705113,285864.00
07/23/2015 22:30,2,0.000,ALERT,210.57,293.06,59.996,1437705003,"201051344000417","174011321042388",0.00,22.50,0,290.05,294.26,0.0,0.0,0.000,188434.4,188434.4,7679,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437705115,285865.00
07/23/2015 22:30,2,0.000,ALERT,209.90,293.66,59.996,1437705003,"201051344000594","174011321042388",0.00,23.00,0,290.65,295.16,0.0,0.0,0.000,189494.4,189494.4,7690,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437705116,285866.00
07/23/2015 22:30,2,0.000,ALERT,211.48,293.66,59.996,1437705003,"274151322000083","174011321042388",0.00,24.30,0,291.25,295.46,0.0,0.0,0.000,471759.1,471759.1,8987,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437705118,285867.00
07/23/2015 22:30,2,0.000,ALERT,210.35,293.36,59.986,1437705003,"201051344000585","174011321042388",0.00,22.50,0,290.35,294.86,0.0,0.0,0.000,188715.8,188715.8,7682,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437705120,285868.00
07/23/2015 22:30,2,0.000,ALERT,211.25,293.66,59.991,1437705003,"274151322000054","174011321042388",0.00,24.50,0,291.25,295.76,0.0,0.0,0.000,466663.7,466663.7,8557,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437705122,285869.00
07/23/2015 22:30,2,0.000,ALERT,210.12,293.06,60.002,1437705003,"201051344001203","174011321042388",0.00,22.80,0,290.65,296.66,0.0,0.0,0.000,189714.5,189714.5,7692,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437705123,285870.00
07/23/2015 22:30,2,0.000,ALERT,209.90,293.36,60.034,1437705003,"201051344000646","174011321042388",0.00,22.30,0,290.05,294.56,0.0,0.0,0.000,186510.0,186510.0,7676,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437705125,285871.00
07/23/2015 22:30,2,0.000,ALERT,212.16,292.46,59.996,1437705003,"274151322000068","174011321042388",0.00,24.80,0,290.35,294.26,0.0,0.0,0.000,372879.8,372879.8,8689,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437705127,285872.00
07/23/2015 22:30,2,0.000,ALERT,211.70,293.36,59.981,1437705003,"274151322000076","174011321042388",0.00,24.30,0,290.65,295.46,0.0,0.0,0.000,498069.3,498069.3,8963,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437705129,285873.00
07/23/2015 22:30,2,0.000,ALERT,209.90,293.66,59.991,1437705003,"201051344000890","174011321042388",0.00,22.80,0,290.95,296.06,0.0,0.0,0.000,190980.9,190980.9,7687,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437705131,285874.00
07/23/2015 22:30,2,0.000,ALERT,210.12,293.36,60.028,1437705003,"201051344000900","174011321042388",0.00,22.80,0,290.05,294.56,0.0,0.0,0.000,191530.4,191530.4,7705,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437705133,285875.00
07/23/2015 22:30,2,0.000,ALERT,210.35,292.46,59.981,1437705003,"201051344000633","174011321042388",0.00,22.50,0,288.55,293.96,0.0,0.0,0.000,180817.4,180817.4,7704,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437705135,285876.00
07/23/2015 22:30,2,0.000,ALERT,210.12,293.66,59.975,1437705003,"201051344000983","174011321042388",0.00,22.80,0,290.65,295.46,0.0,0.0,0.000,188461.4,188461.4,7701,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437705137,285877.00
07/23/2015 22:30,2,0.000,ALERT,210.12,292.76,60.023,1437705003,"201051344000917","174011321042388",0.00,23.00,0,289.75,294.26,0.0,0.0,0.000,191484.8,191484.8,7704,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437705139,285878.00
07/23/2015 22:30,2,0.000,ALERT,210.35,292.76,60.007,1437705003,"201051344000648","174011321042388",0.00,22.50,0,290.05,295.16,0.0,0.0,0.000,186991.2,186991.2,7697,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437705141,285879.00
07/23/2015 22:30,2,0.000,ALERT,209.90,293.36,59.986,1437705003,"201051344001093","174011321042388",0.00,22.80,0,290.65,294.86,0.0,0.0,0.000,189643.3,189643.3,7693,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437705143,285880.00
07/23/2015 22:30,2,0.000,ALERT,210.35,292.76,59.981,1437705003,"201051344000645","174011321042388",0.00,23.50,0,290.35,294.86,0.0,0.0,0.000,187734.8,187734.8,7704,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437705144,285881.00
07/23/2015 22:30,2,0.000,ALERT,211.70,293.66,59.996,1437705003,"274151322000085","174011321042388",0.00,24.50,0,290.95,295.16,0.0,0.0,0.000,469118.0,469118.0,8970,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437705146,285882.00
07/23/2015 22:30,2,0.000,ALERT,210.12,292.46,59.949,1437705003,"201051344000651","174011321042388",0.00,22.00,0,290.05,294.56,0.0,0.0,0.000,187053.6,187053.6,7685,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437705148,285883.00
07/23/2015 22:30,2,0.000,ALERT,210.35,293.06,60.012,1437705003,"201051344000867","174011321042388",0.00,23.50,0,290.05,295.46,0.0,0.0,0.000,179594.5,179594.5,7705,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437705150,285884.00
07/23/2015 22:30,2,0.000,ALERT,210.12,293.66,59.981,1437705003,"201051344001230","174011321042388",0.00,22.30,0,291.25,295.16,0.0,0.0,0.000,190646.0,190646.0,7712,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437705152,285885.00
07/23/2015 22:30,2,0.000,ALERT,210.35,293.36,59.981,1437705003,"201051344000576","174011321042388",0.00,22.80,0,290.35,294.86,0.0,0.0,0.000,186914.0,186914.0,7716,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437705153,285886.00
07/23/2015 22:30,2,0.000,ALERT,209.90,293.66,59.975,1437705003,"201051344000579","174011321042388",0.00,22.50,0,290.95,295.76,0.0,0.0,0.000,193646.9,193646.9,7681,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437705155,285887.00
07/23/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1437705003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,60079.7,60079.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437705883,285888.00
07/23/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1437705003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,58418.600000012,58418.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437705883,285889.00
07/23/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1437705003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,65139.2,65139.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437705883,285890.00
07/23/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1437705003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,55109.3,55109.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437705883,285891.00
07/23/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1437705003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,48834.200000048,48834.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437705883,285892.00
07/23/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1437705003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,65256.800000012,65256.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437705884,285893.00
07/23/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1437705003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,57166.999999999,57166.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437705884,285894.00
07/23/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1437705003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,57376.100000024,57376.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437705884,285895.00
07/23/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1437705003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,48553.199999986,48553.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437705884,285896.00
07/23/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1437705003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,55303.199999988,55303.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437705884,285897.00
07/23/2015 22:45,2,0.000,ALERT,210.57,293.96,59.991,1437705903,"201051344000955","174011321042388",0.00,21.80,0,291.25,295.16,0.0,0.0,0.000,192489.4,192489.4,7696,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437705979,285898.00
07/23/2015 22:45,2,0.000,ALERT,211.93,294.86,59.996,1437705903,"274151322000095","174011321042388",0.00,23.30,0,292.76,296.36,0.0,0.0,0.000,492120.7,492120.7,8595,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437705981,285899.00
07/23/2015 22:45,2,0.000,ALERT,210.12,293.66,60.002,1437705903,"201051344000868","174011321042388",0.00,22.00,0,291.85,296.06,0.0,0.0,0.000,178998.3,178998.3,7699,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437705983,285900.00
07/23/2015 22:45,2,0.000,ALERT,210.80,292.76,59.991,1437705903,"201051344000853","174011321042388",0.00,21.50,0,291.25,295.76,0.0,0.0,0.000,185355.6,185355.6,7704,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437705984,285901.00
07/23/2015 22:45,2,0.000,ALERT,210.80,293.66,60.002,1437705903,"201051344000582","174011321042388",0.00,21.80,0,292.46,296.06,0.0,0.0,0.000,185112.5,185112.5,7683,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437705986,285902.00
07/23/2015 22:45,2,0.000,ALERT,210.12,292.46,59.996,1437705903,"201051344000469","174011321042388",0.00,21.00,0,290.05,294.56,0.0,0.0,0.000,180623.1,180623.1,7695,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437705988,285903.00
07/23/2015 22:45,2,0.000,ALERT,210.12,292.76,60.018,1437705903,"201051344000988","174011321042388",0.00,21.80,0,289.15,294.86,0.0,0.0,0.000,179991.9,179991.9,7685,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437705990,285904.00
07/23/2015 22:45,2,0.000,ALERT,210.35,292.46,59.991,1437705903,"201051344001158","174011321042388",0.00,21.50,0,290.65,294.56,0.0,0.0,0.000,185899.4,185899.4,7684,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437705992,285905.00
07/23/2015 22:45,2,0.000,ALERT,210.12,292.46,59.986,1437705903,"201051344001025","174011321042388",0.00,21.30,0,290.95,296.06,0.0,0.0,0.000,189838.0,189838.0,7685,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437705993,285906.00
07/23/2015 22:45,2,0.000,ALERT,210.12,293.36,59.959,1437705903,"201051344000569","174011321042388",0.00,22.00,0,291.55,296.06,0.0,0.0,0.000,193165.3,193165.3,7704,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437705996,285907.00
07/23/2015 22:45,2,0.000,ALERT,211.48,292.46,59.991,1437705903,"274151322000094","174011321042388",0.00,23.50,0,291.55,295.16,0.0,0.0,0.000,373706.8,373706.8,9086,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437705998,285908.00
07/23/2015 22:45,2,0.000,ALERT,209.90,292.76,59.981,1437705903,"201051344000458","174011321042388",0.00,22.50,0,290.95,296.06,0.0,0.0,0.000,188955.5,188955.5,7692,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706000,285909.00
07/23/2015 22:45,2,0.000,ALERT,211.70,292.16,59.996,1437705903,"274151322000087","174011321042388",0.00,28.00,0,290.95,295.16,0.0,0.0,0.000,444887.8,444887.8,8551,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437706001,285910.00
07/23/2015 22:45,2,0.000,ALERT,211.25,293.66,59.996,1437705903,"274151322000052","174011321042388",0.00,23.30,0,291.55,296.06,0.0,0.0,0.000,475720.2,475720.2,8961,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706004,285911.00
07/23/2015 22:45,2,0.000,ALERT,210.57,293.36,60.002,1437705903,"201051344001145","174011321042388",0.00,21.30,0,291.85,296.36,0.0,0.0,0.000,194118.0,194118.0,7705,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706006,285912.00
07/23/2015 22:45,2,0.000,ALERT,210.57,293.36,59.975,1437705903,"201051344000685","174011321042388",0.00,21.50,0,291.25,295.16,0.0,0.0,0.000,192995.4,192995.4,7706,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706008,285913.00
07/23/2015 22:45,2,0.000,ALERT,211.03,292.46,59.996,1437705903,"274151322000088","174011321042388",0.00,23.30,0,290.95,295.46,0.0,0.0,0.000,456172.2,456172.2,8568,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437706009,285914.00
07/23/2015 22:45,2,0.000,ALERT,209.90,292.76,60.012,1437705903,"201051344000438","174011321042388",0.00,21.50,0,291.25,296.06,0.0,0.0,0.000,193047.2,193047.2,7683,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706011,285915.00
07/23/2015 22:45,2,0.000,ALERT,209.67,292.76,59.996,1437705903,"201051344001135","174011321042388",0.00,21.50,0,291.25,296.06,0.0,0.0,0.000,184440.5,184440.5,7667,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706013,285916.00
07/23/2015 22:45,2,0.000,ALERT,210.12,292.16,60.028,1437705903,"201051344000417","174011321042388",0.00,21.80,0,290.65,294.86,0.0,0.0,0.000,188434.4,188434.4,7681,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706015,285917.00
07/23/2015 22:45,2,0.000,ALERT,209.44,293.06,59.996,1437705903,"201051344000594","174011321042388",0.00,22.30,0,290.95,295.46,0.0,0.0,0.000,189494.4,189494.4,7692,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706017,285918.00
07/23/2015 22:45,2,0.000,ALERT,211.03,293.36,60.007,1437705903,"274151322000083","174011321042388",0.00,23.30,0,290.95,295.76,0.0,0.0,0.000,471759.1,471759.1,8989,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437706019,285919.00
07/23/2015 22:45,2,0.000,ALERT,210.12,293.06,59.991,1437705903,"201051344000585","174011321042388",0.00,21.80,0,290.65,295.46,0.0,0.0,0.000,188715.8,188715.8,7684,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706020,285920.00
07/23/2015 22:45,2,0.000,ALERT,211.03,293.36,59.996,1437705903,"274151322000054","174011321042388",0.00,23.50,0,291.25,296.06,0.0,0.0,0.000,466663.7,466663.7,8559,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437706022,285921.00
07/23/2015 22:45,2,0.000,ALERT,209.90,292.46,59.996,1437705903,"201051344001203","174011321042388",0.00,22.00,0,290.95,297.26,0.0,0.0,0.000,189714.5,189714.5,7694,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706024,285922.00
07/23/2015 22:45,2,0.000,ALERT,209.67,292.76,59.954,1437705903,"201051344000646","174011321042388",0.00,21.50,0,290.65,295.16,0.0,0.0,0.000,186510.0,186510.0,7678,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437706026,285923.00
07/23/2015 22:45,2,0.000,ALERT,211.93,292.46,59.986,1437705903,"274151322000068","174011321042388",0.00,23.80,0,290.65,294.86,0.0,0.0,0.000,372879.8,372879.8,8691,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706028,285924.00
07/23/2015 22:45,2,0.000,ALERT,211.70,292.46,59.991,1437705903,"274151322000076","174011321042388",0.00,23.30,0,290.95,295.76,0.0,0.0,0.000,498069.3,498069.3,8965,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706029,285925.00
07/23/2015 22:45,2,0.000,ALERT,209.67,293.36,59.996,1437705903,"201051344000890","174011321042388",0.00,22.00,0,291.55,296.66,0.0,0.0,0.000,190980.9,190980.9,7689,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706031,285926.00
07/23/2015 22:45,2,0.000,ALERT,209.67,292.46,59.996,1437705903,"201051344000900","174011321042388",0.00,22.00,0,290.65,294.86,0.0,0.0,0.000,191530.4,191530.4,7707,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706033,285927.00
07/23/2015 22:45,2,0.000,ALERT,210.35,292.16,60.007,1437705903,"201051344000633","174011321042388",0.00,21.80,0,289.15,294.56,0.0,0.0,0.000,180817.4,180817.4,7706,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706035,285928.00
07/23/2015 22:45,2,0.000,ALERT,209.90,292.76,59.996,1437705903,"201051344000983","174011321042388",0.00,22.00,0,291.25,296.06,0.0,0.0,0.000,188461.4,188461.4,7703,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706037,285929.00
07/23/2015 22:45,2,0.000,ALERT,210.12,292.16,60.007,1437705903,"201051344000917","174011321042388",0.00,22.30,0,290.05,294.86,0.0,0.0,0.000,191484.8,191484.8,7706,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706039,285930.00
07/23/2015 22:45,2,0.000,ALERT,210.12,292.16,59.986,1437705903,"201051344000648","174011321042388",0.00,21.80,0,290.65,295.76,0.0,0.0,0.000,186991.2,186991.2,7699,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706040,285931.00
07/23/2015 22:45,2,0.000,ALERT,210.12,293.06,59.996,1437705903,"201051344001093","174011321042388",0.00,22.30,0,291.25,295.46,0.0,0.0,0.000,189643.3,189643.3,7695,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706042,285932.00
07/23/2015 22:45,2,0.000,ALERT,210.35,292.46,60.012,1437705903,"201051344000645","174011321042388",0.00,22.50,0,290.65,295.46,0.0,0.0,0.000,187734.8,187734.8,7706,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706044,285933.00
07/23/2015 22:45,2,0.000,ALERT,211.25,293.06,60.012,1437705903,"274151322000085","174011321042388",0.00,23.50,0,291.25,295.76,0.0,0.0,0.000,469118.0,469118.0,8972,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706046,285934.00
07/23/2015 22:45,2,0.000,ALERT,210.12,292.16,60.018,1437705903,"201051344000651","174011321042388",0.00,21.30,0,290.65,295.16,0.0,0.0,0.000,187053.6,187053.6,7687,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706048,285935.00
07/23/2015 22:45,2,0.000,ALERT,210.12,292.46,60.007,1437705903,"201051344000867","174011321042388",0.00,22.50,0,290.65,295.76,0.0,0.0,0.000,179594.5,179594.5,7707,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706050,285936.00
07/23/2015 22:45,2,0.000,ALERT,209.90,293.06,60.012,1437705903,"201051344001230","174011321042388",0.00,21.50,0,291.25,295.76,0.0,0.0,0.000,190646.0,190646.0,7714,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437706051,285937.00
07/23/2015 22:45,2,0.000,ALERT,210.12,293.06,60.012,1437705903,"201051344000576","174011321042388",0.00,22.00,0,290.95,295.46,0.0,0.0,0.000,186914.0,186914.0,7718,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706053,285938.00
07/23/2015 22:45,2,0.000,ALERT,209.67,293.06,59.970,1437705903,"201051344000579","174011321042388",0.00,21.80,0,291.55,296.06,0.0,0.0,0.000,193646.9,193646.9,7683,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706055,285939.00
07/23/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1437705903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,58418.600000012,58418.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437706784,285940.00
07/23/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1437705903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,65139.2,65139.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437706784,285941.00
07/23/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1437705903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,55109.3,55109.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437706784,285942.00
07/23/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1437705903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,48834.200000048,48834.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437706784,285943.00
07/23/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1437705903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,65256.800000012,65256.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437706784,285944.00
07/23/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1437705903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,57166.999999999,57166.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437706784,285945.00
07/23/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1437705903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,57376.100000024,57376.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437706784,285946.00
07/23/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1437705903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,48553.199999986,48553.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437706784,285947.00
07/23/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1437705903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,55303.199999988,55303.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437706784,285948.00
07/23/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1437705903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,60079.7,60079.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437706784,285949.00
07/23/2015 23:00,2,0.000,ALERT,210.57,294.56,60.034,1437706804,"201051344000955","174011321042388",0.00,21.30,0,291.25,296.66,0.0,0.0,0.000,192489.4,192489.4,7698,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706881,285950.00
07/23/2015 23:00,2,0.000,ALERT,212.16,295.76,60.007,1437706804,"274151322000095","174011321042388",0.00,22.80,0,292.16,297.57,0.0,0.0,0.000,492120.7,492120.7,8597,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706883,285951.00
07/23/2015 23:00,2,0.000,ALERT,210.80,295.16,60.007,1437706804,"201051344000868","174011321042388",0.00,21.50,0,291.55,297.57,0.0,0.0,0.000,178998.3,178998.3,7701,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706885,285952.00
07/23/2015 23:00,2,0.000,ALERT,211.48,294.26,60.012,1437706804,"201051344000853","174011321042388",0.00,21.00,0,290.65,296.96,0.0,0.0,0.000,185355.6,185355.6,7706,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437706887,285953.00
07/23/2015 23:00,2,0.000,ALERT,211.48,295.46,60.002,1437706804,"201051344000582","174011321042388",0.00,21.30,0,291.85,297.57,0.0,0.0,0.000,185112.5,185112.5,7685,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706888,285954.00
07/23/2015 23:00,2,0.000,ALERT,210.80,294.26,60.002,1437706804,"201051344000469","174011321042388",0.00,20.30,0,289.75,296.06,0.0,0.0,0.000,180623.1,180623.1,7697,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706890,285955.00
07/23/2015 23:00,2,0.000,ALERT,210.80,294.56,60.007,1437706804,"201051344000988","174011321042388",0.00,21.30,0,288.55,296.36,0.0,0.0,0.000,179991.9,179991.9,7687,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706892,285956.00
07/23/2015 23:00,2,0.000,ALERT,210.57,293.96,60.007,1437706804,"201051344001158","174011321042388",0.00,20.70,0,290.35,296.06,0.0,0.0,0.000,185899.4,185899.4,7686,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706894,285957.00
07/23/2015 23:00,2,0.000,ALERT,210.80,294.26,60.007,1437706804,"201051344001025","174011321042388",0.00,21.00,0,290.65,297.57,0.0,0.0,0.000,189838.0,189838.0,7687,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437706896,285958.00
07/23/2015 23:00,2,0.000,ALERT,210.80,294.86,60.007,1437706804,"201051344000569","174011321042388",0.00,21.50,0,291.55,297.57,0.0,0.0,0.000,193165.3,193165.3,7706,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706898,285959.00
07/23/2015 23:00,2,0.000,ALERT,212.16,294.26,60.007,1437706804,"274151322000094","174011321042388",0.00,23.00,0,290.65,296.36,0.0,0.0,0.000,373706.8,373706.8,9088,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706900,285960.00
07/23/2015 23:00,2,0.000,ALERT,210.57,294.26,60.002,1437706804,"201051344000458","174011321042388",0.00,22.00,0,290.95,297.57,0.0,0.0,0.000,188955.5,188955.5,7694,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706901,285961.00
07/23/2015 23:00,2,0.000,ALERT,212.16,293.96,59.996,1437706804,"274151322000087","174011321042388",0.00,26.80,0,290.05,296.66,0.0,0.0,0.000,444887.8,444887.8,8553,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706903,285962.00
07/23/2015 23:00,2,0.000,ALERT,211.93,294.56,60.002,1437706804,"274151322000052","174011321042388",0.00,22.80,0,290.65,297.26,0.0,0.0,0.000,475720.2,475720.2,8963,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706905,285963.00
07/23/2015 23:00,2,0.000,ALERT,211.25,295.16,59.996,1437706804,"201051344001145","174011321042388",0.00,20.70,0,291.55,297.87,0.0,0.0,0.000,194118.0,194118.0,7707,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706907,285964.00
07/23/2015 23:00,2,0.000,ALERT,211.03,294.26,60.007,1437706804,"201051344000685","174011321042388",0.00,21.00,0,290.05,296.66,0.0,0.0,0.000,192995.4,192995.4,7708,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706909,285965.00
07/23/2015 23:00,2,0.000,ALERT,211.48,294.56,59.996,1437706804,"274151322000088","174011321042388",0.00,22.80,0,291.25,296.96,0.0,0.0,0.000,456172.2,456172.2,8570,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706910,285966.00
07/23/2015 23:00,2,0.000,ALERT,210.57,294.26,60.007,1437706804,"201051344000438","174011321042388",0.00,21.00,0,291.25,297.26,0.0,0.0,0.000,193047.2,193047.2,7685,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437706912,285967.00
07/23/2015 23:00,2,0.000,ALERT,210.12,293.96,60.002,1437706804,"201051344001135","174011321042388",0.00,21.30,0,290.95,297.57,0.0,0.0,0.000,184440.5,184440.5,7669,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706914,285968.00
07/23/2015 23:00,2,0.000,ALERT,210.80,293.66,60.002,1437706804,"201051344000417","174011321042388",0.00,21.50,0,290.05,296.36,0.0,0.0,0.000,188434.4,188434.4,7683,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706916,285969.00
07/23/2015 23:00,2,0.000,ALERT,210.12,294.56,60.007,1437706804,"201051344000594","174011321042388",0.00,21.50,0,290.35,296.96,0.0,0.0,0.000,189494.4,189494.4,7694,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437706918,285970.00
07/23/2015 23:00,2,0.000,ALERT,211.70,294.26,59.986,1437706804,"274151322000083","174011321042388",0.00,22.50,0,291.55,297.26,0.0,0.0,0.000,471759.1,471759.1,8991,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706919,285971.00
07/23/2015 23:00,2,0.000,ALERT,210.57,294.26,60.028,1437706804,"201051344000585","174011321042388",0.00,21.30,0,290.65,296.66,0.0,0.0,0.000,188715.8,188715.8,7686,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706921,285972.00
07/23/2015 23:00,2,0.000,ALERT,211.70,294.56,59.986,1437706804,"274151322000054","174011321042388",0.00,22.80,0,291.55,297.57,0.0,0.0,0.000,466663.7,466663.7,8561,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706923,285973.00
07/23/2015 23:00,2,0.000,ALERT,210.57,293.96,60.002,1437706804,"201051344001203","174011321042388",0.00,21.50,0,290.65,298.77,0.0,0.0,0.000,189714.5,189714.5,7696,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706925,285974.00
07/23/2015 23:00,2,0.000,ALERT,210.35,294.26,60.002,1437706804,"201051344000646","174011321042388",0.00,21.00,0,290.65,296.36,0.0,0.0,0.000,186510.0,186510.0,7680,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706927,285975.00
07/23/2015 23:00,2,0.000,ALERT,212.38,293.96,60.002,1437706804,"274151322000068","174011321042388",0.00,23.30,0,291.25,296.06,0.0,0.0,0.000,372879.8,372879.8,8693,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706928,285976.00
07/23/2015 23:00,2,0.000,ALERT,212.16,293.66,59.996,1437706804,"274151322000076","174011321042388",0.00,22.50,0,291.55,297.26,0.0,0.0,0.000,498069.3,498069.3,8967,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706930,285977.00
07/23/2015 23:00,2,0.000,ALERT,210.35,294.56,59.959,1437706804,"201051344000890","174011321042388",0.00,21.50,0,291.55,298.17,0.0,0.0,0.000,190980.9,190980.9,7691,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437706932,285978.00
07/23/2015 23:00,2,0.000,ALERT,210.35,293.96,60.002,1437706804,"201051344000900","174011321042388",0.00,21.50,0,290.65,296.36,0.0,0.0,0.000,191530.4,191530.4,7709,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706934,285979.00
07/23/2015 23:00,2,0.000,ALERT,210.80,293.36,60.007,1437706804,"201051344000633","174011321042388",0.00,21.00,0,289.15,295.76,0.0,0.0,0.000,180817.4,180817.4,7708,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706936,285980.00
07/23/2015 23:00,2,0.000,ALERT,210.35,294.26,59.965,1437706804,"201051344000983","174011321042388",0.00,21.30,0,290.95,297.26,0.0,0.0,0.000,188461.4,188461.4,7705,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706938,285981.00
07/23/2015 23:00,2,0.000,ALERT,210.80,293.66,59.996,1437706804,"201051344000917","174011321042388",0.00,21.80,0,290.05,296.36,0.0,0.0,0.000,191484.8,191484.8,7708,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706940,285982.00
07/23/2015 23:00,2,0.000,ALERT,210.80,293.66,60.007,1437706804,"201051344000648","174011321042388",0.00,21.00,0,290.35,296.96,0.0,0.0,0.000,186991.2,186991.2,7701,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706941,285983.00
07/23/2015 23:00,2,0.000,ALERT,210.57,294.26,59.996,1437706804,"201051344001093","174011321042388",0.00,21.80,0,291.25,296.66,0.0,0.0,0.000,189643.3,189643.3,7697,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437706943,285984.00
07/23/2015 23:00,2,0.000,ALERT,210.80,293.66,59.996,1437706804,"201051344000645","174011321042388",0.00,22.00,0,290.35,296.66,0.0,0.0,0.000,187734.8,187734.8,7708,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706945,285985.00
