ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/23/2015 23:00,2,0.000,ALERT,212.16,293.96,59.991,1437706804,"274151322000085","174011321042388",0.00,22.80,0,291.85,297.26,0.0,0.0,0.000,469118.0,469118.0,8974,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706947,285986.00
07/23/2015 23:00,2,0.000,ALERT,210.57,293.36,59.965,1437706804,"201051344000651","174011321042388",0.00,20.70,0,290.35,296.36,0.0,0.0,0.000,187053.6,187053.6,7689,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706949,285987.00
07/23/2015 23:00,2,0.000,ALERT,210.57,293.66,59.991,1437706804,"201051344000867","174011321042388",0.00,22.00,0,290.35,297.26,0.0,0.0,0.000,179594.5,179594.5,7709,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706950,285988.00
07/23/2015 23:00,2,0.000,ALERT,210.57,294.56,59.991,1437706804,"201051344001230","174011321042388",0.00,21.00,0,291.25,297.26,0.0,0.0,0.000,190646.0,190646.0,7716,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437706952,285989.00
07/23/2015 23:00,2,0.000,ALERT,211.03,294.26,59.996,1437706804,"201051344000576","174011321042388",0.00,21.30,0,290.65,296.96,0.0,0.0,0.000,186914.0,186914.0,7720,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437706954,285990.00
07/23/2015 23:00,2,0.000,ALERT,210.35,294.56,60.007,1437706804,"201051344000579","174011321042388",0.00,21.30,0,291.25,297.57,0.0,0.0,0.000,193646.9,193646.9,7685,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437706956,285991.00
07/23/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1437706804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,55109.3,55109.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437707684,285992.00
07/23/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1437706804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,48834.200000048,48834.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437707684,285993.00
07/23/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1437706804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,65256.800000012,65256.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437707684,285994.00
07/23/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1437706804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,57166.999999999,57166.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437707684,285995.00
07/23/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1437706804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,57376.100000024,57376.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437707684,285996.00
07/23/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1437706804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,48553.199999986,48553.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437707684,285997.00
07/23/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1437706804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,55303.199999988,55303.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437707684,285998.00
07/23/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1437706804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,60079.7,60079.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437707684,285999.00
07/23/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1437706804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,58418.600000012,58418.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437707684,286000.00
07/23/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1437706804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,65139.2,65139.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437707684,286001.00
07/23/2015 23:15,2,0.000,ALERT,210.12,294.86,59.981,1437707703,"201051344000955","174011321042388",0.00,21.00,0,291.85,296.36,0.0,0.0,0.000,192489.4,192489.4,7700,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437707779,286002.00
07/23/2015 23:15,2,0.000,ALERT,211.70,296.06,59.991,1437707703,"274151322000095","174011321042388",0.00,22.30,0,293.06,297.26,0.0,0.0,0.000,492120.7,492120.7,8599,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437707781,286003.00
07/23/2015 23:15,2,0.000,ALERT,210.35,295.16,59.986,1437707703,"201051344000868","174011321042388",0.00,20.70,0,292.46,296.96,0.0,0.0,0.000,178998.3,178998.3,7703,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437707782,286004.00
07/23/2015 23:15,2,0.000,ALERT,211.03,294.86,59.996,1437707703,"201051344000853","174011321042388",0.00,20.70,0,291.85,296.66,0.0,0.0,0.000,185355.6,185355.6,7708,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437707784,286005.00
07/23/2015 23:15,2,0.000,ALERT,211.03,296.06,59.986,1437707703,"201051344000582","174011321042388",0.00,20.70,0,292.76,297.26,0.0,0.0,0.000,185112.5,185112.5,7687,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437707786,286006.00
07/23/2015 23:15,2,0.000,ALERT,210.35,294.26,59.991,1437707703,"201051344000469","174011321042388",0.00,20.00,0,290.65,295.76,0.0,0.0,0.000,180623.1,180623.1,7699,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437707788,286007.00
07/23/2015 23:15,2,0.000,ALERT,210.12,294.56,59.986,1437707703,"201051344000988","174011321042388",0.00,21.00,0,289.45,295.76,0.0,0.0,0.000,179991.9,179991.9,7689,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437707790,286008.00
07/23/2015 23:15,2,0.000,ALERT,210.35,294.56,59.991,1437707703,"201051344001158","174011321042388",0.00,20.30,0,291.25,295.76,0.0,0.0,0.000,185899.4,185899.4,7688,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437707791,286009.00
07/23/2015 23:15,2,0.000,ALERT,210.35,294.56,59.991,1437707703,"201051344001025","174011321042388",0.00,20.30,0,291.55,297.26,0.0,0.0,0.000,189838.0,189838.0,7689,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437707793,286010.00
07/23/2015 23:15,2,0.000,ALERT,210.35,295.46,59.996,1437707703,"201051344000569","174011321042388",0.00,21.00,0,292.46,296.96,0.0,0.0,0.000,193165.3,193165.3,7708,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437707795,286011.00
07/23/2015 23:15,2,0.000,ALERT,211.70,294.86,59.986,1437707703,"274151322000094","174011321042388",0.00,22.30,0,291.25,295.76,0.0,0.0,0.000,373706.8,373706.8,9090,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437707797,286012.00
07/23/2015 23:15,2,0.000,ALERT,210.35,294.86,59.991,1437707703,"201051344000458","174011321042388",0.00,21.50,0,291.85,296.96,0.0,0.0,0.000,188955.5,188955.5,7696,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437707799,286013.00
07/23/2015 23:15,2,0.000,ALERT,211.93,294.86,59.986,1437707703,"274151322000087","174011321042388",0.00,25.80,0,291.25,296.06,0.0,0.0,0.000,444887.8,444887.8,8555,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437707801,286014.00
07/23/2015 23:15,2,0.000,ALERT,211.48,295.16,59.986,1437707703,"274151322000052","174011321042388",0.00,22.30,0,291.55,296.66,0.0,0.0,0.000,475720.2,475720.2,8965,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437707803,286015.00
07/23/2015 23:15,2,0.000,ALERT,210.80,295.46,60.002,1437707703,"201051344001145","174011321042388",0.00,20.30,0,292.46,297.26,0.0,0.0,0.000,194118.0,194118.0,7709,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437707805,286016.00
07/23/2015 23:15,2,0.000,ALERT,210.80,295.16,59.959,1437707703,"201051344000685","174011321042388",0.00,20.70,0,291.85,296.36,0.0,0.0,0.000,192995.4,192995.4,7710,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437707806,286017.00
07/23/2015 23:15,2,0.000,ALERT,211.48,295.16,59.959,1437707703,"274151322000088","174011321042388",0.00,22.30,0,291.85,296.36,0.0,0.0,0.000,456172.2,456172.2,8572,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437707808,286018.00
07/23/2015 23:15,2,0.000,ALERT,210.80,295.16,59.996,1437707703,"201051344000438","174011321042388",0.00,20.30,0,292.16,296.96,0.0,0.0,0.000,193047.2,193047.2,7687,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437707810,286019.00
07/23/2015 23:15,2,0.000,ALERT,210.35,295.16,59.991,1437707703,"201051344001135","174011321042388",0.00,20.70,0,291.85,296.96,0.0,0.0,0.000,184440.5,184440.5,7671,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437707812,286020.00
07/23/2015 23:15,2,0.000,ALERT,210.80,294.56,59.996,1437707703,"201051344000417","174011321042388",0.00,21.00,0,291.25,295.76,0.0,0.0,0.000,188434.4,188434.4,7685,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437707814,286021.00
07/23/2015 23:15,2,0.000,ALERT,210.12,295.46,59.991,1437707703,"201051344000594","174011321042388",0.00,21.30,0,291.55,296.36,0.0,0.0,0.000,189494.4,189494.4,7696,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437707816,286022.00
07/23/2015 23:15,2,0.000,ALERT,211.70,296.06,60.012,1437707703,"274151322000083","174011321042388",0.00,22.00,0,291.85,296.96,0.0,0.0,0.000,471759.1,471759.1,8993,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437707817,286023.00
07/23/2015 23:15,2,0.000,ALERT,210.57,295.16,59.986,1437707703,"201051344000585","174011321042388",0.00,21.00,0,291.25,296.36,0.0,0.0,0.000,188715.8,188715.8,7688,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437707819,286024.00
07/23/2015 23:15,2,0.000,ALERT,211.48,294.86,59.986,1437707703,"274151322000054","174011321042388",0.00,22.50,0,291.85,296.96,0.0,0.0,0.000,466663.7,466663.7,8563,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437707821,286025.00
07/23/2015 23:15,2,0.000,ALERT,210.57,294.86,60.018,1437707703,"201051344001203","174011321042388",0.00,21.00,0,291.85,298.17,0.0,0.0,0.000,189714.5,189714.5,7698,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437707823,286026.00
07/23/2015 23:15,2,0.000,ALERT,210.12,295.16,59.949,1437707703,"201051344000646","174011321042388",0.00,20.70,0,291.25,296.06,0.0,0.0,0.000,186510.0,186510.0,7682,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437707825,286027.00
07/23/2015 23:15,2,0.000,ALERT,212.16,294.26,59.986,1437707703,"274151322000068","174011321042388",0.00,22.80,0,291.25,295.76,0.0,0.0,0.000,372879.8,372879.8,8695,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437707827,286028.00
07/23/2015 23:15,2,0.000,ALERT,212.16,295.16,59.981,1437707703,"274151322000076","174011321042388",0.00,22.30,0,291.55,296.66,0.0,0.0,0.000,498069.3,498069.3,8969,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437707828,286029.00
07/23/2015 23:15,2,0.000,ALERT,210.35,295.46,59.986,1437707703,"201051344000890","174011321042388",0.00,21.30,0,292.46,297.57,0.0,0.0,0.000,190980.9,190980.9,7693,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437707831,286030.00
07/23/2015 23:15,2,0.000,ALERT,210.35,294.56,59.996,1437707703,"201051344000900","174011321042388",0.00,21.00,0,291.25,295.76,0.0,0.0,0.000,191530.4,191530.4,7711,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437707833,286031.00
07/23/2015 23:15,2,0.000,ALERT,210.80,293.96,60.028,1437707703,"201051344000633","174011321042388",0.00,20.70,0,289.75,295.16,0.0,0.0,0.000,180817.4,180817.4,7710,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437707834,286032.00
07/23/2015 23:15,2,0.000,ALERT,210.35,295.16,60.007,1437707703,"201051344000983","174011321042388",0.00,21.00,0,292.16,296.96,0.0,0.0,0.000,188461.4,188461.4,7707,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437707836,286033.00
07/23/2015 23:15,2,0.000,ALERT,210.80,294.56,59.996,1437707703,"201051344000917","174011321042388",0.00,21.50,0,290.65,295.76,0.0,0.0,0.000,191484.8,191484.8,7710,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437707838,286034.00
07/23/2015 23:15,2,0.000,ALERT,210.57,294.26,60.028,1437707703,"201051344000648","174011321042388",0.00,20.30,0,291.25,296.66,0.0,0.0,0.000,186991.2,186991.2,7703,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437707840,286035.00
07/23/2015 23:15,2,0.000,ALERT,210.57,295.16,60.002,1437707703,"201051344001093","174011321042388",0.00,21.30,0,291.85,296.36,0.0,0.0,0.000,189643.3,189643.3,7699,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437707842,286036.00
07/23/2015 23:15,2,0.000,ALERT,210.80,294.56,59.970,1437707703,"201051344000645","174011321042388",0.00,21.50,0,291.55,296.36,0.0,0.0,0.000,187734.8,187734.8,7710,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437707843,286037.00
07/23/2015 23:15,2,0.000,ALERT,211.93,295.16,60.002,1437707703,"274151322000085","174011321042388",0.00,22.30,0,291.85,296.66,0.0,0.0,0.000,469118.0,469118.0,8976,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437707845,286038.00
07/23/2015 23:15,2,0.000,ALERT,210.57,294.26,60.002,1437707703,"201051344000651","174011321042388",0.00,20.30,0,291.55,296.06,0.0,0.0,0.000,187053.6,187053.6,7691,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437707847,286039.00
07/23/2015 23:15,2,0.000,ALERT,210.57,294.56,59.996,1437707703,"201051344000867","174011321042388",0.00,21.50,0,291.55,296.66,0.0,0.0,0.000,179594.5,179594.5,7711,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437707849,286040.00
07/23/2015 23:15,2,0.000,ALERT,210.35,295.46,59.996,1437707703,"201051344001230","174011321042388",0.00,20.70,0,292.16,296.66,0.0,0.0,0.000,190646.0,190646.0,7718,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437707851,286041.00
07/23/2015 23:15,2,0.000,ALERT,210.80,295.16,60.002,1437707703,"201051344000576","174011321042388",0.00,20.70,0,291.85,296.36,0.0,0.0,0.000,186914.0,186914.0,7722,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437707852,286042.00
07/23/2015 23:15,2,0.000,ALERT,210.35,295.16,59.991,1437707703,"201051344000579","174011321042388",0.00,21.00,0,292.46,296.96,0.0,0.0,0.000,193646.9,193646.9,7687,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437707854,286043.00
07/23/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1437707703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,65256.800000012,65256.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437708583,286044.00
07/23/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1437707703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,57166.999999999,57166.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437708583,286045.00
07/23/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1437707703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,57376.100000024,57376.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437708583,286046.00
07/23/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1437707703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,48553.199999986,48553.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437708583,286047.00
07/23/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1437707703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,55303.199999988,55303.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437708583,286048.00
07/23/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1437707703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,60079.7,60079.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437708583,286049.00
07/23/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1437707703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,58418.600000012,58418.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437708583,286050.00
07/23/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1437707703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,65139.2,65139.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437708583,286051.00
07/23/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1437707703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,55109.3,55109.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437708583,286052.00
07/23/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1437707703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,48834.200000048,48834.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437708583,286053.00
07/23/2015 23:30,2,0.000,ALERT,209.67,292.46,60.018,1437708603,"201051344000955","174011321042388",0.00,20.70,0,290.95,296.36,0.0,0.0,0.000,192489.4,192489.4,7702,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437708680,286054.00
07/23/2015 23:30,2,0.000,ALERT,211.03,293.66,59.981,1437708603,"274151322000095","174011321042388",0.00,21.80,0,292.16,297.26,0.0,0.0,0.000,492120.7,492120.7,8601,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437708681,286055.00
07/23/2015 23:30,2,0.000,ALERT,209.67,292.76,59.986,1437708603,"201051344000868","174011321042388",0.00,20.30,0,291.85,297.26,0.0,0.0,0.000,178998.3,178998.3,7705,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437708683,286056.00
07/23/2015 23:30,2,0.000,ALERT,210.35,292.16,59.959,1437708603,"201051344000853","174011321042388",0.00,20.00,0,290.95,296.66,0.0,0.0,0.000,185355.6,185355.6,7710,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437708685,286057.00
07/23/2015 23:30,2,0.000,ALERT,210.35,293.06,59.981,1437708603,"201051344000582","174011321042388",0.00,20.30,0,291.85,297.26,0.0,0.0,0.000,185112.5,185112.5,7689,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437708687,286058.00
07/23/2015 23:30,2,0.000,ALERT,209.67,291.85,59.981,1437708603,"201051344000469","174011321042388",0.00,19.80,0,289.75,296.06,0.0,0.0,0.000,180623.1,180623.1,7701,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437708689,286059.00
07/23/2015 23:30,2,0.000,ALERT,209.90,291.85,59.981,1437708603,"201051344000988","174011321042388",0.00,20.30,0,288.55,296.06,0.0,0.0,0.000,179991.9,179991.9,7691,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437708690,286060.00
07/23/2015 23:30,2,0.000,ALERT,209.67,291.85,59.959,1437708603,"201051344001158","174011321042388",0.00,20.00,0,290.35,296.06,0.0,0.0,0.000,185899.4,185899.4,7690,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437708692,286061.00
07/23/2015 23:30,2,0.000,ALERT,209.90,291.85,59.975,1437708603,"201051344001025","174011321042388",0.00,20.00,0,290.65,297.26,0.0,0.0,0.000,189838.0,189838.0,7691,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437708694,286062.00
07/23/2015 23:30,2,0.000,ALERT,209.90,292.46,59.986,1437708603,"201051344000569","174011321042388",0.00,20.70,0,291.55,297.26,0.0,0.0,0.000,193165.3,193165.3,7710,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437708696,286063.00
07/23/2015 23:30,2,0.000,ALERT,211.25,291.85,59.975,1437708603,"274151322000094","174011321042388",0.00,21.80,0,290.65,296.06,0.0,0.0,0.000,373706.8,373706.8,9092,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437708698,286064.00
07/23/2015 23:30,2,0.000,ALERT,209.67,291.85,59.975,1437708603,"201051344000458","174011321042388",0.00,21.30,0,291.25,297.57,0.0,0.0,0.000,188955.5,188955.5,7698,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437708700,286065.00
07/23/2015 23:30,2,0.000,ALERT,211.25,291.85,59.975,1437708603,"274151322000087","174011321042388",0.00,25.00,0,290.05,296.36,0.0,0.0,0.000,444887.8,444887.8,8557,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437708702,286066.00
07/23/2015 23:30,2,0.000,ALERT,211.03,293.06,59.975,1437708603,"274151322000052","174011321042388",0.00,21.80,0,290.65,296.96,0.0,0.0,0.000,475720.2,475720.2,8967,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437708704,286067.00
07/23/2015 23:30,2,0.000,ALERT,210.35,292.46,59.986,1437708603,"201051344001145","174011321042388",0.00,20.00,0,291.55,297.57,0.0,0.0,0.000,194118.0,194118.0,7711,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437708705,286068.00
07/23/2015 23:30,2,0.000,ALERT,210.12,291.85,59.986,1437708603,"201051344000685","174011321042388",0.00,20.30,0,290.95,296.96,0.0,0.0,0.000,192995.4,192995.4,7712,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437708707,286069.00
07/23/2015 23:30,2,0.000,ALERT,210.80,292.16,59.981,1437708603,"274151322000088","174011321042388",0.00,21.80,0,290.95,296.66,0.0,0.0,0.000,456172.2,456172.2,8574,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437708709,286070.00
07/23/2015 23:30,2,0.000,ALERT,210.12,292.16,59.954,1437708603,"201051344000438","174011321042388",0.00,20.00,0,291.55,297.26,0.0,0.0,0.000,193047.2,193047.2,7689,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437708711,286071.00
07/23/2015 23:30,2,0.000,ALERT,209.67,292.16,59.981,1437708603,"201051344001135","174011321042388",0.00,20.30,0,291.25,297.26,0.0,0.0,0.000,184440.5,184440.5,7673,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437708713,286072.00
07/23/2015 23:30,2,0.000,ALERT,210.12,291.25,59.996,1437708603,"201051344000417","174011321042388",0.00,20.70,0,290.65,296.06,0.0,0.0,0.000,188434.4,188434.4,7687,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437708714,286073.00
07/23/2015 23:30,2,0.000,ALERT,209.67,292.46,59.970,1437708603,"201051344000594","174011321042388",0.00,20.70,0,290.65,296.66,0.0,0.0,0.000,189494.4,189494.4,7698,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437708716,286074.00
07/23/2015 23:30,2,0.000,ALERT,211.25,292.46,59.991,1437708603,"274151322000083","174011321042388",0.00,21.80,0,291.25,296.96,0.0,0.0,0.000,471759.1,471759.1,8995,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437708718,286075.00
07/23/2015 23:30,2,0.000,ALERT,209.90,292.16,59.996,1437708603,"201051344000585","174011321042388",0.00,20.70,0,290.65,296.66,0.0,0.0,0.000,188715.8,188715.8,7690,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437708720,286076.00
07/23/2015 23:30,2,0.000,ALERT,210.80,291.55,59.981,1437708603,"274151322000054","174011321042388",0.00,22.30,0,290.95,296.66,0.0,0.0,0.000,466663.7,466663.7,8565,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437708722,286077.00
07/23/2015 23:30,2,0.000,ALERT,210.12,291.85,59.986,1437708603,"201051344001203","174011321042388",0.00,20.70,0,290.95,298.17,0.0,0.0,0.000,189714.5,189714.5,7700,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437708723,286078.00
07/23/2015 23:30,2,0.000,ALERT,209.67,291.85,59.959,1437708603,"201051344000646","174011321042388",0.00,20.30,0,290.35,296.36,0.0,0.0,0.000,186510.0,186510.0,7684,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437708725,286079.00
07/23/2015 23:30,2,0.000,ALERT,211.93,291.55,59.986,1437708603,"274151322000068","174011321042388",0.00,22.50,0,290.35,295.46,0.0,0.0,0.000,372879.8,372879.8,8697,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437708727,286080.00
07/23/2015 23:30,2,0.000,ALERT,211.70,292.16,59.981,1437708603,"274151322000076","174011321042388",0.00,21.80,0,290.65,296.66,0.0,0.0,0.000,498069.3,498069.3,8971,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437708729,286081.00
07/23/2015 23:30,2,0.000,ALERT,209.67,292.46,59.991,1437708603,"201051344000890","174011321042388",0.00,20.70,0,291.85,297.57,0.0,0.0,0.000,190980.9,190980.9,7695,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437708731,286082.00
07/23/2015 23:30,2,0.000,ALERT,209.67,291.85,59.975,1437708603,"201051344000900","174011321042388",0.00,20.30,0,290.65,296.36,0.0,0.0,0.000,191530.4,191530.4,7713,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437708733,286083.00
07/23/2015 23:30,2,0.000,ALERT,210.12,290.95,59.975,1437708603,"201051344000633","174011321042388",0.00,20.30,0,288.85,295.76,0.0,0.0,0.000,180817.4,180817.4,7712,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437708735,286084.00
07/23/2015 23:30,2,0.000,ALERT,209.90,292.46,59.981,1437708603,"201051344000983","174011321042388",0.00,20.30,0,291.25,296.96,0.0,0.0,0.000,188461.4,188461.4,7709,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437708737,286085.00
07/23/2015 23:30,2,0.000,ALERT,210.12,291.85,59.975,1437708603,"201051344000917","174011321042388",0.00,21.30,0,289.75,295.76,0.0,0.0,0.000,191484.8,191484.8,7712,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437708738,286086.00
07/23/2015 23:30,2,0.000,ALERT,210.12,291.55,59.970,1437708603,"201051344000648","174011321042388",0.00,20.00,0,290.35,296.66,0.0,0.0,0.000,186991.2,186991.2,7705,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437708740,286087.00
07/23/2015 23:30,2,0.000,ALERT,209.90,292.16,59.975,1437708603,"201051344001093","174011321042388",0.00,21.00,0,290.95,296.36,0.0,0.0,0.000,189643.3,189643.3,7701,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437708742,286088.00
07/23/2015 23:30,2,0.000,ALERT,210.35,291.85,59.975,1437708603,"201051344000645","174011321042388",0.00,21.00,0,290.95,296.66,0.0,0.0,0.000,187734.8,187734.8,7712,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437708744,286089.00
07/23/2015 23:30,2,0.000,ALERT,211.25,291.85,59.970,1437708603,"274151322000085","174011321042388",0.00,22.00,0,290.95,296.66,0.0,0.0,0.000,469118.0,469118.0,8978,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437708746,286090.00
07/23/2015 23:30,2,0.000,ALERT,209.90,291.25,59.986,1437708603,"201051344000651","174011321042388",0.00,20.00,0,290.35,296.06,0.0,0.0,0.000,187053.6,187053.6,7693,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437708747,286091.00
07/23/2015 23:30,2,0.000,ALERT,209.90,291.25,59.970,1437708603,"201051344000867","174011321042388",0.00,21.30,0,290.65,296.96,0.0,0.0,0.000,179594.5,179594.5,7713,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437708749,286092.00
07/23/2015 23:30,2,0.000,ALERT,209.90,292.46,59.981,1437708603,"201051344001230","174011321042388",0.00,20.30,0,291.25,296.96,0.0,0.0,0.000,190646.0,190646.0,7720,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437708751,286093.00
07/23/2015 23:30,2,0.000,ALERT,210.35,292.46,59.981,1437708603,"201051344000576","174011321042388",0.00,20.30,0,290.95,296.66,0.0,0.0,0.000,186914.0,186914.0,7724,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437708753,286094.00
07/23/2015 23:30,2,0.000,ALERT,209.90,292.46,59.975,1437708603,"201051344000579","174011321042388",0.00,20.70,0,291.55,297.26,0.0,0.0,0.000,193646.9,193646.9,7689,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437708754,286095.00
07/23/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1437708603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,57376.100000024,57376.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437709483,286096.00
07/23/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1437708603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,48553.199999986,48553.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437709483,286097.00
07/23/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1437708603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,55303.199999988,55303.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437709483,286098.00
07/23/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1437708603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,60079.7,60079.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437709483,286099.00
07/23/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1437708603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,58418.600000012,58418.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437709483,286100.00
07/23/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1437708603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,65139.2,65139.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437709483,286101.00
07/23/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1437708603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,55109.3,55109.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437709483,286102.00
07/23/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1437708603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,48834.200000048,48834.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437709483,286103.00
07/23/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1437708603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,65256.800000012,65256.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437709483,286104.00
07/23/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1437708603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,57166.999999999,57166.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437709483,286105.00
07/23/2015 23:45,2,0.000,ALERT,211.25,294.56,59.986,1437709504,"201051344000955","174011321042388",0.00,20.30,0,290.65,295.76,0.0,0.0,0.000,192489.4,192489.4,7704,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437709580,286106.00
07/23/2015 23:45,2,0.000,ALERT,212.83,295.76,59.975,1437709504,"274151322000095","174011321042388",0.00,21.30,0,292.16,296.66,0.0,0.0,0.000,492120.7,492120.7,8603,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437709582,286107.00
07/23/2015 23:45,2,0.000,ALERT,211.48,295.16,59.965,1437709504,"201051344000868","174011321042388",0.00,20.30,0,290.65,296.66,0.0,0.0,0.000,178998.3,178998.3,7707,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437709583,286108.00
07/23/2015 23:45,2,0.000,ALERT,212.16,294.26,59.986,1437709504,"201051344000853","174011321042388",0.00,20.00,0,290.35,296.36,0.0,0.0,0.000,185355.6,185355.6,7712,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437709585,286109.00
07/23/2015 23:45,2,0.000,ALERT,212.16,295.46,60.028,1437709504,"201051344000582","174011321042388",0.00,20.00,0,291.25,296.66,0.0,0.0,0.000,185112.5,185112.5,7691,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437709587,286110.00
07/23/2015 23:45,2,0.000,ALERT,211.70,294.26,59.981,1437709504,"201051344000469","174011321042388",0.00,19.50,0,289.15,295.16,0.0,0.0,0.000,180623.1,180623.1,7703,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437709589,286111.00
07/23/2015 23:45,2,0.000,ALERT,211.48,294.26,59.991,1437709504,"201051344000988","174011321042388",0.00,20.30,0,287.95,295.46,0.0,0.0,0.000,179991.9,179991.9,7693,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437709591,286112.00
07/23/2015 23:45,2,0.000,ALERT,211.48,293.96,59.975,1437709504,"201051344001158","174011321042388",0.00,19.80,0,289.45,295.16,0.0,0.0,0.000,185899.4,185899.4,7692,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437709592,286113.00
07/23/2015 23:45,2,0.000,ALERT,211.70,293.96,60.007,1437709504,"201051344001025","174011321042388",0.00,19.80,0,289.75,296.66,0.0,0.0,0.000,189838.0,189838.0,7693,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437709594,286114.00
07/23/2015 23:45,2,0.000,ALERT,211.70,295.16,59.996,1437709504,"201051344000569","174011321042388",0.00,20.30,0,290.65,296.66,0.0,0.0,0.000,193165.3,193165.3,7712,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437709596,286115.00
07/23/2015 23:45,2,0.000,ALERT,212.83,293.96,59.986,1437709504,"274151322000094","174011321042388",0.00,21.50,0,290.05,295.46,0.0,0.0,0.000,373706.8,373706.8,9094,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437709598,286116.00
07/23/2015 23:45,2,0.000,ALERT,211.48,294.56,59.991,1437709504,"201051344000458","174011321042388",0.00,21.00,0,290.05,296.66,0.0,0.0,0.000,188955.5,188955.5,7700,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437709600,286117.00
07/23/2015 23:45,2,0.000,ALERT,213.06,293.66,59.996,1437709504,"274151322000087","174011321042388",0.00,24.30,0,290.05,295.46,0.0,0.0,0.000,444887.8,444887.8,8559,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437709602,286118.00
07/23/2015 23:45,2,0.000,ALERT,212.61,294.86,60.007,1437709504,"274151322000052","174011321042388",0.00,21.50,0,290.65,296.36,0.0,0.0,0.000,475720.2,475720.2,8969,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437709604,286119.00
07/23/2015 23:45,2,0.000,ALERT,211.93,294.86,59.996,1437709504,"201051344001145","174011321042388",0.00,19.80,0,290.65,296.96,0.0,0.0,0.000,194118.0,194118.0,7713,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437709605,286120.00
07/23/2015 23:45,2,0.000,ALERT,211.93,294.86,59.996,1437709504,"201051344000685","174011321042388",0.00,20.30,0,289.45,295.76,0.0,0.0,0.000,192995.4,192995.4,7714,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437709607,286121.00
07/23/2015 23:45,2,0.000,ALERT,212.38,294.86,59.986,1437709504,"274151322000088","174011321042388",0.00,21.50,0,290.65,296.06,0.0,0.0,0.000,456172.2,456172.2,8576,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437709609,286122.00
07/23/2015 23:45,2,0.000,ALERT,211.70,294.86,60.002,1437709504,"201051344000438","174011321042388",0.00,20.00,0,290.35,296.36,0.0,0.0,0.000,193047.2,193047.2,7691,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437709611,286123.00
07/23/2015 23:45,2,0.000,ALERT,211.25,294.56,59.991,1437709504,"201051344001135","174011321042388",0.00,20.00,0,290.35,296.66,0.0,0.0,0.000,184440.5,184440.5,7675,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437709613,286124.00
07/23/2015 23:45,2,0.000,ALERT,211.70,294.26,60.028,1437709504,"201051344000417","174011321042388",0.00,20.30,0,289.45,295.46,0.0,0.0,0.000,188434.4,188434.4,7689,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437709614,286125.00
07/23/2015 23:45,2,0.000,ALERT,211.25,295.16,59.991,1437709504,"201051344000594","174011321042388",0.00,20.30,0,289.45,296.06,0.0,0.0,0.000,189494.4,189494.4,7700,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437709616,286126.00
07/23/2015 23:45,2,0.000,ALERT,212.83,295.16,60.007,1437709504,"274151322000083","174011321042388",0.00,21.30,0,290.65,296.36,0.0,0.0,0.000,471759.1,471759.1,8997,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437709618,286127.00
07/23/2015 23:45,2,0.000,ALERT,211.70,294.86,59.986,1437709504,"201051344000585","174011321042388",0.00,20.30,0,289.75,296.06,0.0,0.0,0.000,188715.8,188715.8,7692,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437709620,286128.00
07/23/2015 23:45,2,0.000,ALERT,212.61,294.56,59.981,1437709504,"274151322000054","174011321042388",0.00,21.80,0,290.65,296.66,0.0,0.0,0.000,466663.7,466663.7,8567,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437709621,286129.00
07/23/2015 23:45,2,0.000,ALERT,211.93,294.56,59.996,1437709504,"201051344001203","174011321042388",0.00,20.30,0,290.05,297.87,0.0,0.0,0.000,189714.5,189714.5,7702,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437709623,286130.00
07/23/2015 23:45,2,0.000,ALERT,211.25,294.86,60.002,1437709504,"201051344000646","174011321042388",0.00,20.00,0,289.75,295.76,0.0,0.0,0.000,186510.0,186510.0,7686,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437709625,286131.00
07/23/2015 23:45,2,0.000,ALERT,213.51,293.96,60.018,1437709504,"274151322000068","174011321042388",0.00,22.00,0,290.35,295.16,0.0,0.0,0.000,372879.8,372879.8,8699,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437709627,286132.00
07/23/2015 23:45,2,0.000,ALERT,213.29,294.56,59.996,1437709504,"274151322000076","174011321042388",0.00,21.50,0,290.95,296.36,0.0,0.0,0.000,498069.3,498069.3,8973,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437709629,286133.00
07/23/2015 23:45,2,0.000,ALERT,211.48,295.16,60.002,1437709504,"201051344000890","174011321042388",0.00,20.70,0,290.65,297.26,0.0,0.0,0.000,190980.9,190980.9,7697,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437709631,286134.00
07/23/2015 23:45,2,0.000,ALERT,211.25,294.26,59.996,1437709504,"201051344000900","174011321042388",0.00,20.00,0,289.75,295.46,0.0,0.0,0.000,191530.4,191530.4,7715,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437709633,286135.00
07/23/2015 23:45,2,0.000,ALERT,211.93,293.96,60.002,1437709504,"201051344000633","174011321042388",0.00,20.00,0,287.95,295.16,0.0,0.0,0.000,180817.4,180817.4,7714,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437709634,286136.00
07/23/2015 23:45,2,0.000,ALERT,211.48,294.56,59.981,1437709504,"201051344000983","174011321042388",0.00,20.30,0,290.35,296.36,0.0,0.0,0.000,188461.4,188461.4,7711,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437709636,286137.00
07/23/2015 23:45,2,0.000,ALERT,211.93,294.56,60.012,1437709504,"201051344000917","174011321042388",0.00,21.00,0,289.15,295.46,0.0,0.0,0.000,191484.8,191484.8,7714,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437709638,286138.00
07/23/2015 23:45,2,0.000,ALERT,211.70,293.96,60.028,1437709504,"201051344000648","174011321042388",0.00,19.80,0,289.45,296.06,0.0,0.0,0.000,186991.2,186991.2,7707,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437709640,286139.00
07/23/2015 23:45,2,0.000,ALERT,211.70,294.86,60.012,1437709504,"201051344001093","174011321042388",0.00,20.70,0,290.35,295.76,0.0,0.0,0.000,189643.3,189643.3,7703,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437709642,286140.00
07/23/2015 23:45,2,0.000,ALERT,212.16,294.26,60.012,1437709504,"201051344000645","174011321042388",0.00,20.70,0,289.75,295.76,0.0,0.0,0.000,187734.8,187734.8,7714,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437709643,286141.00
07/23/2015 23:45,2,0.000,ALERT,213.29,295.16,60.007,1437709504,"274151322000085","174011321042388",0.00,21.50,0,290.65,296.36,0.0,0.0,0.000,469118.0,469118.0,8980,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437709645,286142.00
07/23/2015 23:45,2,0.000,ALERT,211.93,294.26,60.034,1437709504,"201051344000651","174011321042388",0.00,19.80,0,289.45,295.76,0.0,0.0,0.000,187053.6,187053.6,7695,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437709647,286143.00
07/23/2015 23:45,2,0.000,ALERT,211.93,294.56,60.007,1437709504,"201051344000867","174011321042388",0.00,21.00,0,289.45,296.36,0.0,0.0,0.000,179594.5,179594.5,7715,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1437709649,286144.00
07/23/2015 23:45,2,0.000,ALERT,211.70,295.16,60.012,1437709504,"201051344001230","174011321042388",0.00,20.00,0,290.05,296.36,0.0,0.0,0.000,190646.0,190646.0,7722,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437709651,286145.00
07/23/2015 23:45,2,0.000,ALERT,212.16,295.16,60.007,1437709504,"201051344000576","174011321042388",0.00,20.00,0,290.05,296.06,0.0,0.0,0.000,186914.0,186914.0,7726,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437709652,286146.00
07/23/2015 23:45,2,0.000,ALERT,211.70,295.16,60.007,1437709504,"201051344000579","174011321042388",0.00,20.30,0,290.65,296.66,0.0,0.0,0.000,193646.9,193646.9,7691,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1437709654,286147.00
07/23/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1437709504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,58418.600000012,58418.600000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437710384,286148.00
07/23/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1437709504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,65139.2,65139.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437710384,286149.00
07/23/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1437709504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,55109.3,55109.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437710384,286150.00
07/23/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1437709504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,48834.200000048,48834.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437710384,286151.00
07/23/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1437709504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,65256.800000012,65256.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437710384,286152.00
07/23/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1437709504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,57166.999999999,57166.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437710384,286153.00
07/23/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1437709504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,57376.100000024,57376.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437710384,286154.00
07/23/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1437709504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,48553.199999986,48553.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437710384,286155.00
07/23/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1437709504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,55303.199999988,55303.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437710384,286156.00
07/23/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1437709504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,60079.7,60079.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1437710384,286157.00
